Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,3.0,3.0,0.6,12.45,3.0,0.0,0.0
2018,1,1,7,30,6.0,6.0,0.7,12.5,6.0,8.22,0.0
2018,1,1,7,45,39.5,20.0,0.85,12.55,23.5,46.26,0.0
2018,1,1,8,0,73.0,34.0,1.0,12.6,41.0,87.2,61.37
2018,1,1,8,15,124.5,49.0,1.15,12.75,68.0,143.64,113.93
2018,1,1,8,30,176.0,64.0,1.3,12.9,95.0,194.47,158.89
2018,1,1,8,45,220.5,77.5,1.5,13.0,126.0,241.92,200.42
2018,1,1,9,0,265.0,91.0,1.7,13.1,157.0,291.67,243.15
2018,1,1,9,15,336.0,97.0,1.75,13.3,194.5,363.3,302.67
2018,1,1,9,30,407.0,103.0,1.8,13.5,232.0,425.93,353.73
2018,1,1,9,45,418.5,113.5,1.85,13.7,258.5,453.68,375.35
2018,1,1,10,0,430.0,124.0,1.9,13.9,285.0,480.23,395.75
2018,1,1,10,15,438.5,132.5,1.85,14.05,307.5,500.76,410.84
2018,1,1,10,30,447.0,141.0,1.8,14.2,330.0,519.71,424.46
2018,1,1,10,45,503.0,136.5,1.75,14.4,359.0,557.48,453.21
2018,1,1,11,0,559.0,132.0,1.7,14.6,388.0,593.77,480.18
2018,1,1,11,15,584.5,130.0,1.55,14.75,405.0,613.56,493.2
2018,1,1,11,30,610.0,128.0,1.4,14.9,422.0,625.64,500.48
2018,1,1,11,45,599.0,133.0,1.3,15.05,425.5,615.51,491.05
2018,1,1,12,0,588.0,138.0,1.2,15.2,429.0,603.16,480.18
2018,1,1,12,15,593.0,137.0,1.15,15.3,430.0,593.78,472.35
2018,1,1,12,30,598.0,136.0,1.1,15.4,431.0,581.97,462.64
2018,1,1,12,45,562.5,143.5,1.1,15.55,417.5,545.43,434.31
2018,1,1,13,0,527.0,151.0,1.1,15.7,404.0,513.38,409.18
2018,1,1,13,15,539.5,142.0,1.1,15.8,394.5,492.99,393.4
2018,1,1,13,30,552.0,133.0,1.1,15.9,385.0,470.24,375.33
2018,1,1,13,45,575.0,121.0,1.15,16.0,372.0,451.32,359.98
2018,1,1,14,0,598.0,109.0,1.2,16.1,359.0,425.48,338.66
2018,1,1,14,15,591.0,102.0,1.2,16.15,335.0,387.57,307.08
2018,1,1,14,30,584.0,95.0,1.2,16.2,311.0,348.89,274.11
2018,1,1,14,45,527.5,93.5,1.2,16.2,275.0,296.78,230.39
2018,1,1,15,0,471.0,92.0,1.2,16.2,239.0,246.71,187.97
2018,1,1,15,15,419.5,84.0,1.2,16.2,202.5,198.87,147.17
2018,1,1,15,30,368.0,76.0,1.2,16.2,166.0,155.72,110.52
2018,1,1,15,45,353.5,65.5,1.1,15.9,139.0,121.29,80.53
2018,1,1,16,0,339.0,55.0,1.0,15.6,112.0,88.13,53.31
2018,1,1,16,15,209.0,43.0,1.05,15.4,75.0,48.75,27.97
2018,1,1,16,30,79.0,31.0,1.1,15.2,38.0,25.44,13.72
2018,1,1,16,45,44.5,18.0,1.1,15.05,21.5,15.02,0.0
2018,1,1,17,0,10.0,5.0,1.1,14.9,5.0,4.77,0.0
2018,1,1,17,15,5.0,2.5,1.1,14.8,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.55,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.7,5.0,4.77,0.0
2018,1,2,7,45,0.0,17.5,2.6,12.9,17.5,17.31,0.0
2018,1,2,8,0,0.0,30.0,2.6,13.1,30.0,31.32,18.29
2018,1,2,8,15,3.0,45.5,2.6,13.25,46.0,49.61,35.57
2018,1,2,8,30,6.0,61.0,2.6,13.4,62.0,67.45,51.39
2018,1,2,8,45,20.0,77.5,2.65,13.55,82.5,100.36,79.95
2018,1,2,9,0,34.0,94.0,2.7,13.7,103.0,127.84,103.79
2018,1,2,9,15,84.5,111.5,2.55,13.9,137.5,191.95,158.69
2018,1,2,9,30,135.0,129.0,2.4,14.1,172.0,248.28,206.18
2018,1,2,9,45,127.0,141.0,2.3,14.3,185.0,257.33,212.95
2018,1,2,10,0,119.0,153.0,2.2,14.5,198.0,265.76,219.14
2018,1,2,10,15,99.5,165.0,2.1,14.75,204.5,265.05,217.41
2018,1,2,10,30,80.0,177.0,2.0,15.0,211.0,251.93,205.69
2018,1,2,10,45,49.0,145.5,1.95,15.25,166.5,188.53,153.07
2018,1,2,11,0,18.0,114.0,1.9,15.5,122.0,128.43,102.62
2018,1,2,11,15,9.0,86.0,1.85,15.7,90.0,87.05,67.95
2018,1,2,11,30,0.0,58.0,1.8,15.9,58.0,53.94,39.9
2018,1,2,11,45,0.0,72.0,1.8,16.1,72.0,67.01,50.81
2018,1,2,12,0,0.0,86.0,1.8,16.3,86.0,80.13,61.66
2018,1,2,12,15,0.0,105.5,1.8,16.45,105.5,99.22,77.42
2018,1,2,12,30,0.0,125.0,1.8,16.6,125.0,118.53,93.26
2018,1,2,12,45,0.0,125.0,1.8,16.75,125.0,118.42,93.11
2018,1,2,13,0,0.0,125.0,1.8,16.9,125.0,118.33,93.04
2018,1,2,13,15,0.0,107.5,1.75,16.95,107.5,101.04,78.85
2018,1,2,13,30,0.0,90.0,1.7,17.0,90.0,84.05,64.87
2018,1,2,13,45,0.0,85.5,1.7,17.05,85.5,79.75,61.39
2018,1,2,14,0,0.0,81.0,1.7,17.1,81.0,75.48,57.91
2018,1,2,14,15,4.5,98.5,1.65,17.05,100.0,94.38,73.77
2018,1,2,14,30,9.0,116.0,1.6,17.0,119.0,112.96,89.2
2018,1,2,14,45,46.5,118.5,1.55,16.9,133.0,131.06,103.73
2018,1,2,15,0,84.0,121.0,1.5,16.8,147.0,142.77,112.26
2018,1,2,15,15,69.0,108.0,1.5,16.8,127.5,121.11,94.03
2018,1,2,15,30,54.0,95.0,1.5,16.8,108.0,100.99,77.21
2018,1,2,15,45,40.5,78.0,1.35,16.25,87.0,79.1,59.08
2018,1,2,16,0,27.0,61.0,1.2,15.7,66.0,58.93,42.46
2018,1,2,16,15,16.5,45.0,1.25,15.5,48.0,41.59,28.0
2018,1,2,16,30,6.0,29.0,1.3,15.3,30.0,26.26,14.7
2018,1,2,16,45,3.0,17.0,1.35,15.05,17.5,15.53,0.0
2018,1,2,17,0,0.0,5.0,1.4,14.8,5.0,4.77,0.0
2018,1,2,17,15,0.0,2.5,1.4,14.65,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,13.0,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.1,1.0,0.95,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.2,2.5,2.31,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.3,4.0,3.7,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.45,5.0,4.62,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.6,6.0,5.55,0.0
2018,1,3,8,45,0.0,7.0,1.25,13.75,7.0,6.48,0.0
2018,1,3,9,0,0.0,8.0,1.1,13.9,8.0,7.41,0.73
2018,1,3,9,15,0.0,10.0,1.05,14.05,10.0,9.26,2.34
2018,1,3,9,30,0.0,12.0,1.0,14.2,12.0,11.12,3.94
2018,1,3,9,45,0.0,13.5,1.0,14.35,13.5,12.51,5.13
2018,1,3,10,0,0.0,15.0,1.0,14.5,15.0,13.91,6.32
2018,1,3,10,15,0.0,16.5,1.25,14.55,16.5,15.3,7.49
2018,1,3,10,30,0.0,18.0,1.5,14.6,18.0,16.7,8.66
2018,1,3,10,45,0.0,22.0,1.75,14.7,22.0,20.42,11.81
2018,1,3,11,0,0.0,26.0,2.0,14.8,26.0,24.14,14.94
2018,1,3,11,15,0.0,36.0,2.4,14.8,36.0,33.44,22.82
2018,1,3,11,30,0.0,46.0,2.8,14.8,46.0,42.76,30.67
2018,1,3,11,45,0.0,62.0,3.15,14.85,62.0,57.68,43.22
2018,1,3,12,0,0.0,78.0,3.5,14.9,78.0,72.62,55.74
2018,1,3,12,15,0.0,76.5,3.75,14.9,76.5,71.22,54.55
2018,1,3,12,30,0.0,75.0,4.0,14.9,75.0,69.82,53.38
2018,1,3,12,45,0.0,77.0,4.2,14.95,77.0,71.69,54.96
2018,1,3,13,0,0.0,79.0,4.4,15.0,79.0,73.55,56.55
2018,1,3,13,15,0.0,67.5,4.4,15.0,67.5,62.81,47.56
2018,1,3,13,30,0.0,56.0,4.4,15.0,56.0,52.07,38.56
2018,1,3,13,45,0.0,40.5,4.35,15.05,40.5,37.63,26.37
2018,1,3,14,0,0.0,25.0,4.3,15.1,25.0,23.2,14.14
2018,1,3,14,15,0.0,38.0,4.0,15.1,38.0,35.29,24.47
2018,1,3,14,30,0.0,51.0,3.7,15.1,51.0,47.39,34.81
2018,1,3,14,45,0.0,66.0,3.45,15.1,66.0,61.39,46.73
2018,1,3,15,0,0.0,81.0,3.2,15.1,81.0,75.56,58.74
2018,1,3,15,15,0.0,65.5,3.2,15.1,65.5,60.95,46.34
2018,1,3,15,30,0.0,50.0,3.2,15.1,50.0,46.47,33.97
2018,1,3,15,45,0.0,41.0,3.1,14.95,41.0,38.09,26.71
2018,1,3,16,0,0.0,32.0,3.0,14.8,32.0,29.71,19.38
2018,1,3,16,15,0.0,25.0,3.25,14.8,25.0,23.2,13.51
2018,1,3,16,30,0.0,18.0,3.5,14.8,18.0,16.7,7.51
2018,1,3,16,45,0.0,11.0,3.75,14.75,11.0,10.2,0.0
2018,1,3,17,0,0.0,4.0,4.0,14.7,4.0,3.81,0.0
2018,1,3,17,15,0.0,2.0,4.3,14.75,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.85,14.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.45,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.5,3.7,14.15,2.5,0.0,0.0
2018,1,4,7,30,0.0,5.0,3.8,14.4,5.0,4.77,0.0
2018,1,4,7,45,0.0,16.5,3.95,14.6,16.5,15.87,0.0
2018,1,4,8,0,0.0,28.0,4.1,14.8,28.0,28.22,15.75
2018,1,4,8,15,0.0,43.0,4.1,14.95,43.0,44.35,30.94
2018,1,4,8,30,0.0,58.0,4.1,15.1,58.0,59.86,44.6
2018,1,4,8,45,12.5,71.0,4.1,15.3,74.0,80.11,62.34
2018,1,4,9,0,25.0,84.0,4.1,15.5,90.0,108.06,86.45
2018,1,4,9,15,34.5,99.5,4.1,15.75,109.5,131.83,106.74
2018,1,4,9,30,44.0,115.0,4.1,16.0,129.0,155.89,127.02
2018,1,4,9,45,32.5,126.0,4.15,16.25,137.0,159.44,129.42
2018,1,4,10,0,21.0,137.0,4.2,16.5,145.0,153.11,123.56
2018,1,4,10,15,40.5,154.0,4.3,16.65,170.5,195.84,159.17
2018,1,4,10,30,60.0,171.0,4.4,16.8,196.0,229.36,186.81
2018,1,4,10,45,76.0,181.5,4.5,17.0,215.0,252.22,205.46
2018,1,4,11,0,92.0,192.0,4.6,17.2,234.0,275.0,223.93
2018,1,4,11,15,120.0,194.5,4.7,17.3,251.5,308.38,251.23
2018,1,4,11,30,148.0,197.0,4.8,17.4,269.0,329.73,268.76
2018,1,4,11,45,152.5,193.5,4.9,17.45,268.5,325.72,265.46
2018,1,4,12,0,157.0,190.0,5.0,17.5,268.0,321.3,261.91
2018,1,4,12,15,305.0,174.5,5.0,17.5,326.5,415.95,340.53
2018,1,4,12,30,453.0,159.0,5.0,17.5,385.0,504.8,412.38
2018,1,4,12,45,445.0,164.0,5.0,17.5,383.0,491.88,401.14
2018,1,4,13,0,437.0,169.0,5.0,17.5,381.0,477.61,389.12
2018,1,4,13,15,367.5,175.5,5.0,17.45,350.5,417.46,340.25
2018,1,4,13,30,298.0,182.0,5.0,17.4,320.0,369.65,300.83
2018,1,4,13,45,334.0,163.5,4.95,17.4,311.0,356.87,290.41
2018,1,4,14,0,370.0,145.0,4.9,17.4,302.0,347.27,281.82
2018,1,4,14,15,478.0,116.5,4.85,17.3,305.5,350.5,283.03
2018,1,4,14,30,586.0,88.0,4.8,17.2,309.0,346.7,276.87
2018,1,4,14,45,644.5,75.0,4.75,17.1,297.5,325.89,255.62
2018,1,4,15,0,703.0,62.0,4.7,17.0,286.0,298.81,227.76
2018,1,4,15,15,572.0,65.5,4.7,17.0,233.0,228.02,168.09
2018,1,4,15,30,441.0,69.0,4.7,17.0,180.0,169.87,120.34
2018,1,4,15,45,325.5,64.5,4.3,16.6,138.5,118.21,79.57
2018,1,4,16,0,210.0,60.0,3.9,16.2,97.0,79.93,52.01
2018,1,4,16,15,108.5,44.5,3.8,15.95,63.5,46.16,28.76
2018,1,4,16,30,7.0,29.0,3.7,15.7,30.0,26.45,15.39
2018,1,4,16,45,3.5,16.5,3.6,15.45,17.0,15.23,0.0
2018,1,4,17,0,0.0,4.0,3.5,15.2,4.0,3.81,0.0
2018,1,4,17,15,0.0,2.0,3.55,15.15,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.05,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.91,0.0
2018,1,5,7,45,0.0,6.5,3.8,15.2,6.5,6.02,0.0
2018,1,5,8,0,0.0,11.0,3.8,15.3,11.0,10.19,2.07
2018,1,5,8,15,0.0,21.0,3.7,15.35,21.0,19.47,10.43
2018,1,5,8,30,0.0,31.0,3.6,15.4,31.0,28.77,18.55
2018,1,5,8,45,0.0,45.5,3.5,15.45,45.5,42.29,30.21
2018,1,5,9,0,0.0,60.0,3.4,15.5,60.0,56.88,42.74
2018,1,5,9,15,0.0,55.0,3.3,15.55,55.0,51.13,37.95
2018,1,5,9,30,0.0,50.0,3.2,15.6,50.0,46.46,34.0
2018,1,5,9,45,0.0,40.5,3.1,15.65,40.5,37.61,26.45
2018,1,5,10,0,0.0,31.0,3.0,15.7,31.0,28.77,18.9
2018,1,5,10,15,0.0,42.5,2.85,15.75,42.5,39.48,27.96
2018,1,5,10,30,0.0,54.0,2.7,15.8,54.0,50.2,36.97
2018,1,5,10,45,0.0,64.5,2.55,15.8,64.5,60.0,45.16
2018,1,5,11,0,0.0,75.0,2.4,15.8,75.0,69.81,53.33
2018,1,5,11,15,0.0,81.0,2.3,15.8,81.0,75.42,57.95
2018,1,5,11,30,0.0,87.0,2.2,15.8,87.0,81.15,62.67
2018,1,5,11,45,0.0,84.0,2.05,15.8,84.0,78.23,60.19
2018,1,5,12,0,0.0,81.0,1.9,15.8,81.0,75.43,57.83
2018,1,5,12,15,0.0,83.0,1.95,15.75,83.0,77.3,59.4
2018,1,5,12,30,0.0,85.0,2.0,15.7,85.0,79.17,60.98
2018,1,5,12,45,17.5,113.0,2.0,15.65,121.5,122.57,97.52
2018,1,5,13,0,35.0,141.0,2.0,15.6,158.0,162.17,130.42
2018,1,5,13,15,37.5,158.0,2.05,15.5,176.0,180.02,144.97
2018,1,5,13,30,40.0,175.0,2.1,15.4,194.0,197.58,159.31
2018,1,5,13,45,38.5,161.0,2.15,15.35,178.5,179.97,144.98
2018,1,5,14,0,37.0,147.0,2.2,15.3,163.0,162.7,130.9
2018,1,5,14,15,18.5,115.5,2.25,15.2,123.5,117.4,93.44
2018,1,5,14,30,0.0,84.0,2.3,15.1,84.0,78.39,60.95
2018,1,5,14,45,0.0,76.5,2.3,15.0,76.5,71.29,55.09
2018,1,5,15,0,0.0,69.0,2.3,14.9,69.0,64.23,49.18
2018,1,5,15,15,0.0,62.5,2.3,14.9,62.5,58.14,44.01
2018,1,5,15,30,0.0,56.0,2.3,14.9,56.0,52.06,38.77
2018,1,5,15,45,0.0,39.5,2.55,14.6,39.5,36.68,25.6
2018,1,5,16,0,0.0,23.0,2.8,14.3,23.0,21.32,12.39
2018,1,5,16,15,0.0,19.5,2.9,14.2,19.5,18.08,9.38
2018,1,5,16,30,0.0,16.0,3.0,14.1,16.0,14.83,6.37
2018,1,5,16,45,0.0,9.5,3.1,13.95,9.5,8.8,0.0
2018,1,5,17,0,0.0,3.0,3.2,13.8,3.0,2.86,0.0
2018,1,5,17,15,0.0,1.5,3.25,13.75,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,7,15,2.0,3.0,2.4,12.35,3.0,0.0,0.0
2018,1,6,7,30,4.0,6.0,2.4,12.5,6.0,7.38,0.0
2018,1,6,7,45,136.0,20.5,2.45,12.7,33.0,103.17,0.0
2018,1,6,8,0,268.0,35.0,2.5,12.9,60.0,205.6,150.57
2018,1,6,8,15,431.5,38.0,2.5,13.05,103.0,305.96,246.26
2018,1,6,8,30,595.0,41.0,2.5,13.2,146.0,413.42,339.06
2018,1,6,8,45,564.5,53.0,2.55,13.35,172.5,434.54,359.62
2018,1,6,9,0,534.0,65.0,2.6,13.5,199.0,446.61,371.58
2018,1,6,9,15,563.5,71.0,2.6,13.65,233.0,487.83,405.97
2018,1,6,9,30,593.0,77.0,2.6,13.8,267.0,528.59,438.71
2018,1,6,9,45,494.5,103.5,2.6,13.95,273.5,496.57,411.69
2018,1,6,10,0,396.0,130.0,2.6,14.1,280.0,464.17,383.96
2018,1,6,10,15,466.5,128.0,2.75,14.2,317.5,518.0,427.63
2018,1,6,10,30,537.0,126.0,2.9,14.3,355.0,571.77,470.1
2018,1,6,10,45,557.5,128.5,3.05,14.45,377.0,592.09,485.42
2018,1,6,11,0,578.0,131.0,3.2,14.6,399.0,615.85,503.3
2018,1,6,11,15,642.0,121.0,3.3,14.65,427.5,651.42,531.13
2018,1,6,11,30,706.0,111.0,3.4,14.7,456.0,683.61,555.47
2018,1,6,11,45,720.0,107.5,3.5,14.75,464.0,682.14,554.09
2018,1,6,12,0,734.0,104.0,3.6,14.8,472.0,677.64,550.74
2018,1,6,12,15,665.5,121.0,3.5,14.85,455.0,633.95,515.73
2018,1,6,12,30,597.0,138.0,3.4,14.9,438.0,589.11,479.44
2018,1,6,12,45,664.0,122.0,3.3,14.95,451.0,601.21,488.99
2018,1,6,13,0,731.0,106.0,3.2,15.0,464.0,607.42,493.33
2018,1,6,13,15,743.0,97.5,3.15,14.95,452.5,581.53,472.51
2018,1,6,13,30,755.0,89.0,3.1,14.9,441.0,551.43,448.22
2018,1,6,13,45,704.5,94.0,3.0,14.9,410.5,500.96,406.77
2018,1,6,14,0,654.0,99.0,2.9,14.9,380.0,450.76,365.13
2018,1,6,14,15,666.5,89.5,3.0,14.85,359.5,417.21,336.53
2018,1,6,14,30,679.0,80.0,3.1,14.8,339.0,381.04,304.67
2018,1,6,14,45,701.5,70.5,3.2,14.7,317.5,346.33,272.69
2018,1,6,15,0,724.0,61.0,3.3,14.6,296.0,308.25,236.61
2018,1,6,15,15,716.0,56.0,3.3,14.6,264.5,262.62,193.83
2018,1,6,15,30,708.0,51.0,3.3,14.6,233.0,216.64,150.52
2018,1,6,15,45,657.0,46.5,3.15,14.15,192.5,163.43,104.05
2018,1,6,16,0,606.0,42.0,3.0,13.7,152.0,114.99,64.56
2018,1,6,16,15,521.0,36.5,2.9,13.4,113.0,68.49,33.34
2018,1,6,16,30,436.0,31.0,2.8,13.1,74.0,29.28,18.38
2018,1,6,16,45,271.5,21.0,2.75,12.85,43.5,17.31,0.0
2018,1,6,17,0,107.0,11.0,2.7,12.6,13.0,10.48,0.0
2018,1,6,17,15,53.5,5.5,2.7,12.5,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,2.55,10.15,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,2.5,10.3,3.0,2.86,0.0
2018,1,7,7,45,0.0,10.0,2.45,10.5,10.0,9.27,0.0
2018,1,7,8,0,0.0,17.0,2.4,10.7,17.0,15.76,6.54
2018,1,7,8,15,0.0,24.5,2.5,10.85,24.5,22.73,13.44
2018,1,7,8,30,0.0,32.0,2.6,11.0,32.0,29.71,19.75
2018,1,7,8,45,0.0,37.0,2.65,11.15,37.0,34.35,23.98
2018,1,7,9,0,0.0,42.0,2.7,11.3,42.0,39.01,28.12
2018,1,7,9,15,0.0,47.5,2.75,11.45,47.5,44.13,32.59
2018,1,7,9,30,0.0,53.0,2.8,11.6,53.0,49.26,36.99
2018,1,7,9,45,0.0,71.0,2.8,11.8,71.0,66.28,51.54
2018,1,7,10,0,0.0,89.0,2.8,12.0,89.0,84.5,66.97
2018,1,7,10,15,0.0,94.0,2.8,12.25,94.0,89.18,70.75
2018,1,7,10,30,0.0,99.0,2.8,12.5,99.0,93.91,74.57
2018,1,7,10,45,0.0,97.5,2.75,12.7,97.5,92.02,72.81
2018,1,7,11,0,0.0,96.0,2.7,12.9,96.0,90.28,71.2
2018,1,7,11,15,0.0,104.5,2.55,13.05,104.5,98.64,78.1
2018,1,7,11,30,0.0,113.0,2.4,13.2,113.0,107.02,84.98
2018,1,7,11,45,0.0,101.0,2.25,13.35,101.0,94.87,74.7
2018,1,7,12,0,0.0,89.0,2.1,13.5,89.0,83.03,64.72
2018,1,7,12,15,0.0,106.5,1.95,13.6,106.5,100.15,79.02
2018,1,7,12,30,0.0,124.0,1.8,13.7,124.0,117.43,93.34
2018,1,7,12,45,0.5,139.5,1.65,13.8,139.5,133.17,106.31
2018,1,7,13,0,1.0,155.0,1.5,13.9,155.0,148.94,119.27
2018,1,7,13,15,0.5,146.5,1.35,13.85,146.5,139.87,111.81
2018,1,7,13,30,0.0,138.0,1.2,13.8,138.0,130.95,104.55
2018,1,7,13,45,0.0,133.5,1.05,13.8,133.5,126.41,100.9
2018,1,7,14,0,0.0,129.0,0.9,13.8,129.0,121.9,97.27
2018,1,7,14,15,0.0,112.5,0.9,13.7,112.5,105.76,84.02
2018,1,7,14,30,0.0,96.0,0.9,13.6,96.0,89.84,70.88
2018,1,7,14,45,0.0,81.5,0.9,13.5,81.5,76.02,59.37
2018,1,7,15,0,0.0,67.0,0.9,13.4,67.0,62.34,47.86
2018,1,7,15,15,0.0,56.5,0.9,13.4,56.5,52.53,39.52
2018,1,7,15,30,0.0,46.0,0.9,13.4,46.0,42.74,31.1
2018,1,7,15,45,0.0,38.0,0.9,13.2,38.0,35.28,24.63
2018,1,7,16,0,0.0,30.0,0.9,13.0,30.0,27.84,18.09
2018,1,7,16,15,0.0,23.0,0.85,12.95,23.0,21.33,12.27
2018,1,7,16,30,0.0,16.0,0.8,12.9,16.0,14.83,6.16
2018,1,7,16,45,22.0,11.5,0.75,12.85,12.0,10.55,0.0
2018,1,7,17,0,44.0,7.0,0.7,12.8,8.0,6.67,0.0
2018,1,7,17,15,22.0,3.5,0.75,12.7,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,4.4,13.3,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,4.6,13.4,2.0,1.91,0.0
2018,1,8,7,45,0.0,4.5,4.8,13.55,4.5,4.16,0.0
2018,1,8,8,0,0.0,7.0,5.0,13.7,7.0,6.48,0.0
2018,1,8,8,15,0.0,9.0,5.2,13.85,9.0,8.33,1.26
2018,1,8,8,30,0.0,11.0,5.4,14.0,11.0,10.18,2.96
2018,1,8,8,45,0.0,12.0,5.55,14.1,12.0,11.11,3.83
2018,1,8,9,0,0.0,13.0,5.7,14.2,13.0,12.04,4.67
2018,1,8,9,15,0.0,19.0,5.8,14.3,19.0,17.61,9.47
2018,1,8,9,30,0.0,25.0,5.9,14.4,25.0,23.19,14.25
2018,1,8,9,45,0.0,20.5,6.0,14.5,20.5,19.01,10.65
2018,1,8,10,0,0.0,16.0,6.1,14.6,16.0,14.84,7.05
2018,1,8,10,15,0.0,17.5,6.15,14.65,17.5,16.23,8.23
2018,1,8,10,30,0.0,19.0,6.2,14.7,19.0,17.63,9.4
2018,1,8,10,45,0.0,23.5,6.2,14.8,23.5,21.81,12.93
2018,1,8,11,0,0.0,28.0,6.2,14.9,28.0,26.0,16.46
2018,1,8,11,15,0.0,33.0,6.3,14.95,33.0,30.65,20.38
2018,1,8,11,30,0.0,38.0,6.4,15.0,38.0,35.31,24.3
2018,1,8,11,45,0.0,34.5,6.5,15.1,34.5,32.05,21.51
2018,1,8,12,0,0.0,31.0,6.6,15.2,31.0,28.8,18.74
2018,1,8,12,15,0.0,28.0,6.5,15.25,28.0,26.01,16.38
2018,1,8,12,30,0.0,25.0,6.4,15.3,25.0,23.22,14.01
2018,1,8,12,45,0.0,23.5,6.3,15.3,23.5,21.82,12.84
2018,1,8,13,0,0.0,22.0,6.2,15.3,22.0,20.43,11.67
2018,1,8,13,15,0.0,26.0,6.1,15.3,26.0,24.14,14.83
2018,1,8,13,30,0.0,30.0,6.0,15.3,30.0,27.86,18.0
2018,1,8,13,45,0.0,27.5,5.9,15.35,27.5,25.53,16.05
2018,1,8,14,0,0.0,25.0,5.8,15.4,25.0,23.2,14.1
2018,1,8,14,15,0.0,29.5,5.7,15.35,29.5,27.38,17.68
2018,1,8,14,30,0.0,34.0,5.6,15.3,34.0,31.56,21.28
2018,1,8,14,45,0.0,31.0,5.5,15.25,31.0,28.77,18.94
2018,1,8,15,0,0.0,28.0,5.4,15.2,28.0,25.98,16.58
2018,1,8,15,15,0.0,26.5,5.4,15.2,26.5,24.58,15.38
2018,1,8,15,30,0.0,25.0,5.4,15.2,25.0,23.18,14.16
2018,1,8,15,45,0.0,21.5,5.5,15.1,21.5,19.93,11.32
2018,1,8,16,0,0.0,18.0,5.6,15.0,18.0,16.68,8.45
2018,1,8,16,15,0.0,13.5,5.45,14.95,13.5,12.5,4.75
2018,1,8,16,30,0.0,9.0,5.3,14.9,9.0,8.33,0.95
2018,1,8,16,45,17.5,7.0,5.2,14.85,7.5,6.07,0.0
2018,1,8,17,0,35.0,5.0,5.1,14.8,6.0,4.77,0.0
2018,1,8,17,15,17.5,2.5,4.9,14.8,3.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.5,14.0,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.9,14.1,1.0,0.95,0.0
2018,1,9,7,45,0.0,3.0,4.35,14.15,3.0,2.77,0.0
2018,1,9,8,0,0.0,5.0,4.8,14.2,5.0,4.62,0.0
2018,1,9,8,15,0.0,6.5,5.1,14.25,6.5,6.01,0.0
2018,1,9,8,30,0.0,8.0,5.4,14.3,8.0,7.4,0.6
2018,1,9,8,45,0.0,9.5,5.75,14.3,9.5,8.79,1.85
2018,1,9,9,0,0.0,11.0,6.1,14.3,11.0,10.19,3.08
2018,1,9,9,15,0.0,28.0,6.05,14.3,28.0,25.97,16.64
2018,1,9,9,30,0.0,45.0,6.0,14.3,45.0,41.8,30.19
2018,1,9,9,45,9.0,85.5,5.95,14.3,89.0,87.89,69.68
2018,1,9,10,0,18.0,126.0,5.9,14.3,133.0,138.04,112.15
2018,1,9,10,15,9.0,116.0,5.8,14.3,119.5,119.2,95.83
2018,1,9,10,30,0.0,106.0,5.7,14.3,106.0,101.12,80.18
2018,1,9,10,45,1.0,103.0,5.55,14.3,103.5,98.36,77.79
2018,1,9,11,0,2.0,100.0,5.4,14.3,101.0,95.81,75.58
2018,1,9,11,15,1.0,107.5,5.45,14.3,108.0,102.4,80.99
2018,1,9,11,30,0.0,115.0,5.5,14.3,115.0,108.99,86.4
2018,1,9,11,45,0.0,108.5,5.5,14.3,108.5,102.3,80.74
2018,1,9,12,0,0.0,102.0,5.5,14.3,102.0,95.76,75.23
2018,1,9,12,15,2.5,109.5,5.7,14.3,111.0,104.91,82.97
2018,1,9,12,30,5.0,117.0,5.9,14.3,120.0,113.97,90.63
2018,1,9,12,45,28.0,146.0,6.1,14.3,160.0,164.21,133.16
2018,1,9,13,0,51.0,175.0,6.3,14.3,200.0,208.84,170.62
2018,1,9,13,15,44.0,169.0,6.4,14.3,190.5,195.85,159.67
2018,1,9,13,30,37.0,163.0,6.5,14.3,181.0,183.29,149.17
2018,1,9,13,45,36.0,146.5,6.65,14.3,163.0,163.74,132.96
2018,1,9,14,0,35.0,130.0,6.8,14.3,145.0,144.55,116.97
2018,1,9,14,15,40.5,119.5,6.85,14.3,136.0,134.81,108.82
2018,1,9,14,30,46.0,109.0,6.9,14.3,127.0,124.66,100.17
2018,1,9,14,45,25.0,104.0,6.9,14.3,113.5,109.11,87.04
2018,1,9,15,0,4.0,99.0,6.9,14.3,100.0,93.93,74.43
2018,1,9,15,15,4.0,93.0,6.9,14.3,94.0,87.89,69.29
2018,1,9,15,30,4.0,87.0,6.9,14.3,88.0,81.78,63.99
2018,1,9,15,45,2.0,71.0,7.05,14.2,71.5,66.07,50.52
2018,1,9,16,0,0.0,55.0,7.2,14.1,55.0,50.77,37.31
2018,1,9,16,15,0.0,40.5,7.25,14.05,40.5,37.37,25.55
2018,1,9,16,30,0.0,26.0,7.3,14.0,26.0,24.15,13.68
2018,1,9,16,45,8.0,17.5,7.35,13.9,17.5,16.21,1.68
2018,1,9,17,0,16.0,9.0,7.4,13.8,9.0,8.58,0.0
2018,1,9,17,15,8.0,4.5,7.45,13.75,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.7,13.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.55,13.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.5,13.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.4,13.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,13.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.15,12.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.05,12.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.95,12.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.7,12.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,12.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.3,12.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,3.45,12.5,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,3.3,12.6,3.0,2.86,0.0
2018,1,10,7,45,0.0,9.5,3.15,12.75,9.5,8.8,0.0
2018,1,10,8,0,0.0,16.0,3.0,12.9,16.0,14.83,5.81
2018,1,10,8,15,0.0,22.0,3.0,13.0,22.0,20.4,11.37
2018,1,10,8,30,0.0,28.0,3.0,13.1,28.0,25.98,16.42
2018,1,10,8,45,38.0,45.5,3.05,13.2,55.0,75.91,60.0
2018,1,10,9,0,76.0,63.0,3.1,13.3,82.0,122.04,100.35
2018,1,10,9,15,146.5,94.5,3.2,13.35,139.0,210.04,176.04
2018,1,10,9,30,217.0,126.0,3.3,13.4,196.0,312.78,262.07
2018,1,10,9,45,146.5,127.5,3.4,13.5,177.0,253.71,211.82
2018,1,10,10,0,76.0,129.0,3.5,13.6,158.0,192.64,159.38
2018,1,10,10,15,38.0,126.0,3.65,13.7,140.5,159.68,130.68
2018,1,10,10,30,0.0,123.0,3.8,13.8,123.0,119.06,95.24
2018,1,10,10,45,0.0,122.5,3.95,13.85,122.5,117.82,94.11
2018,1,10,11,0,0.0,122.0,4.1,13.9,122.0,116.77,93.11
2018,1,10,11,15,1.5,130.5,4.05,13.95,131.0,126.3,100.99
2018,1,10,11,30,3.0,139.0,4.0,14.0,140.0,135.82,108.84
2018,1,10,11,45,3.5,153.0,4.0,14.05,154.5,150.28,120.72
2018,1,10,12,0,4.0,167.0,4.0,14.1,169.0,164.75,132.58
2018,1,10,12,15,4.5,166.5,3.85,14.15,169.0,164.08,131.95
2018,1,10,12,30,5.0,166.0,3.7,14.2,169.0,163.46,131.41
2018,1,10,12,45,42.0,182.0,3.55,14.25,203.0,212.38,172.57
2018,1,10,13,0,79.0,198.0,3.4,14.3,237.0,252.22,205.63
2018,1,10,13,15,59.0,172.0,3.25,14.35,201.0,208.52,169.47
2018,1,10,13,30,39.0,146.0,3.1,14.4,165.0,166.83,134.91
2018,1,10,13,45,19.5,118.0,2.95,14.5,127.5,125.48,100.39
2018,1,10,14,0,0.0,90.0,2.8,14.6,90.0,84.04,65.58
2018,1,10,14,15,0.0,85.5,2.7,14.6,85.5,79.76,62.12
2018,1,10,14,30,0.0,81.0,2.6,14.6,81.0,75.5,58.63
2018,1,10,14,45,0.0,74.0,2.55,14.65,74.0,68.9,53.12
2018,1,10,15,0,0.0,67.0,2.5,14.7,67.0,62.33,47.6
2018,1,10,15,15,0.0,59.0,2.5,14.7,59.0,54.86,41.28
2018,1,10,15,30,0.0,51.0,2.5,14.7,51.0,47.4,34.89
2018,1,10,15,45,83.5,41.0,2.25,14.5,57.0,54.98,37.73
2018,1,10,16,0,167.0,31.0,2.0,14.3,63.0,51.19,30.35
2018,1,10,16,15,286.5,32.5,2.0,14.15,71.0,50.72,26.11
2018,1,10,16,30,406.0,34.0,2.0,14.0,79.0,35.88,18.01
2018,1,10,16,45,279.5,25.0,1.95,13.85,49.5,20.69,5.27
2018,1,10,17,0,153.0,16.0,1.9,13.7,20.0,15.25,0.0
2018,1,10,17,15,76.5,8.0,1.9,13.65,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,13.05,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,13.1,5.0,4.77,0.0
2018,1,11,7,45,4.0,17.0,0.35,13.2,17.5,18.2,0.0
2018,1,11,8,0,8.0,29.0,0.4,13.3,30.0,33.31,20.26
2018,1,11,8,15,23.0,45.0,0.6,13.4,49.0,63.9,47.77
2018,1,11,8,30,38.0,61.0,0.8,13.5,68.0,91.17,71.8
2018,1,11,8,45,54.5,78.0,1.0,13.65,90.5,121.4,98.15
2018,1,11,9,0,71.0,95.0,1.2,13.8,113.0,152.28,124.77
2018,1,11,9,15,85.0,111.0,1.3,13.95,136.0,191.16,157.48
2018,1,11,9,30,99.0,127.0,1.4,14.1,159.0,220.46,181.82
2018,1,11,9,45,106.5,142.0,1.5,14.25,180.0,243.99,200.99
2018,1,11,10,0,114.0,157.0,1.6,14.4,201.0,267.4,219.8
2018,1,11,10,15,69.5,158.0,1.55,14.5,185.5,222.14,181.48
2018,1,11,10,30,25.0,159.0,1.5,14.6,170.0,177.63,143.61
2018,1,11,10,45,20.0,160.0,1.4,14.75,169.0,173.6,139.95
2018,1,11,11,0,15.0,161.0,1.3,14.9,168.0,169.74,136.33
2018,1,11,11,15,49.5,182.0,1.2,15.0,206.5,228.46,184.67
2018,1,11,11,30,84.0,203.0,1.1,15.1,245.0,277.57,224.08
2018,1,11,11,45,119.5,216.0,1.0,15.15,276.5,328.29,263.98
2018,1,11,12,0,155.0,229.0,0.9,15.2,308.0,366.36,293.3
2018,1,11,12,15,148.5,229.0,0.9,15.25,305.0,357.02,285.4
2018,1,11,12,30,142.0,229.0,0.9,15.3,302.0,347.46,277.71
2018,1,11,12,45,163.0,226.0,0.95,15.3,308.5,353.33,282.82
2018,1,11,13,0,184.0,223.0,1.0,15.3,315.0,357.74,286.6
2018,1,11,13,15,202.0,215.0,1.1,15.3,313.5,353.11,283.44
2018,1,11,13,30,220.0,207.0,1.2,15.3,312.0,346.92,278.94
2018,1,11,13,45,207.5,198.0,1.3,15.25,293.5,320.72,258.24
2018,1,11,14,0,195.0,189.0,1.4,15.2,275.0,295.03,237.75
2018,1,11,14,15,250.0,165.5,1.4,15.15,269.0,292.88,235.8
2018,1,11,14,30,305.0,142.0,1.4,15.1,263.0,280.08,224.42
