Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,338.0,127.5,1.45,15.0,250.5,266.63,211.75
2018,1,11,15,0,371.0,113.0,1.5,14.9,238.0,244.71,191.32
2018,1,11,15,15,365.0,101.5,1.5,14.9,212.5,210.43,160.72
2018,1,11,15,30,359.0,90.0,1.5,14.9,187.0,176.32,129.95
2018,1,11,15,45,244.0,82.0,1.35,14.6,143.0,123.99,88.77
2018,1,11,16,0,129.0,74.0,1.2,14.3,99.0,85.34,60.58
2018,1,11,16,15,93.0,58.0,1.25,14.1,73.5,59.25,40.35
2018,1,11,16,30,57.0,42.0,1.3,13.9,48.0,37.42,23.85
2018,1,11,16,45,58.0,26.5,1.3,13.7,30.5,22.71,7.74
2018,1,11,17,0,59.0,11.0,1.3,13.5,13.0,10.48,0.0
2018,1,11,17,15,29.5,5.5,1.45,13.4,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,7,15,5.5,3.5,2.25,11.8,3.5,0.0,0.0
2018,1,12,7,30,11.0,7.0,2.3,12.0,7.0,11.23,0.0
2018,1,12,7,45,174.5,20.0,2.35,12.25,36.5,120.87,0.0
2018,1,12,8,0,338.0,33.0,2.4,12.5,66.0,236.63,176.74
2018,1,12,8,15,472.0,36.5,2.45,12.7,107.5,326.68,263.79
2018,1,12,8,30,606.0,40.0,2.5,12.9,149.0,420.29,345.47
2018,1,12,8,45,643.5,45.0,2.6,13.1,187.0,470.13,389.59
2018,1,12,9,0,681.0,50.0,2.7,13.3,225.0,520.35,432.37
2018,1,12,9,15,714.5,54.0,2.8,13.6,263.5,566.62,470.32
2018,1,12,9,30,748.0,58.0,2.9,13.9,302.0,612.22,505.49
2018,1,12,9,45,784.5,58.5,3.0,14.2,339.0,654.43,537.15
2018,1,12,10,0,821.0,59.0,3.1,14.5,376.0,695.21,567.09
2018,1,12,10,15,763.5,74.5,3.05,14.7,387.0,682.34,555.6
2018,1,12,10,30,706.0,90.0,3.0,14.9,398.0,668.24,543.57
2018,1,12,10,45,656.0,108.0,2.95,15.1,405.5,655.11,532.37
2018,1,12,11,0,606.0,126.0,2.9,15.3,413.0,637.83,517.61
2018,1,12,11,15,672.5,114.5,2.9,15.4,443.0,674.29,545.06
2018,1,12,11,30,739.0,103.0,2.9,15.5,473.0,707.29,568.86
2018,1,12,11,45,773.5,96.5,2.85,15.6,489.5,715.07,573.59
2018,1,12,12,0,808.0,90.0,2.8,15.7,506.0,722.89,578.63
2018,1,12,12,15,788.5,96.0,2.85,15.75,502.5,701.34,562.62
2018,1,12,12,30,769.0,102.0,2.9,15.8,499.0,677.32,545.0
2018,1,12,12,45,806.5,92.0,2.95,15.85,503.5,673.11,542.05
2018,1,12,13,0,844.0,82.0,3.0,15.9,508.0,664.18,535.07
2018,1,12,13,15,770.5,96.0,3.05,15.95,476.5,606.29,489.46
2018,1,12,13,30,697.0,110.0,3.1,16.0,445.0,551.59,445.91
2018,1,12,13,45,759.5,92.5,3.15,16.0,443.0,539.9,436.33
2018,1,12,14,0,822.0,75.0,3.2,16.0,441.0,523.18,421.68
2018,1,12,14,15,678.5,96.0,3.2,15.95,385.5,440.04,353.87
2018,1,12,14,30,535.0,117.0,3.2,15.9,330.0,362.52,290.32
2018,1,12,14,45,456.5,116.0,3.25,15.85,287.0,303.14,240.79
2018,1,12,15,0,378.0,115.0,3.3,15.8,244.0,250.09,196.2
2018,1,12,15,15,336.5,105.5,3.3,15.8,210.5,206.78,158.9
2018,1,12,15,30,295.0,96.0,3.3,15.8,177.0,165.38,123.34
2018,1,12,15,45,296.5,80.5,2.95,15.3,150.5,134.45,95.45
2018,1,12,16,0,298.0,65.0,2.6,14.8,124.0,101.38,66.54
2018,1,12,16,15,269.0,52.5,2.55,14.5,96.0,68.34,41.12
2018,1,12,16,30,240.0,40.0,2.5,14.2,68.0,38.45,21.76
2018,1,12,16,45,178.0,27.0,2.5,13.95,43.0,21.29,7.94
2018,1,12,17,0,116.0,14.0,2.5,13.7,18.0,13.34,0.0
2018,1,12,17,15,58.0,7.0,2.5,13.55,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.35,10.15,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.6,10.4,8.0,14.26,0.0
2018,1,13,7,45,81.5,22.5,5.8,10.6,29.5,75.46,0.0
2018,1,13,8,0,147.0,37.0,6.0,10.8,51.0,137.72,102.8
2018,1,13,8,15,206.5,49.5,6.0,11.05,80.5,198.62,161.83
2018,1,13,8,30,266.0,62.0,6.0,11.3,110.0,254.38,212.64
2018,1,13,8,45,307.5,74.5,6.05,11.55,143.5,302.97,256.3
2018,1,13,9,0,349.0,87.0,6.1,11.8,177.0,353.45,300.56
2018,1,13,9,15,408.0,93.0,6.05,12.15,214.5,408.83,348.07
2018,1,13,9,30,467.0,99.0,6.0,12.5,252.0,466.12,396.07
2018,1,13,9,45,491.5,106.5,5.95,12.8,283.0,501.66,424.87
2018,1,13,10,0,516.0,114.0,5.9,13.1,314.0,536.38,452.45
2018,1,13,10,15,573.0,113.0,5.8,13.5,351.0,589.82,494.73
2018,1,13,10,30,630.0,112.0,5.7,13.9,388.0,637.58,531.74
2018,1,13,10,45,758.5,89.0,5.6,14.25,438.0,708.68,585.63
2018,1,13,11,0,887.0,66.0,5.5,14.6,488.0,775.6,635.05
2018,1,13,11,15,893.5,66.5,5.3,14.9,503.5,779.91,635.7
2018,1,13,11,30,900.0,67.0,5.1,15.2,519.0,780.81,634.14
2018,1,13,11,45,904.0,67.0,4.95,15.55,527.5,775.73,628.3
2018,1,13,12,0,908.0,67.0,4.8,15.9,536.0,767.19,620.04
2018,1,13,12,15,908.0,67.0,4.65,16.1,537.0,752.26,607.49
2018,1,13,12,30,908.0,67.0,4.5,16.3,538.0,734.05,592.65
2018,1,13,12,45,858.5,79.0,4.35,16.55,520.0,696.43,563.2
2018,1,13,13,0,809.0,91.0,4.2,16.8,502.0,652.93,528.21
2018,1,13,13,15,722.5,108.5,4.15,16.9,468.0,593.06,480.15
2018,1,13,13,30,636.0,126.0,4.1,17.0,434.0,533.39,431.91
2018,1,13,13,45,691.0,105.5,4.0,17.1,427.0,517.93,419.05
2018,1,13,14,0,746.0,85.0,3.9,17.2,420.0,495.62,399.86
2018,1,13,14,15,693.0,89.0,3.85,17.15,385.0,441.58,354.85
2018,1,13,14,30,640.0,93.0,3.8,17.1,350.0,389.41,310.8
2018,1,13,14,45,682.0,79.5,3.7,17.05,332.5,360.36,283.72
2018,1,13,15,0,724.0,66.0,3.6,17.0,315.0,326.51,251.26
2018,1,13,15,15,703.5,61.0,3.6,17.0,280.0,276.92,206.18
2018,1,13,15,30,683.0,56.0,3.6,17.0,245.0,228.25,161.52
2018,1,13,15,45,605.5,54.0,3.25,16.4,202.0,171.51,113.27
2018,1,13,16,0,528.0,52.0,2.9,15.8,159.0,123.26,74.42
2018,1,13,16,15,391.0,46.5,3.0,15.4,115.0,74.8,41.52
2018,1,13,16,30,254.0,41.0,3.1,15.0,71.0,40.35,22.75
2018,1,13,16,45,198.5,28.5,3.15,14.65,46.0,22.48,9.58
2018,1,13,17,0,143.0,16.0,3.2,14.3,21.0,15.25,0.0
2018,1,13,17,15,71.5,8.0,3.4,14.15,10.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,1,14,7,15,4.0,3.5,4.55,11.0,3.5,0.0,0.0
2018,1,14,7,30,8.0,7.0,4.5,11.1,7.0,9.99,0.0
2018,1,14,7,45,93.0,21.0,4.45,11.2,30.0,85.22,0.0
2018,1,14,8,0,178.0,35.0,4.4,11.3,53.0,160.05,120.32
2018,1,14,8,15,345.5,42.0,4.2,11.45,98.0,265.22,216.72
2018,1,14,8,30,513.0,49.0,4.0,11.6,143.0,383.4,319.22
2018,1,14,8,45,466.0,61.5,3.85,11.75,163.0,387.07,325.2
2018,1,14,9,0,419.0,74.0,3.7,11.9,183.0,381.85,322.45
2018,1,14,9,15,265.5,100.5,3.55,12.2,173.5,309.78,261.42
2018,1,14,9,30,112.0,127.0,3.4,12.5,164.0,229.38,191.48
2018,1,14,9,45,110.0,145.5,3.25,12.75,185.0,251.02,209.14
2018,1,14,10,0,108.0,164.0,3.1,13.0,206.0,272.0,225.68
2018,1,14,10,15,256.5,159.0,2.9,13.3,269.0,388.58,323.21
2018,1,14,10,30,405.0,154.0,2.7,13.6,332.0,510.1,420.57
2018,1,14,10,45,361.5,166.5,2.5,13.9,331.5,478.97,393.33
2018,1,14,11,0,318.0,179.0,2.3,14.2,331.0,459.31,375.64
2018,1,14,11,15,192.0,196.5,2.1,14.5,289.0,367.71,299.71
2018,1,14,11,30,66.0,214.0,1.9,14.8,247.0,276.65,223.37
2018,1,14,11,45,55.5,212.5,1.7,15.15,240.5,264.49,213.04
2018,1,14,12,0,45.0,211.0,1.5,15.5,234.0,252.62,202.68
2018,1,14,12,15,71.5,216.0,1.45,15.7,253.0,275.73,221.52
2018,1,14,12,30,98.0,221.0,1.4,15.9,272.0,297.69,239.06
2018,1,14,12,45,171.5,220.5,1.4,16.05,308.5,353.94,284.3
2018,1,14,13,0,245.0,220.0,1.4,16.2,345.0,405.14,324.4
2018,1,14,13,15,202.0,215.0,1.35,16.3,316.0,354.32,283.71
2018,1,14,13,30,159.0,210.0,1.3,16.4,287.0,314.43,251.79
2018,1,14,13,45,107.5,197.5,1.3,16.45,248.5,264.28,211.62
2018,1,14,14,0,56.0,185.0,1.3,16.5,210.0,212.3,169.72
2018,1,14,14,15,93.0,177.5,1.45,16.5,216.5,219.64,176.13
2018,1,14,14,30,130.0,170.0,1.6,16.5,223.0,227.86,182.5
2018,1,14,14,45,123.0,154.5,1.7,16.45,201.0,201.9,161.05
2018,1,14,15,0,116.0,139.0,1.8,16.4,179.0,176.64,139.98
2018,1,14,15,15,119.0,125.0,1.8,16.4,162.0,156.57,122.61
2018,1,14,15,30,122.0,111.0,1.8,16.4,145.0,136.16,104.66
2018,1,14,15,45,105.0,94.0,1.9,15.9,120.0,108.74,81.71
2018,1,14,16,0,88.0,77.0,2.0,15.4,95.0,83.33,60.65
2018,1,14,16,15,68.0,60.5,1.85,15.25,72.5,60.2,41.97
2018,1,14,16,30,48.0,44.0,1.7,15.1,50.0,39.6,25.78
2018,1,14,16,45,30.0,29.0,1.6,14.9,32.0,24.8,11.98
2018,1,14,17,0,12.0,14.0,1.5,14.7,14.0,13.34,0.0
2018,1,14,17,15,6.0,7.0,1.3,14.6,7.0,6.67,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.65,12.7,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.6,12.9,6.0,5.72,0.0
2018,1,15,7,45,13.5,20.5,2.6,13.1,22.0,29.79,0.0
2018,1,15,8,0,27.0,35.0,2.6,13.3,38.0,56.28,38.68
2018,1,15,8,15,47.0,52.0,2.65,13.5,59.5,87.6,67.73
2018,1,15,8,30,67.0,69.0,2.7,13.7,81.0,128.52,103.52
2018,1,15,8,45,106.0,85.5,2.8,13.85,110.5,172.94,142.34
2018,1,15,9,0,145.0,102.0,2.9,14.0,140.0,219.56,182.55
2018,1,15,9,15,252.5,109.0,2.8,14.2,187.5,312.64,261.39
2018,1,15,9,30,360.0,116.0,2.7,14.4,235.0,413.38,344.04
2018,1,15,9,45,423.0,119.0,2.6,14.65,273.5,468.91,388.19
2018,1,15,10,0,486.0,122.0,2.5,14.9,312.0,525.47,432.25
2018,1,15,10,15,497.5,130.0,2.5,15.05,337.5,549.45,449.84
2018,1,15,10,30,509.0,138.0,2.5,15.2,363.0,571.74,466.06
2018,1,15,10,45,481.5,152.5,2.55,15.4,374.0,569.57,462.77
2018,1,15,11,0,454.0,167.0,2.6,15.6,385.0,564.82,457.65
2018,1,15,11,15,357.5,190.0,2.6,15.6,365.0,501.41,406.61
2018,1,15,11,30,261.0,213.0,2.6,15.6,345.0,449.96,364.28
2018,1,15,11,45,205.5,224.5,2.55,15.6,329.5,404.69,327.55
2018,1,15,12,0,150.0,236.0,2.5,15.6,314.0,371.51,299.88
2018,1,15,12,15,170.0,235.5,2.45,15.6,324.5,381.19,307.85
2018,1,15,12,30,190.0,235.0,2.4,15.6,335.0,389.69,314.62
2018,1,15,12,45,185.5,232.0,2.3,15.55,328.5,376.84,304.14
2018,1,15,13,0,181.0,229.0,2.2,15.5,322.0,363.69,293.52
2018,1,15,13,15,133.0,218.0,2.15,15.5,285.5,313.58,253.02
2018,1,15,13,30,85.0,207.0,2.1,15.5,249.0,259.18,208.98
2018,1,15,13,45,78.5,199.0,2.0,15.5,236.5,242.97,195.94
2018,1,15,14,0,72.0,191.0,1.9,15.5,224.0,227.17,183.06
2018,1,15,14,15,101.0,181.0,1.85,15.5,224.0,227.35,183.31
2018,1,15,14,30,130.0,171.0,1.8,15.5,224.0,229.15,184.38
2018,1,15,14,45,207.0,148.0,1.7,15.55,224.5,233.42,186.54
2018,1,15,15,0,284.0,125.0,1.6,15.6,225.0,225.98,177.85
2018,1,15,15,15,260.5,116.0,1.6,15.6,199.5,193.71,149.92
2018,1,15,15,30,237.0,107.0,1.6,15.6,174.0,163.45,123.7
2018,1,15,15,45,207.0,91.5,1.45,15.4,143.5,128.01,93.75
2018,1,15,16,0,177.0,76.0,1.3,15.2,113.0,95.84,67.19
2018,1,15,16,15,166.5,61.0,1.25,15.1,89.5,69.23,45.59
2018,1,15,16,30,156.0,46.0,1.2,15.0,66.0,43.87,27.14
2018,1,15,16,45,85.0,30.5,1.15,14.9,41.0,25.03,12.85
2018,1,15,17,0,14.0,15.0,1.1,14.8,16.0,14.3,0.0
2018,1,15,17,15,7.0,7.5,1.05,14.75,8.0,7.15,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,7,15,3.5,3.0,0.9,14.3,3.0,0.0,0.0
2018,1,16,7,30,7.0,6.0,0.9,14.4,6.0,8.63,0.0
2018,1,16,7,45,7.0,13.0,0.9,14.5,13.5,15.43,0.0
2018,1,16,8,0,7.0,20.0,0.9,14.6,21.0,22.32,11.98
2018,1,16,8,15,3.5,28.5,1.0,14.7,29.0,28.35,18.04
2018,1,16,8,30,0.0,37.0,1.1,14.8,37.0,34.37,23.44
2018,1,16,8,45,1.0,50.0,1.2,14.9,50.5,47.29,34.65
2018,1,16,9,0,2.0,63.0,1.3,15.0,64.0,61.08,46.5
2018,1,16,9,15,2.5,76.0,1.15,15.15,77.0,74.56,57.94
2018,1,16,9,30,3.0,89.0,1.0,15.3,90.0,88.03,69.2
2018,1,16,9,45,3.0,99.5,0.9,15.45,100.5,98.4,77.72
2018,1,16,10,0,3.0,110.0,0.8,15.6,111.0,108.78,86.14
2018,1,16,10,15,2.0,118.5,0.65,15.75,119.0,116.26,92.01
2018,1,16,10,30,1.0,127.0,0.5,15.9,127.0,123.74,97.82
2018,1,16,10,45,1.0,118.5,0.35,16.05,118.5,114.13,89.65
2018,1,16,11,0,1.0,110.0,0.2,16.2,110.0,105.01,81.97
2018,1,16,11,15,48.0,135.5,0.25,16.35,159.5,174.59,139.9
2018,1,16,11,30,95.0,161.0,0.3,16.5,209.0,248.96,199.52
2018,1,16,11,45,191.5,191.0,0.35,16.6,290.5,355.35,283.22
2018,1,16,12,0,288.0,221.0,0.4,16.7,372.0,470.14,369.44
2018,1,16,12,15,302.0,220.0,0.65,16.7,379.0,472.51,371.86
2018,1,16,12,30,316.0,219.0,0.9,16.7,386.0,473.35,374.09
2018,1,16,12,45,217.0,200.0,1.15,16.7,314.0,373.29,297.77
2018,1,16,13,0,118.0,181.0,1.4,16.7,242.0,269.06,215.84
2018,1,16,13,15,64.0,159.5,1.35,16.6,192.5,199.07,159.43
2018,1,16,13,30,10.0,138.0,1.3,16.5,143.0,136.78,108.13
2018,1,16,13,45,5.0,124.5,1.25,16.4,127.0,120.2,94.75
2018,1,16,14,0,0.0,111.0,1.2,16.3,111.0,104.16,81.64
2018,1,16,14,15,96.5,123.0,1.25,16.25,162.5,171.14,137.51
2018,1,16,14,30,193.0,135.0,1.3,16.2,214.0,226.01,181.3
2018,1,16,14,45,199.0,137.0,1.35,16.1,213.0,219.69,174.95
2018,1,16,15,0,205.0,139.0,1.4,16.0,212.0,212.12,167.51
2018,1,16,15,15,112.0,117.0,1.4,16.0,156.0,147.36,115.27
2018,1,16,15,30,19.0,95.0,1.4,16.0,100.0,93.11,72.43
2018,1,16,15,45,9.5,76.0,1.3,15.65,78.5,72.28,55.25
2018,1,16,16,0,0.0,57.0,1.2,15.3,57.0,52.73,39.01
2018,1,16,16,15,0.0,44.0,1.2,15.1,44.0,40.69,28.56
2018,1,16,16,30,0.0,31.0,1.2,14.9,31.0,28.8,18.08
2018,1,16,16,45,0.0,20.0,1.15,14.65,20.0,18.56,8.51
2018,1,16,17,0,0.0,9.0,1.1,14.4,9.0,8.58,0.0
2018,1,16,17,15,0.0,4.5,1.15,14.3,4.5,4.29,0.0
2018,1,16,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,17,7,15,0.0,1.5,1.5,12.7,1.5,0.0,0.0
2018,1,17,7,30,0.0,3.0,1.4,12.9,3.0,2.86,0.0
2018,1,17,7,45,0.0,8.5,1.35,13.15,8.5,7.87,0.0
2018,1,17,8,0,0.0,14.0,1.3,13.4,14.0,12.97,4.65
2018,1,17,8,15,0.0,20.0,1.25,13.55,20.0,18.54,9.89
2018,1,17,8,30,0.0,26.0,1.2,13.7,26.0,24.11,14.88
2018,1,17,8,45,0.5,50.0,1.15,13.9,50.0,46.93,34.5
2018,1,17,9,0,1.0,74.0,1.1,14.1,74.0,72.82,56.6
2018,1,17,9,15,0.5,70.0,1.1,14.3,70.0,66.59,51.31
2018,1,17,9,30,0.0,66.0,1.1,14.5,66.0,61.4,46.85
2018,1,17,9,45,0.0,57.0,1.05,14.7,57.0,52.99,39.65
2018,1,17,10,0,0.0,48.0,1.0,14.9,48.0,44.6,32.45
2018,1,17,10,15,2.0,87.0,1.1,15.0,88.0,83.23,65.02
2018,1,17,10,30,4.0,126.0,1.2,15.1,128.0,124.92,99.53
2018,1,17,10,45,4.0,142.5,1.25,15.25,144.5,141.74,113.06
2018,1,17,11,0,4.0,159.0,1.3,15.4,161.0,158.58,126.55
2018,1,17,11,15,33.0,175.0,1.45,15.5,192.0,207.24,166.84
2018,1,17,11,30,62.0,191.0,1.6,15.6,223.0,246.63,199.07
2018,1,17,11,45,58.5,197.0,1.7,15.7,227.5,248.87,200.4
2018,1,17,12,0,55.0,203.0,1.8,15.8,232.0,250.97,201.8
2018,1,17,12,15,98.5,214.5,1.8,15.85,266.5,294.19,237.16
2018,1,17,12,30,142.0,226.0,1.8,15.9,301.0,345.32,277.91
2018,1,17,12,45,168.0,228.0,1.85,15.95,316.0,360.72,290.13
2018,1,17,13,0,194.0,230.0,1.9,16.0,331.0,374.27,300.94
2018,1,17,13,15,148.5,220.5,1.9,16.0,296.5,326.8,262.78
2018,1,17,13,30,103.0,211.0,1.9,16.0,262.0,274.73,220.97
2018,1,17,13,45,121.0,199.5,1.9,16.0,257.0,274.8,221.42
2018,1,17,14,0,139.0,188.0,1.9,16.0,252.0,266.25,214.62
2018,1,17,14,15,172.5,181.5,1.95,15.9,256.0,268.99,216.78
2018,1,17,14,30,206.0,175.0,2.0,15.8,260.0,268.47,215.78
2018,1,17,14,45,216.0,159.0,2.0,15.7,242.0,249.11,199.19
2018,1,17,15,0,226.0,143.0,2.0,15.6,224.0,224.15,177.62
2018,1,17,15,15,258.5,123.5,2.0,15.6,206.5,201.68,156.91
2018,1,17,15,30,291.0,104.0,2.0,15.6,189.0,175.82,132.52
2018,1,17,15,45,288.0,89.5,1.85,15.2,162.5,145.05,105.01
2018,1,17,16,0,285.0,75.0,1.7,14.8,136.0,112.54,76.61
2018,1,17,16,15,244.5,61.0,1.65,14.55,105.0,77.24,49.16
2018,1,17,16,30,204.0,47.0,1.6,14.3,74.0,46.48,28.07
2018,1,17,16,45,137.5,33.0,1.5,14.1,48.0,25.86,14.57
2018,1,17,17,0,71.0,19.0,1.4,13.9,22.0,15.82,0.0
2018,1,17,17,15,35.5,9.5,1.4,13.85,11.0,9.05,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.5,3.0,13.7,1.5,0.0,0.0
2018,1,18,7,30,10.0,3.0,3.2,13.9,3.0,7.03,0.0
2018,1,18,7,45,5.0,6.0,3.35,14.05,6.0,7.93,0.0
2018,1,18,8,0,0.0,9.0,3.5,14.2,9.0,8.33,0.95
2018,1,18,8,15,0.0,12.5,3.5,14.3,12.5,11.57,4.02
2018,1,18,8,30,0.0,16.0,3.5,14.4,16.0,14.82,6.92
2018,1,18,8,45,0.0,18.5,3.5,14.5,18.5,17.14,9.0
2018,1,18,9,0,0.0,21.0,3.5,14.6,21.0,19.47,11.05
2018,1,18,9,15,0.0,22.0,3.5,14.65,22.0,20.4,11.86
2018,1,18,9,30,0.0,23.0,3.5,14.7,23.0,21.33,12.65
2018,1,18,9,45,2.5,58.5,3.5,14.8,59.5,56.21,42.46
2018,1,18,10,0,5.0,94.0,3.5,14.9,96.0,93.09,73.57
2018,1,18,10,15,12.0,126.5,3.6,14.95,132.0,132.38,106.49
2018,1,18,10,30,19.0,159.0,3.7,15.0,168.0,172.43,139.63
2018,1,18,10,45,19.0,157.0,3.75,15.05,166.0,169.05,136.57
2018,1,18,11,0,19.0,155.0,3.8,15.1,164.0,165.99,133.87
2018,1,18,11,15,12.0,114.0,3.8,15.15,120.0,117.39,93.34
2018,1,18,11,30,5.0,73.0,3.8,15.2,76.0,71.87,55.12
2018,1,18,11,45,2.5,83.5,3.85,15.2,85.0,79.71,61.56
2018,1,18,12,0,0.0,94.0,3.9,15.2,94.0,87.81,68.19
2018,1,18,12,15,0.0,109.5,3.9,15.25,109.5,102.93,80.73
2018,1,18,12,30,0.0,125.0,3.9,15.3,125.0,118.15,93.3
2018,1,18,12,45,5.5,142.0,3.9,15.3,145.0,138.81,110.55
2018,1,18,13,0,11.0,159.0,3.9,15.3,165.0,159.26,127.54
2018,1,18,13,15,5.5,128.5,4.0,15.25,131.5,124.9,99.15
2018,1,18,13,30,0.0,98.0,4.1,15.2,98.0,91.62,71.5
2018,1,18,13,45,6.0,120.0,4.15,15.1,123.0,116.38,92.4
2018,1,18,14,0,12.0,142.0,4.2,15.0,148.0,140.8,112.89
2018,1,18,14,15,14.5,140.5,4.25,14.85,147.0,139.96,112.36
2018,1,18,14,30,17.0,139.0,4.3,14.7,146.0,138.84,111.6
2018,1,18,14,45,11.5,121.5,4.3,14.55,126.0,118.74,94.94
2018,1,18,15,0,6.0,104.0,4.3,14.4,106.0,99.36,78.84
2018,1,18,15,15,17.5,107.0,4.3,14.4,112.5,105.28,83.6
2018,1,18,15,30,29.0,110.0,4.3,14.4,119.0,110.7,87.64
2018,1,18,15,45,23.0,95.0,4.1,14.15,101.5,92.94,72.59
2018,1,18,16,0,17.0,80.0,3.9,13.9,84.0,75.88,58.1
2018,1,18,16,15,9.5,54.0,3.85,13.75,56.0,50.45,36.58
2018,1,18,16,30,2.0,28.0,3.8,13.6,28.0,26.07,15.97
2018,1,18,16,45,1.0,16.0,3.75,13.45,16.0,14.83,6.2
2018,1,18,17,0,0.0,4.0,3.7,13.3,4.0,3.7,0.0
2018,1,18,17,15,0.0,2.0,3.8,13.2,2.0,1.91,0.0
2018,1,18,17,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,19,7,15,34.5,6.0,2.85,11.3,6.5,0.0,0.0
2018,1,19,7,30,69.0,12.0,2.9,11.6,13.0,40.23,0.0
2018,1,19,7,45,194.0,24.5,2.9,11.85,42.0,138.85,37.29
2018,1,19,8,0,319.0,37.0,2.9,12.1,71.0,232.44,179.33
2018,1,19,8,15,423.0,45.0,2.95,12.2,112.0,312.32,254.69
2018,1,19,8,30,527.0,53.0,3.0,12.3,153.0,398.86,330.49
2018,1,19,8,45,533.0,58.5,3.05,12.45,181.0,427.74,357.41
2018,1,19,9,0,539.0,64.0,3.1,12.6,209.0,455.15,381.77
2018,1,19,9,15,434.0,78.0,3.1,12.6,206.5,415.8,349.82
2018,1,19,9,30,329.0,92.0,3.1,12.6,204.0,363.16,306.04
2018,1,19,9,45,515.5,90.5,3.05,12.65,287.0,509.99,427.16
2018,1,19,10,0,702.0,89.0,3.0,12.7,370.0,656.65,541.51
2018,1,19,10,15,759.0,84.0,3.0,12.75,408.5,699.58,572.31
2018,1,19,10,30,816.0,79.0,3.0,12.8,447.0,745.7,605.79
2018,1,19,10,45,828.0,81.0,2.95,12.8,471.0,762.77,617.04
2018,1,19,11,0,840.0,83.0,2.9,12.8,495.0,776.74,626.19
2018,1,19,11,15,848.0,83.5,2.95,12.85,511.5,782.5,629.83
2018,1,19,11,30,856.0,84.0,3.0,12.9,528.0,784.92,631.19
2018,1,19,11,45,860.0,84.5,3.05,12.9,537.0,780.82,628.0
2018,1,19,12,0,864.0,85.0,3.1,12.9,546.0,773.33,622.49
2018,1,19,12,15,689.5,118.5,3.2,12.9,487.0,668.98,544.52
2018,1,19,12,30,515.0,152.0,3.3,12.9,428.0,557.81,456.9
2018,1,19,12,45,398.0,180.5,3.45,12.95,392.5,492.12,403.65
2018,1,19,13,0,281.0,209.0,3.6,13.0,357.0,420.47,344.86
2018,1,19,13,15,454.5,172.0,3.75,12.95,404.0,492.65,405.11
2018,1,19,13,30,628.0,135.0,3.9,12.9,451.0,548.12,450.14
2018,1,19,13,45,734.5,106.0,4.05,12.85,461.0,555.16,455.61
2018,1,19,14,0,841.0,77.0,4.2,12.8,471.0,551.28,451.83
2018,1,19,14,15,826.0,75.5,4.3,12.75,443.5,505.63,413.25
2018,1,19,14,30,811.0,74.0,4.4,12.7,416.0,459.08,373.03
2018,1,19,14,45,780.0,71.5,4.5,12.65,379.0,404.19,325.1
2018,1,19,15,0,749.0,69.0,4.6,12.6,342.0,350.52,277.06
2018,1,19,15,15,712.5,65.5,4.6,12.6,302.5,295.65,227.18
2018,1,19,15,30,676.0,62.0,4.6,12.6,263.0,242.32,178.25
2018,1,19,15,45,626.5,58.5,4.6,12.35,223.0,189.82,131.1
2018,1,19,16,0,577.0,55.0,4.6,12.1,183.0,141.88,89.63
2018,1,19,16,15,509.5,48.0,4.55,11.9,143.0,93.77,52.54
2018,1,19,16,30,442.0,41.0,4.5,11.7,103.0,53.01,27.46
2018,1,19,16,45,316.0,32.0,4.4,11.45,68.0,25.95,15.54
2018,1,19,17,0,190.0,23.0,4.3,11.2,33.0,18.38,0.0
2018,1,19,17,15,95.0,11.5,4.35,11.15,16.5,10.96,0.0
2018,1,19,17,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.95,10.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.95,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.7,9.45,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.65,9.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,9.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,1,20,7,15,71.0,7.5,4.55,9.7,9.0,0.0,0.0
2018,1,20,7,30,142.0,15.0,4.6,10.1,18.0,73.66,0.0
2018,1,20,7,45,281.5,24.5,4.7,10.45,48.5,178.51,59.56
2018,1,20,8,0,421.0,34.0,4.8,10.8,79.0,281.9,220.67
2018,1,20,8,15,510.5,39.5,4.85,11.05,119.5,354.43,292.07
2018,1,20,8,30,600.0,45.0,4.9,11.3,160.0,427.32,358.22
2018,1,20,8,45,655.5,49.5,4.9,11.5,203.0,488.7,412.59
2018,1,20,9,0,711.0,54.0,4.9,11.7,246.0,551.55,466.25
2018,1,20,9,15,747.0,56.5,4.9,11.85,286.0,599.6,505.84
2018,1,20,9,30,783.0,59.0,4.9,12.0,326.0,646.97,542.96
2018,1,20,9,45,809.5,60.0,4.9,12.15,362.0,684.41,571.37
2018,1,20,10,0,836.0,61.0,4.9,12.3,398.0,713.62,592.86
2018,1,20,10,15,851.5,63.0,4.9,12.45,428.0,739.78,611.72
2018,1,20,10,30,867.0,65.0,4.9,12.6,458.0,763.2,628.31
2018,1,20,10,45,876.5,67.0,4.9,12.7,482.0,778.94,639.07
2018,1,20,11,0,886.0,69.0,4.9,12.8,506.0,791.44,647.44
2018,1,20,11,15,892.5,69.5,4.95,12.85,522.5,796.36,650.53
2018,1,20,11,30,899.0,70.0,5.0,12.9,539.0,797.84,651.2
2018,1,20,11,45,900.5,71.5,5.05,12.95,548.0,793.13,647.32
2018,1,20,12,0,902.0,73.0,5.1,13.0,557.0,784.96,640.98
2018,1,20,12,15,847.5,88.0,5.15,13.05,544.0,752.18,615.97
2018,1,20,12,30,793.0,103.0,5.2,13.1,531.0,711.61,585.02
2018,1,20,12,45,787.0,104.0,5.2,13.15,524.5,689.02,567.73
2018,1,20,13,0,781.0,105.0,5.2,13.2,518.0,663.87,547.32
2018,1,20,13,15,829.0,90.0,5.2,13.25,518.5,654.57,539.82
2018,1,20,13,30,877.0,75.0,5.2,13.3,519.0,636.37,524.93
2018,1,20,13,45,868.0,73.5,5.25,13.3,498.0,597.18,492.5
2018,1,20,14,0,859.0,72.0,5.3,13.3,477.0,558.1,459.47
2018,1,20,14,15,845.5,70.0,5.3,13.3,449.5,511.96,419.92
2018,1,20,14,30,832.0,68.0,5.3,13.3,422.0,464.76,378.56
2018,1,20,14,45,813.5,65.5,5.3,13.25,389.0,414.12,333.47
2018,1,20,15,0,795.0,63.0,5.3,13.2,356.0,363.43,287.24
2018,1,20,15,15,765.0,60.5,5.3,13.2,317.5,309.28,237.44
2018,1,20,15,30,735.0,58.0,5.3,13.2,279.0,256.83,188.62
2018,1,20,15,45,693.0,53.5,5.0,12.9,237.5,201.88,138.65
2018,1,20,16,0,651.0,49.0,4.7,12.6,196.0,150.63,93.69
2018,1,20,16,15,580.5,44.0,4.55,12.3,154.0,100.08,54.67
2018,1,20,16,30,510.0,39.0,4.4,12.0,112.0,55.14,26.98
2018,1,20,16,45,327.5,31.0,4.2,11.7,71.5,24.79,14.83
2018,1,20,17,0,145.0,23.0,4.0,11.4,31.0,18.29,0.0
2018,1,20,17,15,72.5,11.5,3.95,11.3,15.5,10.96,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,21,7,15,26.5,6.0,1.45,11.15,6.5,0.0,0.0
2018,1,21,7,30,53.0,12.0,1.3,11.3,13.0,33.64,0.0
2018,1,21,7,45,166.0,25.5,1.2,11.5,41.0,128.52,47.71
2018,1,21,8,0,279.0,39.0,1.1,11.7,69.0,216.64,167.7
2018,1,21,8,15,406.0,45.0,1.15,11.85,111.5,304.1,246.78
2018,1,21,8,30,533.0,51.0,1.2,12.0,154.0,401.44,329.56
2018,1,21,8,45,603.5,54.5,1.25,12.2,198.0,468.08,385.58
2018,1,21,9,0,674.0,58.0,1.3,12.4,242.0,533.14,438.72
2018,1,21,9,15,698.0,63.0,1.45,12.55,279.0,575.16,472.69
2018,1,21,9,30,722.0,68.0,1.6,12.7,316.0,616.03,504.03
2018,1,21,9,45,633.0,91.5,1.75,12.85,325.5,599.32,490.97
2018,1,21,10,0,544.0,115.0,1.9,13.0,335.0,570.72,467.84
2018,1,21,10,15,494.0,133.0,2.05,13.05,344.5,555.79,455.75
2018,1,21,10,30,444.0,151.0,2.2,13.1,354.0,542.34,444.27
2018,1,21,10,45,413.0,161.5,2.3,13.2,358.0,531.93,435.25
2018,1,21,11,0,382.0,172.0,2.4,13.3,362.0,519.29,424.42
2018,1,21,11,15,332.0,194.5,2.45,13.35,363.5,490.69,400.71
2018,1,21,11,30,282.0,217.0,2.5,13.4,365.0,474.11,386.06
2018,1,21,11,45,364.0,207.0,2.55,13.4,401.5,522.1,425.0
2018,1,21,12,0,446.0,197.0,2.6,13.4,438.0,579.32,469.77
2018,1,21,12,15,382.0,209.0,2.6,13.45,416.0,523.85,425.29
2018,1,21,12,30,318.0,221.0,2.6,13.5,394.0,480.64,390.37
2018,1,21,12,45,212.0,229.0,2.65,13.55,343.5,394.47,320.9
2018,1,21,13,0,106.0,237.0,2.7,13.6,293.0,314.1,254.99
2018,1,21,13,15,103.0,231.0,2.65,13.65,284.5,301.19,244.77
2018,1,21,13,30,100.0,225.0,2.6,13.7,276.0,288.31,234.3
2018,1,21,13,45,107.0,216.5,2.6,13.7,269.0,278.74,226.71
2018,1,21,14,0,114.0,208.0,2.6,13.7,262.0,274.28,223.1
2018,1,21,14,15,118.5,196.0,2.55,13.7,249.5,257.7,209.51
2018,1,21,14,30,123.0,184.0,2.5,13.7,237.0,240.63,195.36
2018,1,21,14,45,83.5,157.5,2.45,13.75,192.0,186.6,150.83
2018,1,21,15,0,44.0,131.0,2.4,13.8,147.0,141.13,113.3
2018,1,21,15,15,36.5,122.5,2.4,13.8,135.0,127.53,101.92
2018,1,21,15,30,29.0,114.0,2.4,13.8,123.0,114.62,91.05
2018,1,21,15,45,35.0,100.0,2.2,13.55,109.0,100.28,78.49
2018,1,21,16,0,41.0,86.0,2.0,13.3,95.0,85.33,65.24
2018,1,21,16,15,27.5,68.0,2.1,13.2,73.5,64.36,47.74
2018,1,21,16,30,14.0,50.0,2.2,13.1,52.0,45.31,31.87
2018,1,21,16,45,7.5,33.5,2.3,13.0,34.5,30.24,19.5
2018,1,21,17,0,1.0,17.0,2.4,12.9,17.0,15.79,0.0
2018,1,21,17,15,0.5,8.5,2.5,12.85,8.5,8.1,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
