Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.5,1.7,13.5,11.0,23.6,0.0
2018,2,1,7,30,75.0,19.0,1.8,13.8,22.0,63.56,0.0
2018,2,1,7,45,143.5,33.0,1.9,14.1,49.0,137.23,96.28
2018,2,1,8,0,212.0,47.0,2.0,14.4,76.0,194.33,154.51
2018,2,1,8,15,255.5,61.5,2.05,14.55,109.5,244.26,199.51
2018,2,1,8,30,299.0,76.0,2.1,14.7,143.0,297.29,245.67
2018,2,1,8,45,351.5,86.5,2.1,14.9,181.5,353.49,293.21
2018,2,1,9,0,404.0,97.0,2.1,15.1,220.0,412.42,341.56
2018,2,1,9,15,444.0,106.0,2.1,15.4,258.5,462.69,381.48
2018,2,1,9,30,484.0,115.0,2.1,15.7,297.0,513.74,420.95
2018,2,1,9,45,485.5,128.0,2.1,15.95,326.0,540.7,440.41
2018,2,1,10,0,487.0,141.0,2.1,16.2,355.0,565.72,458.11
2018,2,1,10,15,512.5,146.0,2.15,16.5,385.5,598.31,481.96
2018,2,1,10,30,538.0,151.0,2.2,16.8,416.0,629.6,504.43
2018,2,1,10,45,586.0,144.5,2.2,17.05,446.0,669.88,533.63
2018,2,1,11,0,634.0,138.0,2.2,17.3,476.0,703.56,557.19
2018,2,1,11,15,659.5,135.5,2.3,17.5,497.5,720.65,568.89
2018,2,1,11,30,685.0,133.0,2.4,17.7,519.0,734.91,578.74
2018,2,1,11,45,713.0,127.0,2.45,17.9,535.0,744.13,584.75
2018,2,1,12,0,741.0,121.0,2.5,18.1,551.0,749.97,588.47
2018,2,1,12,15,807.0,101.5,2.55,18.25,571.5,764.05,598.38
2018,2,1,12,30,873.0,82.0,2.6,18.4,592.0,770.96,603.19
2018,2,1,12,45,865.5,83.0,2.7,18.55,584.5,746.15,585.64
2018,2,1,13,0,858.0,84.0,2.8,18.7,577.0,718.57,566.27
2018,2,1,13,15,841.0,86.5,2.8,18.8,560.5,687.23,543.69
2018,2,1,13,30,824.0,89.0,2.8,18.9,544.0,649.78,515.04
2018,2,1,13,45,813.0,87.5,2.85,19.0,522.5,610.14,484.45
2018,2,1,14,0,802.0,86.0,2.9,19.1,501.0,568.83,451.93
2018,2,1,14,15,781.5,84.5,2.85,19.05,471.5,520.91,413.56
2018,2,1,14,30,761.0,83.0,2.8,19.0,442.0,472.62,374.05
2018,2,1,14,45,748.0,79.5,2.8,18.95,411.0,425.62,334.63
2018,2,1,15,0,735.0,76.0,2.8,18.9,380.0,378.15,293.71
2018,2,1,15,15,714.0,71.5,2.8,18.9,343.5,326.66,248.61
2018,2,1,15,30,693.0,67.0,2.8,18.9,307.0,276.06,203.36
2018,2,1,15,45,646.5,64.0,2.5,18.35,265.0,220.52,154.81
2018,2,1,16,0,600.0,61.0,2.2,17.8,223.0,170.31,111.48
2018,2,1,16,15,509.0,57.5,2.2,17.4,177.5,118.41,71.09
2018,2,1,16,30,418.0,54.0,2.2,17.0,132.0,76.62,43.19
2018,2,1,16,45,341.0,44.0,2.25,16.65,96.0,39.45,23.98
2018,2,1,17,0,264.0,34.0,2.3,16.3,60.0,26.61,15.84
2018,2,1,17,15,160.5,22.0,2.3,16.15,35.0,17.54,0.0
2018,2,1,17,30,57.0,10.0,2.3,16.0,10.0,9.53,0.0
2018,2,1,17,45,28.5,5.0,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,15,33.5,9.5,1.4,14.85,11.0,22.09,0.0
2018,2,2,7,30,67.0,19.0,1.5,15.1,22.0,60.21,0.0
2018,2,2,7,45,245.5,30.0,1.6,15.35,61.0,182.32,131.0
2018,2,2,8,0,424.0,41.0,1.7,15.6,100.0,299.71,238.24
2018,2,2,8,15,457.5,49.5,1.9,15.8,134.5,346.92,281.91
2018,2,2,8,30,491.0,58.0,2.1,16.0,169.0,395.6,324.85
2018,2,2,8,45,495.0,71.5,2.25,16.2,203.5,432.23,356.11
2018,2,2,9,0,499.0,85.0,2.4,16.4,238.0,467.34,384.88
2018,2,2,9,15,594.5,82.0,2.55,16.55,289.5,546.79,448.65
2018,2,2,9,30,690.0,79.0,2.7,16.7,341.0,628.84,511.48
2018,2,2,9,45,631.5,100.5,2.8,16.85,358.5,626.08,508.01
2018,2,2,10,0,573.0,122.0,2.9,17.0,376.0,617.04,499.82
2018,2,2,10,15,494.5,151.5,2.95,17.1,381.5,591.76,478.23
2018,2,2,10,30,416.0,181.0,3.0,17.2,387.0,566.99,456.78
2018,2,2,10,45,419.0,191.0,3.05,17.35,407.5,582.67,467.92
2018,2,2,11,0,422.0,201.0,3.1,17.5,428.0,596.48,477.35
2018,2,2,11,15,432.5,206.0,3.15,17.65,445.0,608.99,486.08
2018,2,2,11,30,443.0,211.0,3.2,17.8,462.0,619.56,493.36
2018,2,2,11,45,451.0,213.5,3.2,17.95,473.0,623.29,495.42
2018,2,2,12,0,459.0,216.0,3.2,18.1,484.0,624.95,496.0
2018,2,2,12,15,518.0,197.0,3.2,18.25,500.5,641.47,509.06
2018,2,2,12,30,577.0,178.0,3.2,18.4,517.0,654.06,518.96
2018,2,2,12,45,669.5,146.0,3.2,18.5,536.0,678.63,538.29
2018,2,2,13,0,762.0,114.0,3.2,18.6,555.0,688.73,546.71
2018,2,2,13,15,759.5,111.5,3.15,18.65,542.5,660.15,524.51
2018,2,2,13,30,757.0,109.0,3.1,18.7,530.0,629.16,500.44
2018,2,2,13,45,749.5,106.0,3.1,18.7,510.0,593.37,472.58
2018,2,2,14,0,742.0,103.0,3.1,18.7,490.0,554.38,441.79
2018,2,2,14,15,769.0,90.0,3.0,18.7,473.0,521.98,415.35
2018,2,2,14,30,796.0,77.0,2.9,18.7,456.0,485.98,385.12
2018,2,2,14,45,760.0,78.0,2.8,18.65,419.0,431.51,339.63
2018,2,2,15,0,724.0,79.0,2.7,18.6,382.0,378.63,294.54
2018,2,2,15,15,716.5,71.5,2.7,18.6,347.5,329.35,251.11
2018,2,2,15,30,709.0,64.0,2.7,18.6,313.0,279.61,206.22
2018,2,2,15,45,686.0,59.0,2.4,18.2,274.5,228.25,160.01
2018,2,2,16,0,663.0,54.0,2.1,17.8,236.0,178.52,115.75
2018,2,2,16,15,554.5,54.0,2.1,17.5,187.5,122.28,72.27
2018,2,2,16,30,446.0,54.0,2.1,17.2,139.0,79.55,44.37
2018,2,2,16,45,332.5,44.0,2.1,16.95,97.5,39.98,24.0
2018,2,2,17,0,219.0,34.0,2.1,16.7,56.0,26.49,15.98
2018,2,2,17,15,157.0,22.5,2.1,16.55,34.0,17.89,0.0
2018,2,2,17,30,95.0,11.0,2.1,16.4,12.0,10.48,0.0
2018,2,2,17,45,47.5,5.5,2.1,16.25,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.3,13.55,17.0,58.14,0.0
2018,2,3,7,30,244.0,22.0,3.4,13.9,34.0,146.53,0.0
2018,2,3,7,45,388.0,29.5,3.5,14.2,73.0,251.23,185.58
2018,2,3,8,0,532.0,37.0,3.6,14.5,112.0,346.97,279.16
2018,2,3,8,15,604.5,42.0,3.5,14.75,157.0,417.83,342.85
2018,2,3,8,30,677.0,47.0,3.4,15.0,202.0,492.38,406.77
2018,2,3,8,45,720.5,50.5,3.3,15.25,246.5,549.63,454.49
2018,2,3,9,0,764.0,54.0,3.2,15.5,291.0,607.56,500.07
2018,2,3,9,15,794.0,56.5,3.2,15.9,333.0,654.79,535.01
2018,2,3,9,30,824.0,59.0,3.2,16.3,375.0,700.99,568.16
2018,2,3,9,45,846.0,61.0,3.2,16.65,413.0,732.47,589.64
2018,2,3,10,0,868.0,63.0,3.2,17.0,451.0,768.21,613.94
2018,2,3,10,15,882.5,64.5,3.2,17.35,482.5,794.9,631.23
2018,2,3,10,30,897.0,66.0,3.2,17.7,514.0,818.67,646.31
2018,2,3,10,45,906.5,67.5,3.15,18.05,539.5,835.2,655.82
2018,2,3,11,0,916.0,69.0,3.1,18.4,565.0,848.31,662.96
2018,2,3,11,15,922.5,69.5,3.05,18.75,583.0,854.18,665.04
2018,2,3,11,30,929.0,70.0,3.0,19.1,601.0,856.43,664.74
2018,2,3,11,45,931.5,70.5,2.95,19.4,610.5,851.72,659.83
2018,2,3,12,0,934.0,71.0,2.9,19.7,620.0,843.34,652.57
2018,2,3,12,15,933.0,71.5,2.85,19.95,622.0,828.55,641.09
2018,2,3,12,30,932.0,72.0,2.8,20.2,624.0,810.26,627.35
2018,2,3,12,45,929.0,72.0,2.7,20.45,618.0,786.47,609.55
2018,2,3,13,0,926.0,72.0,2.6,20.7,612.0,759.49,589.62
2018,2,3,13,15,921.0,71.5,2.6,20.8,598.5,727.48,567.07
2018,2,3,13,30,916.0,71.0,2.6,20.9,585.0,692.69,542.33
2018,2,3,13,45,908.0,70.0,2.55,21.0,564.0,652.83,511.66
2018,2,3,14,0,900.0,69.0,2.5,21.1,543.0,610.79,478.77
2018,2,3,14,15,888.0,68.5,2.5,21.05,515.5,565.1,442.84
2018,2,3,14,30,876.0,68.0,2.5,21.0,488.0,517.99,404.81
2018,2,3,14,45,857.5,66.5,2.45,20.9,453.5,465.69,361.7
2018,2,3,15,0,839.0,65.0,2.4,20.8,419.0,413.16,317.18
2018,2,3,15,15,814.0,62.0,2.4,20.8,379.0,356.36,268.2
2018,2,3,15,30,789.0,59.0,2.4,20.8,339.0,300.63,219.03
2018,2,3,15,45,754.0,56.0,2.15,20.2,296.0,243.82,169.04
2018,2,3,16,0,719.0,53.0,1.9,19.6,253.0,189.82,121.91
2018,2,3,16,15,665.5,48.5,1.85,19.3,208.0,135.03,77.37
2018,2,3,16,30,612.0,44.0,1.8,19.0,163.0,85.89,42.93
2018,2,3,16,45,523.5,38.0,1.8,18.65,120.5,38.29,19.8
2018,2,3,17,0,435.0,32.0,1.8,18.3,78.0,25.57,15.32
2018,2,3,17,15,270.0,21.5,1.75,18.2,45.5,17.68,0.0
2018,2,3,17,30,105.0,11.0,1.7,18.1,13.0,10.48,0.0
2018,2,3,17,45,52.5,5.5,1.65,18.05,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,7,15,19.0,9.5,2.1,14.15,10.5,16.51,0.0
2018,2,4,7,30,38.0,19.0,2.2,14.4,21.0,42.47,0.0
2018,2,4,7,45,77.0,35.0,2.3,14.7,44.5,96.6,69.57
2018,2,4,8,0,116.0,51.0,2.4,15.0,68.0,138.65,109.68
2018,2,4,8,15,144.5,68.0,2.4,15.15,96.5,179.31,145.88
2018,2,4,8,30,173.0,85.0,2.4,15.3,125.0,221.78,182.84
2018,2,4,8,45,166.0,104.0,2.45,15.5,149.0,234.55,194.11
2018,2,4,9,0,159.0,123.0,2.5,15.7,173.0,256.44,212.12
2018,2,4,9,15,154.0,133.0,2.55,15.95,187.0,266.71,220.26
2018,2,4,9,30,149.0,143.0,2.6,16.2,201.0,276.56,227.76
2018,2,4,9,45,143.0,157.0,2.65,16.5,217.0,290.09,237.88
2018,2,4,10,0,137.0,171.0,2.7,16.8,233.0,302.81,247.15
2018,2,4,10,15,209.5,188.5,2.7,17.1,290.5,382.16,311.07
2018,2,4,10,30,282.0,206.0,2.7,17.4,348.0,475.92,383.97
2018,2,4,10,45,356.5,203.5,2.75,17.7,392.0,534.41,429.01
2018,2,4,11,0,431.0,201.0,2.8,18.0,436.0,606.23,483.05
2018,2,4,11,15,523.0,181.0,2.8,18.25,475.5,658.42,522.46
2018,2,4,11,30,615.0,161.0,2.8,18.5,515.0,713.85,563.51
2018,2,4,11,45,623.5,161.0,2.8,18.7,525.0,714.58,562.77
2018,2,4,12,0,632.0,161.0,2.8,18.9,535.0,712.53,560.46
2018,2,4,12,15,608.5,169.5,2.8,19.0,531.0,691.17,543.7
2018,2,4,12,30,585.0,178.0,2.8,19.1,527.0,663.53,522.58
2018,2,4,12,45,659.0,154.5,2.8,19.15,544.0,683.64,538.37
2018,2,4,13,0,733.0,131.0,2.8,19.2,561.0,692.9,545.78
2018,2,4,13,15,817.0,105.0,2.8,19.2,574.5,697.89,550.15
2018,2,4,13,30,901.0,79.0,2.8,19.2,588.0,694.07,547.72
2018,2,4,13,45,894.5,77.5,2.8,19.2,567.5,655.01,517.62
2018,2,4,14,0,888.0,76.0,2.8,19.2,547.0,613.7,485.41
2018,2,4,14,15,877.5,73.5,2.8,19.15,519.0,567.05,448.48
2018,2,4,14,30,867.0,71.0,2.8,19.1,491.0,518.92,409.4
2018,2,4,14,45,854.0,68.5,2.8,19.05,458.0,468.41,367.31
2018,2,4,15,0,841.0,66.0,2.8,19.0,425.0,417.16,323.37
2018,2,4,15,15,817.0,63.5,2.8,19.0,385.5,360.99,274.4
2018,2,4,15,30,793.0,61.0,2.8,19.0,346.0,305.77,225.15
2018,2,4,15,45,760.0,57.5,2.55,18.65,302.5,248.58,174.17
2018,2,4,16,0,727.0,54.0,2.3,18.3,259.0,193.98,125.92
2018,2,4,16,15,674.0,49.5,2.2,18.0,213.5,138.61,80.42
2018,2,4,16,30,621.0,45.0,2.1,17.7,168.0,88.84,45.01
2018,2,4,16,45,533.5,39.0,2.05,17.35,124.5,40.45,20.82
2018,2,4,17,0,446.0,33.0,2.0,17.0,81.0,26.33,16.23
2018,2,4,17,15,303.0,24.0,1.95,16.95,49.5,20.02,1.82
2018,2,4,17,30,160.0,15.0,1.9,16.9,18.0,14.3,0.0
2018,2,4,17,45,80.0,7.5,1.85,16.85,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.0,11.0,0.85,15.45,17.5,55.37,0.0
2018,2,5,7,30,228.0,22.0,0.9,15.6,35.0,143.07,0.0
2018,2,5,7,45,365.5,31.0,0.9,15.75,74.5,243.33,181.47
2018,2,5,8,0,503.0,40.0,0.9,15.9,114.0,343.37,271.9
2018,2,5,8,15,575.0,45.5,1.05,16.05,158.5,412.52,332.07
2018,2,5,8,30,647.0,51.0,1.2,16.2,203.0,481.73,390.32
2018,2,5,8,45,692.5,55.0,1.3,16.4,248.0,540.29,437.83
2018,2,5,9,0,738.0,59.0,1.4,16.6,293.0,599.69,483.75
2018,2,5,9,15,771.5,61.5,1.5,16.8,335.5,648.99,519.88
2018,2,5,9,30,805.0,64.0,1.6,17.0,378.0,697.48,554.59
2018,2,5,9,45,830.0,64.5,1.7,17.25,416.0,735.65,581.05
2018,2,5,10,0,855.0,65.0,1.8,17.5,454.0,765.14,600.99
2018,2,5,10,15,870.0,67.0,1.85,17.7,486.0,792.8,619.2
2018,2,5,10,30,885.0,69.0,1.9,17.9,518.0,817.59,635.28
2018,2,5,10,45,895.5,70.0,2.0,18.15,543.5,834.3,646.04
2018,2,5,11,0,906.0,71.0,2.1,18.4,569.0,847.67,654.6
2018,2,5,11,15,841.5,93.0,2.1,18.65,567.0,826.83,638.53
2018,2,5,11,30,777.0,115.0,2.1,18.9,565.0,794.47,614.82
2018,2,5,11,45,701.5,140.0,2.1,19.1,551.5,757.65,588.18
2018,2,5,12,0,626.0,165.0,2.1,19.3,538.0,713.79,555.83
2018,2,5,12,15,631.5,164.5,2.2,19.45,542.0,706.08,550.65
2018,2,5,12,30,637.0,164.0,2.3,19.6,546.0,695.65,543.13
2018,2,5,12,45,709.0,139.5,2.35,19.75,561.5,707.37,552.7
2018,2,5,13,0,781.0,115.0,2.4,19.9,577.0,710.34,555.21
2018,2,5,13,15,787.0,109.5,2.5,19.85,566.0,683.91,536.62
2018,2,5,13,30,793.0,104.0,2.6,19.8,555.0,654.48,515.18
2018,2,5,13,45,767.0,105.5,2.7,19.75,529.0,609.14,481.05
2018,2,5,14,0,741.0,107.0,2.8,19.7,503.0,564.1,446.45
2018,2,5,14,15,714.5,107.0,2.8,19.45,473.0,516.01,408.81
2018,2,5,14,30,688.0,107.0,2.8,19.2,443.0,468.19,370.48
2018,2,5,14,45,684.5,100.5,2.85,19.0,415.0,425.06,334.87
2018,2,5,15,0,681.0,94.0,2.9,18.8,387.0,380.79,297.15
2018,2,5,15,15,719.0,78.5,2.9,18.8,362.5,341.63,261.4
2018,2,5,15,30,757.0,63.0,2.9,18.8,338.0,298.56,220.87
2018,2,5,15,45,736.0,58.0,2.75,18.05,298.0,244.76,172.66
2018,2,5,16,0,715.0,53.0,2.6,17.3,258.0,192.29,125.81
2018,2,5,16,15,662.5,49.5,2.5,16.85,213.5,138.48,81.26
2018,2,5,16,30,610.0,46.0,2.4,16.4,169.0,90.21,46.57
2018,2,5,16,45,522.5,39.5,2.25,16.0,125.5,41.74,21.53
2018,2,5,17,0,435.0,33.0,2.1,15.6,82.0,26.12,16.32
2018,2,5,17,15,296.0,24.5,2.05,15.45,50.5,20.3,4.15
2018,2,5,17,30,157.0,16.0,2.0,15.3,19.0,15.25,0.0
2018,2,5,17,45,78.5,8.0,2.0,15.15,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,150.0,11.5,2.8,14.85,20.5,70.28,0.0
2018,2,6,7,30,300.0,23.0,2.9,15.2,41.0,177.45,28.99
2018,2,6,7,45,453.5,29.0,3.0,15.55,84.0,278.48,211.72
2018,2,6,8,0,607.0,35.0,3.1,15.9,127.0,389.04,312.31
2018,2,6,8,15,673.0,39.0,3.2,16.1,173.5,458.1,373.89
2018,2,6,8,30,739.0,43.0,3.3,16.3,220.0,530.47,435.61
2018,2,6,8,45,782.5,46.5,3.4,16.45,267.5,584.82,481.09
2018,2,6,9,0,826.0,50.0,3.5,16.6,315.0,644.85,527.46
2018,2,6,9,15,854.5,52.0,3.5,16.8,358.5,692.27,562.36
2018,2,6,9,30,883.0,54.0,3.5,17.0,402.0,738.54,595.51
2018,2,6,9,45,902.0,56.0,3.55,17.15,441.0,775.88,621.66
2018,2,6,10,0,921.0,58.0,3.6,17.3,480.0,810.8,645.69
2018,2,6,10,15,933.5,59.0,3.55,17.5,512.0,836.44,662.09
2018,2,6,10,30,946.0,60.0,3.5,17.7,544.0,858.91,676.13
2018,2,6,10,45,952.5,61.5,3.5,17.9,569.0,873.65,684.89
2018,2,6,11,0,959.0,63.0,3.5,18.1,594.0,884.75,691.19
2018,2,6,11,15,965.0,63.0,3.45,18.3,612.0,889.83,693.06
2018,2,6,11,30,971.0,63.0,3.4,18.5,630.0,891.12,692.44
2018,2,6,11,45,974.5,64.0,3.35,18.65,641.0,887.7,688.81
2018,2,6,12,0,978.0,65.0,3.3,18.8,652.0,880.4,682.65
2018,2,6,12,15,978.0,65.0,3.3,18.95,654.0,865.24,671.44
2018,2,6,12,30,978.0,65.0,3.3,19.1,656.0,846.38,657.8
2018,2,6,12,45,973.0,66.0,3.3,19.25,650.0,821.23,639.82
2018,2,6,13,0,968.0,67.0,3.3,19.4,644.0,792.78,619.54
2018,2,6,13,15,961.5,67.0,3.25,19.45,629.5,759.0,595.41
2018,2,6,13,30,955.0,67.0,3.2,19.5,615.0,722.36,569.17
2018,2,6,13,45,947.0,66.5,3.2,19.55,593.5,681.54,538.5
2018,2,6,14,0,939.0,66.0,3.2,19.6,572.0,638.38,504.8
2018,2,6,14,15,928.0,64.5,3.15,19.55,543.5,590.37,466.67
2018,2,6,14,30,917.0,63.0,3.1,19.5,515.0,540.76,426.31
2018,2,6,14,45,900.5,62.0,3.0,19.45,480.0,487.76,382.09
2018,2,6,15,0,884.0,61.0,2.9,19.4,445.0,434.2,336.19
2018,2,6,15,15,861.5,59.0,2.9,19.4,405.0,377.15,286.49
2018,2,6,15,30,839.0,57.0,2.9,19.4,365.0,320.75,236.15
2018,2,6,15,45,804.0,54.5,2.55,18.8,320.0,260.39,182.62
2018,2,6,16,0,769.0,52.0,2.2,18.2,275.0,203.65,132.49
2018,2,6,16,15,717.5,48.0,2.15,17.85,228.0,146.21,84.88
2018,2,6,16,30,666.0,44.0,2.1,17.5,181.0,94.13,47.21
2018,2,6,16,45,582.0,38.5,2.05,17.1,136.0,45.61,23.09
2018,2,6,17,0,498.0,33.0,2.0,16.7,91.0,28.45,18.32
2018,2,6,17,15,347.5,25.0,1.95,16.65,56.5,20.63,5.94
2018,2,6,17,30,197.0,17.0,1.9,16.6,22.0,16.2,0.0
2018,2,6,17,45,98.5,8.5,1.85,16.6,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,7,7,15,131.0,12.0,3.4,13.2,20.0,63.49,0.0
2018,2,7,7,30,262.0,24.0,3.5,13.6,40.0,163.26,47.47
2018,2,7,7,45,404.5,31.5,3.6,13.95,82.0,264.56,204.28
2018,2,7,8,0,547.0,39.0,3.7,14.3,124.0,362.3,294.14
2018,2,7,8,15,615.0,44.0,3.6,14.55,169.5,431.91,356.12
2018,2,7,8,30,683.0,49.0,3.5,14.8,215.0,504.96,418.35
2018,2,7,8,45,725.5,52.5,3.4,15.05,260.0,562.42,465.77
2018,2,7,9,0,768.0,56.0,3.3,15.3,305.0,620.48,510.67
2018,2,7,9,15,796.5,58.0,3.15,15.65,347.0,666.63,544.0
2018,2,7,9,30,825.0,60.0,3.0,16.0,389.0,705.22,570.58
2018,2,7,9,45,845.5,62.5,2.9,16.35,427.0,742.98,596.04
2018,2,7,10,0,866.0,65.0,2.8,16.7,465.0,778.58,619.33
2018,2,7,10,15,880.0,66.5,2.65,17.1,497.0,805.15,635.17
2018,2,7,10,30,894.0,68.0,2.5,17.5,529.0,828.78,648.67
2018,2,7,10,45,903.5,69.0,2.35,17.95,554.0,844.87,656.5
2018,2,7,11,0,913.0,70.0,2.2,18.4,579.0,857.56,661.9
2018,2,7,11,15,919.5,71.0,2.05,18.65,597.5,864.19,663.57
2018,2,7,11,30,926.0,72.0,1.9,18.9,616.0,867.17,662.81
2018,2,7,11,45,929.0,72.0,1.75,19.15,626.0,862.34,656.77
2018,2,7,12,0,932.0,72.0,1.6,19.4,636.0,853.85,648.4
2018,2,7,12,15,931.5,73.0,1.5,19.6,638.5,840.03,637.26
2018,2,7,12,30,931.0,74.0,1.4,19.8,641.0,822.67,623.9
2018,2,7,12,45,926.5,75.0,1.3,19.95,635.0,798.79,606.37
2018,2,7,13,0,922.0,76.0,1.2,20.1,629.0,771.75,586.81
2018,2,7,13,15,917.5,75.0,1.1,20.2,615.5,739.45,563.83
2018,2,7,13,30,913.0,74.0,1.0,20.3,602.0,704.34,538.94
2018,2,7,13,45,905.0,73.5,0.9,20.4,581.0,664.88,509.41
2018,2,7,14,0,897.0,73.0,0.8,20.5,560.0,623.21,477.47
2018,2,7,14,15,885.0,71.5,0.75,20.5,532.0,576.23,441.76
2018,2,7,14,30,873.0,70.0,0.7,20.5,504.0,527.85,404.1
2018,2,7,14,45,856.0,68.5,0.6,20.5,469.5,475.98,362.42
2018,2,7,15,0,839.0,67.0,0.5,20.5,435.0,423.69,319.29
2018,2,7,15,15,815.5,64.5,0.5,20.5,395.5,367.44,272.66
2018,2,7,15,30,792.0,62.0,0.5,20.5,356.0,312.1,225.45
2018,2,7,15,45,758.5,59.0,0.45,20.15,312.5,254.9,176.32
2018,2,7,16,0,725.0,56.0,0.4,19.8,269.0,200.36,129.45
2018,2,7,16,15,673.0,52.0,0.4,19.45,223.5,145.18,84.8
2018,2,7,16,30,621.0,48.0,0.4,19.1,178.0,95.51,49.33
2018,2,7,16,45,535.5,42.0,0.45,18.8,134.0,46.34,23.64
2018,2,7,17,0,450.0,36.0,0.5,18.5,90.0,28.57,18.42
2018,2,7,17,15,310.0,26.5,0.55,18.3,56.0,21.89,7.97
2018,2,7,17,30,170.0,17.0,0.6,18.1,22.0,16.2,0.0
2018,2,7,17,45,85.0,8.5,0.6,17.9,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,6,45,24.5,3.0,1.1,13.65,2.0,0.0,0.0
2018,2,8,7,0,49.0,6.0,1.2,13.6,4.0,0.0,0.0
2018,2,8,7,15,176.0,16.0,1.3,13.85,25.0,85.5,0.0
2018,2,8,7,30,303.0,26.0,1.4,14.1,46.0,184.91,72.77
2018,2,8,7,45,419.0,33.5,1.5,14.3,86.0,274.8,211.9
2018,2,8,8,0,535.0,41.0,1.6,14.5,126.0,365.14,293.7
2018,2,8,8,15,560.0,49.5,1.5,14.7,164.0,412.72,336.4
2018,2,8,8,30,585.0,58.0,1.4,14.9,202.0,460.93,377.19
2018,2,8,8,45,571.5,73.0,1.3,15.1,236.5,491.83,401.92
2018,2,8,9,0,558.0,88.0,1.2,15.3,271.0,519.51,422.68
2018,2,8,9,15,677.0,78.5,1.15,15.55,330.0,611.36,492.14
2018,2,8,9,30,796.0,69.0,1.1,15.8,389.0,703.45,556.81
2018,2,8,9,45,835.5,67.0,1.05,16.1,431.0,749.92,586.55
2018,2,8,10,0,875.0,65.0,1.0,16.4,473.0,788.19,610.27
2018,2,8,10,15,889.0,66.0,1.0,16.85,505.0,814.35,625.62
2018,2,8,10,30,903.0,67.0,1.0,17.3,537.0,837.55,638.93
2018,2,8,10,45,912.0,68.5,1.05,17.7,562.5,853.99,648.53
2018,2,8,11,0,921.0,70.0,1.1,18.1,588.0,866.97,655.94
2018,2,8,11,15,929.0,70.5,1.1,18.4,607.0,874.3,659.17
2018,2,8,11,30,937.0,71.0,1.1,18.7,626.0,877.95,660.14
2018,2,8,11,45,940.5,72.0,1.15,19.0,637.0,874.68,657.44
2018,2,8,12,0,944.0,73.0,1.2,19.3,648.0,867.65,652.46
2018,2,8,12,15,945.5,73.0,1.25,19.6,651.0,854.09,643.24
2018,2,8,12,30,947.0,73.0,1.3,19.9,654.0,836.89,631.72
2018,2,8,12,45,946.5,72.0,1.35,20.15,648.5,813.43,616.14
2018,2,8,13,0,946.0,71.0,1.4,20.4,643.0,786.58,598.28
2018,2,8,13,15,941.5,70.5,1.5,20.45,629.5,754.15,577.45
2018,2,8,13,30,937.0,70.0,1.6,20.5,616.0,718.82,554.31
2018,2,8,13,45,929.5,69.5,1.7,20.55,595.0,678.8,526.27
2018,2,8,14,0,922.0,69.0,1.8,20.6,574.0,636.46,494.95
2018,2,8,14,15,911.0,67.5,1.85,20.55,545.5,588.97,458.77
2018,2,8,14,30,900.0,66.0,1.9,20.5,517.0,539.92,420.28
2018,2,8,14,45,884.5,64.5,1.95,20.45,482.5,487.44,377.91
2018,2,8,15,0,869.0,63.0,2.0,20.4,448.0,434.35,333.63
2018,2,8,15,15,846.5,61.0,2.0,20.4,408.0,377.81,285.2
2018,2,8,15,30,824.0,59.0,2.0,20.4,368.0,321.05,235.38
2018,2,8,15,45,791.5,56.0,1.95,19.8,323.5,262.25,183.86
2018,2,8,16,0,759.0,53.0,1.9,19.2,279.0,205.95,134.48
2018,2,8,16,15,710.0,49.5,1.95,18.7,233.0,149.57,87.72
2018,2,8,16,30,661.0,46.0,2.0,18.2,187.0,98.28,50.23
2018,2,8,16,45,581.5,40.0,2.0,17.7,141.5,49.23,24.77
2018,2,8,17,0,502.0,34.0,2.0,17.2,96.0,29.06,19.01
2018,2,8,17,15,356.0,25.5,2.05,17.0,60.0,20.72,8.29
2018,2,8,17,30,210.0,17.0,2.1,16.8,24.0,16.2,0.0
2018,2,8,17,45,105.0,8.5,2.15,16.55,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.1,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.2,5.0,0.0,0.0
2018,2,9,7,15,217.5,16.0,0.7,14.45,27.5,102.49,0.0
2018,2,9,7,30,365.0,25.0,0.7,14.7,50.0,214.41,101.58
2018,2,9,7,45,476.5,31.5,0.7,14.95,91.5,295.69,227.23
2018,2,9,8,0,588.0,38.0,0.7,15.2,133.0,386.42,307.24
2018,2,9,8,15,652.5,42.0,0.65,15.4,179.5,454.61,364.75
2018,2,9,8,30,717.0,46.0,0.6,15.6,226.0,525.98,421.82
2018,2,9,8,45,758.5,49.0,0.55,15.85,272.0,583.54,465.63
2018,2,9,9,0,800.0,52.0,0.5,16.1,318.0,635.69,501.95
2018,2,9,9,15,829.0,54.0,0.5,16.4,361.5,683.06,533.99
2018,2,9,9,30,858.0,56.0,0.5,16.7,405.0,729.38,564.35
2018,2,9,9,45,877.5,57.5,0.5,17.0,443.0,766.13,587.31
2018,2,9,10,0,897.0,59.0,0.5,17.3,481.0,800.58,608.37
2018,2,9,10,15,910.0,60.5,0.7,17.55,513.5,827.09,627.51
2018,2,9,10,30,923.0,62.0,0.9,17.8,546.0,850.5,644.55
2018,2,9,10,45,931.0,63.5,1.05,18.05,571.5,866.4,655.68
2018,2,9,11,0,939.0,65.0,1.2,18.3,597.0,878.75,664.51
2018,2,9,11,15,944.5,66.0,1.4,18.6,615.5,884.69,669.64
2018,2,9,11,30,950.0,67.0,1.6,18.9,634.0,886.87,672.22
2018,2,9,11,45,945.5,69.5,1.75,19.15,642.0,878.67,667.28
2018,2,9,12,0,941.0,72.0,1.9,19.4,650.0,866.78,659.91
2018,2,9,12,15,939.0,73.0,2.0,19.45,651.5,851.59,650.3
2018,2,9,12,30,937.0,74.0,2.1,19.5,653.0,832.87,638.29
2018,2,9,12,45,861.5,96.0,2.2,19.6,624.5,782.53,603.98
2018,2,9,13,0,786.0,118.0,2.3,19.7,596.0,726.21,565.12
2018,2,9,13,15,841.0,99.0,2.3,19.7,601.0,720.14,561.61
2018,2,9,13,30,896.0,80.0,2.3,19.7,606.0,704.39,550.82
2018,2,9,13,45,863.5,84.5,2.35,19.7,577.0,654.84,514.02
2018,2,9,14,0,831.0,89.0,2.4,19.7,548.0,607.14,477.62
2018,2,9,14,15,801.0,89.0,2.45,19.6,513.5,553.4,436.21
2018,2,9,14,30,771.0,89.0,2.5,19.5,479.0,500.0,393.99
2018,2,9,14,45,748.5,87.0,2.5,19.4,444.5,448.86,352.26
2018,2,9,15,0,726.0,85.0,2.5,19.3,410.0,398.13,309.69
2018,2,9,15,15,672.0,87.0,2.5,19.3,367.0,339.36,260.07
2018,2,9,15,30,618.0,89.0,2.5,19.3,324.0,285.54,213.81
2018,2,9,15,45,564.0,86.0,2.45,18.65,280.5,231.67,167.84
2018,2,9,16,0,510.0,83.0,2.4,18.0,237.0,183.07,126.6
2018,2,9,16,15,440.5,75.5,2.35,17.5,193.0,132.32,85.79
2018,2,9,16,30,371.0,68.0,2.3,17.0,149.0,90.66,55.52
2018,2,9,16,45,314.0,55.5,2.25,16.5,112.5,53.05,32.6
2018,2,9,17,0,257.0,43.0,2.2,16.0,76.0,33.22,22.76
2018,2,9,17,15,180.0,29.0,2.3,15.75,47.5,22.8,10.63
2018,2,9,17,30,103.0,15.0,2.4,15.5,19.0,14.3,0.0
2018,2,9,17,45,51.5,7.5,2.45,15.3,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.6,12.15,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.6,12.3,6.0,0.0,0.0
2018,2,10,7,15,203.5,17.5,3.8,12.6,29.0,98.73,0.0
2018,2,10,7,30,345.0,27.0,4.0,12.9,52.0,209.23,114.38
2018,2,10,7,45,460.0,34.0,4.2,13.2,94.0,297.73,235.24
2018,2,10,8,0,575.0,41.0,4.4,13.5,136.0,383.93,314.84
2018,2,10,8,15,640.5,45.0,4.4,13.75,182.5,452.75,376.4
2018,2,10,8,30,706.0,49.0,4.4,14.0,229.0,524.65,438.06
2018,2,10,8,45,731.0,55.0,4.45,14.3,272.0,574.84,479.97
2018,2,10,9,0,756.0,61.0,4.5,14.6,315.0,624.45,518.7
2018,2,10,9,15,797.5,61.5,4.5,14.85,360.5,678.29,559.25
2018,2,10,9,30,839.0,62.0,4.5,15.1,406.0,725.19,593.41
2018,2,10,9,45,856.5,64.0,4.5,15.4,443.5,760.57,618.07
2018,2,10,10,0,874.0,66.0,4.5,15.7,481.0,793.61,640.66
2018,2,10,10,15,887.5,68.0,4.4,15.9,513.5,820.74,658.2
2018,2,10,10,30,901.0,70.0,4.3,16.1,546.0,844.86,673.35
2018,2,10,10,45,866.0,82.5,4.2,16.3,558.0,837.64,665.78
2018,2,10,11,0,831.0,95.0,4.1,16.5,570.0,833.08,660.61
2018,2,10,11,15,741.5,126.0,4.05,16.7,559.5,796.5,632.42
2018,2,10,11,30,652.0,157.0,4.0,16.9,549.0,751.78,598.47
2018,2,10,11,45,607.0,176.5,4.0,17.05,546.0,728.39,579.88
2018,2,10,12,0,562.0,196.0,4.0,17.2,543.0,698.63,556.04
2018,2,10,12,15,645.5,168.5,4.1,17.35,569.0,731.0,581.67
2018,2,10,12,30,729.0,141.0,4.2,17.5,595.0,753.26,598.46
2018,2,10,12,45,785.5,121.5,4.3,17.6,606.5,754.11,599.24
2018,2,10,13,0,842.0,102.0,4.4,17.7,618.0,753.04,599.03
2018,2,10,13,15,852.5,97.0,4.6,17.7,610.0,728.56,582.27
2018,2,10,13,30,863.0,92.0,4.8,17.7,602.0,700.58,562.64
2018,2,10,13,45,890.5,81.5,4.95,17.75,592.0,671.52,540.6
2018,2,10,14,0,918.0,71.0,5.1,17.8,582.0,641.13,516.67
2018,2,10,14,15,896.5,73.5,5.15,17.7,552.0,591.88,476.86
2018,2,10,14,30,875.0,76.0,5.2,17.6,522.0,541.89,435.53
2018,2,10,14,45,850.5,73.0,5.25,17.5,482.5,484.92,387.75
2018,2,10,15,0,826.0,70.0,5.3,17.4,443.0,427.34,338.24
2018,2,10,15,15,805.5,66.5,5.3,17.4,403.5,371.49,288.65
2018,2,10,15,30,785.0,63.0,5.3,17.4,364.0,316.29,238.52
2018,2,10,15,45,691.5,68.0,5.1,17.0,310.0,250.97,181.97
2018,2,10,16,0,598.0,73.0,4.9,16.6,256.0,192.99,132.74
2018,2,10,16,15,575.0,62.0,4.8,16.25,214.5,142.04,88.71
2018,2,10,16,30,552.0,51.0,4.7,15.9,173.0,93.44,50.77
2018,2,10,16,45,557.0,42.5,4.6,15.55,140.5,50.47,25.35
2018,2,10,17,0,562.0,34.0,4.5,15.2,108.0,28.72,19.05
2018,2,10,17,15,407.5,27.0,4.6,15.05,69.0,21.84,10.62
2018,2,10,17,30,253.0,20.0,4.7,14.9,30.0,19.06,0.0
2018,2,10,17,45,126.5,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,6,45,43.0,4.5,2.0,12.1,3.5,0.0,0.0
2018,2,11,7,0,86.0,9.0,2.2,12.1,7.0,0.0,0.0
2018,2,11,7,15,246.0,18.0,2.2,12.35,32.5,116.86,0.0
2018,2,11,7,30,406.0,27.0,2.2,12.6,58.0,239.45,143.28
2018,2,11,7,45,513.0,34.0,2.2,12.85,102.0,318.83,251.83
2018,2,11,8,0,620.0,41.0,2.2,13.1,146.0,410.19,333.81
2018,2,11,8,15,544.0,55.0,2.6,13.3,168.0,414.09,342.55
2018,2,11,8,30,468.0,69.0,3.0,13.5,190.0,404.69,338.07
2018,2,11,8,45,328.5,99.0,3.4,13.75,191.5,360.76,302.12
2018,2,11,9,0,189.0,129.0,3.8,14.0,193.0,297.06,247.92
2018,2,11,9,15,194.0,149.5,4.3,14.05,222.5,317.61,265.3
2018,2,11,9,30,199.0,170.0,4.8,14.1,252.0,349.34,291.2
2018,2,11,9,45,241.5,181.5,5.3,14.2,290.5,411.65,342.42
