Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.8,8.7,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.7,8.8,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.6,8.9,27.0,79.71,0.0
2018,3,4,7,0,306.0,28.0,0.5,9.0,49.0,175.29,81.3
2018,3,4,7,15,432.0,35.5,0.5,9.1,92.5,267.18,208.72
2018,3,4,7,30,558.0,43.0,0.5,9.2,136.0,363.22,294.02
2018,3,4,7,45,632.0,47.0,0.5,9.3,186.5,432.91,354.54
2018,3,4,8,0,706.0,51.0,0.5,9.4,237.0,512.68,420.08
2018,3,4,8,15,750.5,54.0,0.5,9.55,288.0,576.36,470.2
2018,3,4,8,30,795.0,57.0,0.5,9.7,339.0,641.48,517.92
2018,3,4,8,45,827.5,59.5,0.5,9.85,389.0,691.96,552.63
2018,3,4,9,0,860.0,62.0,0.5,10.0,439.0,747.89,590.31
2018,3,4,9,15,879.5,64.5,0.45,10.25,483.5,792.64,617.92
2018,3,4,9,30,899.0,67.0,0.4,10.5,528.0,835.42,643.57
2018,3,4,9,45,911.0,70.0,0.35,10.7,567.5,870.1,663.31
2018,3,4,10,0,923.0,73.0,0.3,10.9,607.0,901.82,680.86
2018,3,4,10,15,934.0,74.0,0.3,11.05,640.0,927.03,695.14
2018,3,4,10,30,945.0,75.0,0.3,11.2,673.0,948.87,707.29
2018,3,4,10,45,953.0,76.5,0.25,11.35,699.5,965.0,714.76
2018,3,4,11,0,961.0,78.0,0.2,11.5,726.0,977.35,720.01
2018,3,4,11,15,966.0,78.0,0.3,11.65,744.0,981.31,723.27
2018,3,4,11,30,971.0,78.0,0.4,11.8,762.0,981.33,724.5
2018,3,4,11,45,973.5,78.5,0.5,11.95,772.5,975.67,722.35
2018,3,4,12,0,976.0,79.0,0.6,12.1,783.0,966.04,717.84
2018,3,4,12,15,975.0,80.0,0.65,12.2,784.5,949.96,708.26
2018,3,4,12,30,974.0,81.0,0.7,12.3,786.0,930.09,696.33
2018,3,4,12,45,971.0,82.0,0.75,12.4,780.0,904.86,680.9
2018,3,4,13,0,968.0,83.0,0.8,12.5,774.0,876.14,663.14
2018,3,4,13,15,965.0,82.5,0.85,12.55,760.0,842.48,642.04
2018,3,4,13,30,962.0,82.0,0.9,12.6,746.0,805.67,618.59
2018,3,4,13,45,955.0,81.5,0.95,12.65,723.0,763.07,590.82
2018,3,4,14,0,948.0,81.0,1.0,12.7,700.0,717.98,560.36
2018,3,4,14,15,938.5,80.0,1.1,12.7,670.0,668.58,524.84
2018,3,4,14,30,929.0,79.0,1.2,12.7,640.0,617.39,486.61
2018,3,4,14,45,915.5,77.0,1.3,12.7,603.0,561.57,443.37
2018,3,4,15,0,902.0,75.0,1.4,12.7,566.0,504.89,397.69
2018,3,4,15,15,883.5,73.5,1.4,12.7,523.5,446.03,348.08
2018,3,4,15,30,865.0,72.0,1.4,12.7,481.0,387.4,297.02
2018,3,4,15,45,838.5,69.5,1.7,12.6,433.5,323.96,241.59
2018,3,4,16,0,812.0,67.0,2.0,12.5,386.0,263.89,187.56
2018,3,4,16,15,773.0,63.5,2.1,12.25,335.0,202.7,133.41
2018,3,4,16,30,734.0,60.0,2.2,12.0,284.0,145.5,85.76
2018,3,4,16,45,674.5,55.5,2.3,11.8,232.5,90.37,48.04
2018,3,4,17,0,615.0,51.0,2.4,11.6,181.0,38.89,29.3
2018,3,4,17,15,518.0,44.0,2.5,11.4,133.0,33.71,24.29
2018,3,4,17,30,421.0,37.0,2.6,11.2,85.0,29.88,19.93
2018,3,4,17,45,258.5,24.5,2.7,11.05,49.5,20.41,3.15
2018,3,4,18,0,96.0,12.0,2.8,10.9,14.0,11.44,0.0
2018,3,4,18,15,48.0,6.0,2.9,10.8,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,7.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,3,5,6,15,25.0,4.0,4.3,7.2,3.0,0.0,0.0
2018,3,5,6,30,50.0,8.0,4.5,7.4,6.0,0.0,0.0
2018,3,5,6,45,184.0,19.0,4.65,7.6,29.5,84.52,0.0
2018,3,5,7,0,318.0,30.0,4.8,7.8,53.0,184.53,103.55
2018,3,5,7,15,441.5,38.0,4.85,8.0,98.0,275.55,221.53
2018,3,5,7,30,565.0,46.0,4.9,8.2,143.0,372.07,310.87
2018,3,5,7,45,636.5,51.0,4.95,8.4,194.5,441.88,375.27
2018,3,5,8,0,708.0,56.0,5.0,8.6,246.0,522.01,445.7
2018,3,5,8,15,752.0,60.0,5.0,8.95,298.0,587.04,500.82
2018,3,5,8,30,796.0,64.0,5.0,9.3,350.0,653.38,553.71
2018,3,5,8,45,824.5,66.5,5.05,9.65,398.5,707.29,594.6
2018,3,5,9,0,853.0,69.0,5.1,10.0,447.0,760.44,633.94
2018,3,5,9,15,875.5,71.0,5.0,10.4,492.5,800.25,661.28
2018,3,5,9,30,898.0,73.0,4.9,10.8,538.0,844.74,691.63
2018,3,5,9,45,915.5,74.0,4.85,11.2,578.5,881.56,715.94
2018,3,5,10,0,933.0,75.0,4.8,11.6,619.0,915.7,737.96
2018,3,5,10,15,944.0,76.0,4.7,11.95,652.5,941.04,753.07
2018,3,5,10,30,955.0,77.0,4.6,12.3,686.0,962.97,765.62
2018,3,5,10,45,963.0,77.5,4.45,12.65,712.0,977.94,772.68
2018,3,5,11,0,971.0,78.0,4.3,13.0,738.0,989.12,777.06
2018,3,5,11,15,976.0,78.5,4.05,13.2,756.5,993.62,776.99
2018,3,5,11,30,981.0,79.0,3.8,13.4,775.0,994.12,774.41
2018,3,5,11,45,983.5,79.5,3.6,13.65,785.5,988.32,767.73
2018,3,5,12,0,986.0,80.0,3.4,13.9,796.0,978.5,758.43
2018,3,5,12,15,985.5,79.5,3.25,14.05,796.5,960.94,744.57
2018,3,5,12,30,985.0,79.0,3.1,14.2,797.0,939.56,728.26
2018,3,5,12,45,985.0,78.0,2.95,14.35,790.5,914.32,709.41
2018,3,5,13,0,985.0,77.0,2.8,14.5,784.0,885.45,688.14
2018,3,5,13,15,981.0,76.5,2.75,14.6,769.0,850.48,663.52
2018,3,5,13,30,977.0,76.0,2.7,14.7,754.0,812.37,636.66
2018,3,5,13,45,971.0,75.0,2.6,14.8,731.0,769.37,605.85
2018,3,5,14,0,965.0,74.0,2.5,14.9,708.0,723.78,572.89
2018,3,5,14,15,955.5,73.5,2.5,14.95,678.0,674.15,534.85
2018,3,5,14,30,946.0,73.0,2.5,15.0,648.0,622.68,494.4
2018,3,5,14,45,933.0,71.5,2.45,15.05,611.0,566.77,449.23
2018,3,5,15,0,920.0,70.0,2.4,15.1,574.0,509.92,401.97
2018,3,5,15,15,902.5,68.0,2.4,15.1,531.0,450.02,351.09
2018,3,5,15,30,885.0,66.0,2.4,15.1,488.0,390.24,298.7
2018,3,5,15,45,825.5,69.5,2.4,14.95,432.5,321.07,238.61
2018,3,5,16,0,766.0,73.0,2.4,14.8,377.0,259.08,184.03
2018,3,5,16,15,691.0,72.0,2.3,14.45,319.0,193.42,128.21
2018,3,5,16,30,616.0,71.0,2.2,14.1,261.0,138.25,84.2
2018,3,5,16,45,519.5,66.5,2.1,13.75,207.0,87.32,50.33
2018,3,5,17,0,423.0,62.0,2.0,13.4,153.0,48.26,37.42
2018,3,5,17,15,349.5,51.0,2.05,13.15,112.5,38.73,28.56
2018,3,5,17,30,276.0,40.0,2.1,12.9,72.0,31.07,20.92
2018,3,5,17,45,192.0,27.5,2.2,12.6,44.5,21.84,5.66
2018,3,5,18,0,108.0,15.0,2.3,12.3,17.0,14.3,0.0
2018,3,5,18,15,54.0,7.5,2.35,12.2,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.15,9.6,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.2,9.9,6.0,0.0,0.0
2018,3,6,6,45,102.0,18.0,3.3,10.2,22.5,54.25,0.0
2018,3,6,7,0,146.0,28.0,3.4,10.5,39.0,115.3,69.81
2018,3,6,7,15,190.5,44.5,3.45,10.7,71.0,165.85,131.53
2018,3,6,7,30,235.0,61.0,3.5,10.9,103.0,217.56,179.41
2018,3,6,7,45,314.0,74.0,3.5,11.15,148.5,288.71,242.33
2018,3,6,8,0,393.0,87.0,3.5,11.4,194.0,366.89,309.66
2018,3,6,8,15,411.5,102.0,3.5,11.75,234.0,413.66,348.72
2018,3,6,8,30,430.0,117.0,3.5,12.1,274.0,460.72,386.74
2018,3,6,8,45,611.5,98.0,3.45,12.4,354.0,593.89,494.6
2018,3,6,9,0,793.0,79.0,3.4,12.7,434.0,728.73,596.01
2018,3,6,9,15,801.0,85.0,3.25,13.2,474.0,766.66,620.13
2018,3,6,9,30,809.0,91.0,3.1,13.7,514.0,802.06,642.43
2018,3,6,9,45,791.5,105.0,2.95,14.15,544.0,822.14,653.23
2018,3,6,10,0,774.0,119.0,2.8,14.6,574.0,842.62,664.28
2018,3,6,10,15,857.0,98.0,2.65,14.85,627.5,899.69,701.49
2018,3,6,10,30,940.0,77.0,2.5,15.1,681.0,951.96,734.06
2018,3,6,10,45,947.0,78.5,2.4,15.4,707.0,967.05,740.91
2018,3,6,11,0,954.0,80.0,2.3,15.7,733.0,978.37,745.59
2018,3,6,11,15,959.0,81.0,2.15,15.9,751.5,983.38,745.8
2018,3,6,11,30,964.0,82.0,2.0,16.1,770.0,984.44,743.47
2018,3,6,11,45,966.0,82.5,1.9,16.35,780.0,978.22,736.88
2018,3,6,12,0,968.0,83.0,1.8,16.6,790.0,968.07,727.91
2018,3,6,12,15,958.5,86.5,1.7,16.7,788.0,947.2,712.4
2018,3,6,12,30,949.0,90.0,1.6,16.8,786.0,922.83,694.79
2018,3,6,12,45,883.0,114.0,1.55,16.9,757.0,869.6,658.48
2018,3,6,13,0,817.0,138.0,1.5,17.0,728.0,820.86,625.29
2018,3,6,13,15,772.0,151.0,1.55,17.0,700.0,773.94,594.31
2018,3,6,13,30,727.0,164.0,1.6,17.0,672.0,724.3,559.76
2018,3,6,13,45,749.0,149.5,1.6,17.0,658.5,694.6,539.1
2018,3,6,14,0,771.0,135.0,1.6,17.0,645.0,661.01,514.89
2018,3,6,14,15,786.5,121.5,1.6,16.95,622.0,620.32,484.86
2018,3,6,14,30,802.0,108.0,1.6,16.9,599.0,576.97,451.93
2018,3,6,14,45,744.0,117.0,1.6,16.8,552.0,512.83,401.96
2018,3,6,15,0,686.0,126.0,1.6,16.7,505.0,452.76,354.07
2018,3,6,15,15,610.0,135.0,1.6,16.7,453.0,389.33,302.65
2018,3,6,15,30,534.0,144.0,1.6,16.7,401.0,330.83,254.53
2018,3,6,15,45,539.5,127.0,1.7,16.3,364.5,283.41,213.69
2018,3,6,16,0,545.0,110.0,1.8,15.9,328.0,236.2,171.83
2018,3,6,16,15,506.5,100.0,1.75,15.5,282.0,183.17,126.72
2018,3,6,16,30,468.0,90.0,1.7,15.1,236.0,135.68,88.15
2018,3,6,16,45,421.5,78.5,1.65,14.65,192.5,90.88,56.45
2018,3,6,17,0,375.0,67.0,1.6,14.2,149.0,51.7,40.36
2018,3,6,17,15,317.5,54.5,1.6,13.9,111.0,41.35,30.82
2018,3,6,17,30,260.0,42.0,1.6,13.6,73.0,32.59,22.28
2018,3,6,17,45,178.0,28.5,1.6,13.25,45.0,22.6,7.6
2018,3,6,18,0,96.0,15.0,1.6,12.9,17.0,14.3,0.0
2018,3,6,18,15,48.0,7.5,1.55,12.85,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,6,15,22.5,3.5,1.95,12.0,3.0,0.0,0.0
2018,3,7,6,30,45.0,7.0,2.1,12.1,6.0,0.0,0.0
2018,3,7,6,45,124.0,18.5,2.25,12.15,26.5,63.08,0.0
2018,3,7,7,0,203.0,30.0,2.4,12.2,47.0,143.84,94.07
2018,3,7,7,15,205.5,40.5,2.5,12.45,68.0,167.18,132.26
2018,3,7,7,30,208.0,51.0,2.6,12.7,89.0,190.1,155.62
2018,3,7,7,45,105.5,64.0,2.7,12.95,83.5,135.28,111.03
2018,3,7,8,0,3.0,77.0,2.8,13.2,78.0,76.45,59.91
2018,3,7,8,15,1.5,71.5,2.8,13.45,72.0,68.21,52.9
2018,3,7,8,30,0.0,66.0,2.8,13.7,66.0,61.39,46.94
2018,3,7,8,45,7.0,81.0,2.85,14.0,84.0,80.95,63.58
2018,3,7,9,0,14.0,96.0,2.9,14.3,102.0,101.4,80.77
2018,3,7,9,15,116.5,155.5,3.05,14.6,216.5,267.33,220.48
2018,3,7,9,30,219.0,215.0,3.2,14.9,331.0,425.29,347.57
2018,3,7,9,45,371.5,202.0,3.4,15.15,415.5,558.02,453.06
2018,3,7,10,0,524.0,189.0,3.6,15.4,500.0,698.44,560.83
2018,3,7,10,15,727.5,132.0,3.7,15.55,589.0,829.77,657.3
2018,3,7,10,30,931.0,75.0,3.8,15.7,678.0,943.91,737.04
2018,3,7,10,45,939.0,76.0,3.95,15.85,704.0,959.24,746.3
2018,3,7,11,0,947.0,77.0,4.1,16.0,730.0,970.85,753.85
2018,3,7,11,15,952.0,77.5,4.15,16.05,748.0,975.26,756.21
2018,3,7,11,30,957.0,78.0,4.2,16.1,766.0,975.77,756.05
2018,3,7,11,45,960.0,78.0,4.3,16.2,776.0,969.93,751.72
2018,3,7,12,0,963.0,78.0,4.4,16.3,786.0,960.18,745.21
2018,3,7,12,15,964.5,77.5,4.4,16.3,788.0,944.63,734.18
2018,3,7,12,30,966.0,77.0,4.4,16.3,790.0,925.27,720.62
2018,3,7,12,45,966.0,76.0,4.45,16.35,783.5,900.37,703.46
2018,3,7,13,0,966.0,75.0,4.5,16.4,777.0,871.9,683.76
2018,3,7,13,15,961.5,74.0,4.5,16.4,761.5,836.44,658.78
2018,3,7,13,30,957.0,73.0,4.5,16.4,746.0,797.97,631.51
2018,3,7,13,45,950.5,72.0,4.55,16.4,723.0,755.24,601.22
2018,3,7,14,0,944.0,71.0,4.6,16.4,700.0,710.02,568.77
2018,3,7,14,15,933.5,70.0,4.6,16.35,669.0,660.04,529.77
2018,3,7,14,30,923.0,69.0,4.6,16.3,638.0,608.39,488.38
2018,3,7,14,45,908.5,68.0,4.6,16.25,601.0,553.22,443.11
2018,3,7,15,0,894.0,67.0,4.6,16.2,564.0,497.3,395.93
2018,3,7,15,15,876.5,65.5,4.6,16.2,522.0,439.17,345.54
2018,3,7,15,30,859.0,64.0,4.6,16.2,480.0,381.21,293.87
2018,3,7,15,45,821.5,64.0,4.4,15.85,430.5,318.86,238.12
2018,3,7,16,0,784.0,64.0,4.2,15.5,381.0,257.05,182.47
2018,3,7,16,15,594.5,82.5,4.05,15.25,305.0,185.84,126.08
2018,3,7,16,30,405.0,101.0,3.9,15.0,229.0,137.11,92.42
2018,3,7,16,45,300.0,91.5,3.7,14.8,177.0,93.43,62.9
2018,3,7,17,0,195.0,82.0,3.5,14.6,125.0,65.3,52.33
2018,3,7,17,15,145.5,63.5,3.55,14.45,91.0,50.31,38.6
2018,3,7,17,30,96.0,45.0,3.6,14.3,57.0,36.31,25.46
2018,3,7,17,45,78.5,29.0,3.65,14.15,36.0,23.79,9.53
2018,3,7,18,0,61.0,13.0,3.7,14.0,15.0,12.39,0.0
2018,3,7,18,15,30.5,6.5,3.65,14.0,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.45,13.15,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.4,13.3,3.0,0.0,0.0
2018,3,8,6,45,0.0,11.0,1.3,13.5,11.0,10.48,0.0
2018,3,8,7,0,0.0,19.0,1.2,13.7,19.0,17.63,7.34
2018,3,8,7,15,5.0,33.0,1.1,13.85,34.0,33.14,21.97
2018,3,8,7,30,10.0,47.0,1.0,14.0,49.0,49.97,36.84
2018,3,8,7,45,10.0,61.0,0.9,14.15,63.5,64.22,49.33
2018,3,8,8,0,10.0,75.0,0.8,14.3,78.0,78.38,61.5
2018,3,8,8,15,5.0,86.0,0.75,14.5,87.5,85.88,67.64
2018,3,8,8,30,0.0,97.0,0.7,14.7,97.0,93.02,73.29
2018,3,8,8,45,54.0,135.0,0.65,14.9,159.5,181.55,147.73
2018,3,8,9,0,108.0,173.0,0.6,15.1,222.0,280.44,227.26
2018,3,8,9,15,224.5,190.5,0.6,15.2,306.0,410.42,329.41
2018,3,8,9,30,341.0,208.0,0.6,15.3,390.0,533.5,421.57
2018,3,8,9,45,404.0,195.5,0.6,15.45,426.0,594.11,464.5
2018,3,8,10,0,467.0,183.0,0.6,15.6,462.0,642.3,498.66
2018,3,8,10,15,449.5,200.0,0.65,15.75,480.5,652.1,503.71
2018,3,8,10,30,432.0,217.0,0.7,15.9,499.0,659.18,507.35
2018,3,8,10,45,482.0,227.0,0.75,16.05,552.5,718.19,548.69
2018,3,8,11,0,532.0,237.0,0.8,16.2,606.0,775.53,587.52
2018,3,8,11,15,508.0,253.5,0.9,16.3,613.0,769.02,582.05
2018,3,8,11,30,484.0,270.0,1.0,16.4,620.0,759.96,575.67
2018,3,8,11,45,446.5,286.5,1.1,16.55,613.0,736.24,558.84
2018,3,8,12,0,409.0,303.0,1.2,16.7,606.0,710.84,540.82
2018,3,8,12,15,358.0,321.0,1.3,16.7,586.5,664.23,507.88
2018,3,8,12,30,307.0,339.0,1.4,16.7,567.0,628.45,482.06
2018,3,8,12,45,275.0,340.5,1.5,16.7,543.5,591.92,456.01
2018,3,8,13,0,243.0,342.0,1.6,16.7,520.0,546.92,423.55
2018,3,8,13,15,219.5,338.5,1.65,16.65,497.0,514.15,399.62
2018,3,8,13,30,196.0,335.0,1.7,16.6,474.0,482.17,375.93
2018,3,8,13,45,199.5,324.0,1.8,16.55,461.5,463.01,362.45
2018,3,8,14,0,203.0,313.0,1.9,16.5,449.0,443.12,348.09
2018,3,8,14,15,288.0,257.5,1.9,16.4,441.0,435.16,344.01
2018,3,8,14,30,373.0,202.0,1.9,16.3,433.0,418.73,332.56
2018,3,8,14,45,640.5,137.5,1.95,16.15,507.0,479.82,380.09
2018,3,8,15,0,908.0,73.0,2.0,16.0,581.0,511.24,401.02
2018,3,8,15,15,648.0,120.0,2.0,16.0,469.0,392.79,306.72
2018,3,8,15,30,388.0,167.0,2.0,16.0,357.0,298.79,232.75
2018,3,8,15,45,355.0,156.5,2.0,15.7,317.0,253.1,194.76
2018,3,8,16,0,322.0,146.0,2.0,15.4,277.0,211.62,159.84
2018,3,8,16,15,272.5,135.0,2.05,15.1,236.0,170.07,125.91
2018,3,8,16,30,223.0,124.0,2.1,14.8,195.0,134.16,97.86
2018,3,8,16,45,186.0,105.0,2.1,14.5,157.5,98.72,71.44
2018,3,8,17,0,149.0,86.0,2.1,14.2,120.0,70.96,57.42
2018,3,8,17,15,108.5,66.5,2.1,13.9,88.0,54.64,42.54
2018,3,8,17,30,68.0,47.0,2.1,13.6,56.0,39.3,28.22
2018,3,8,17,45,67.5,30.5,2.1,13.25,36.0,25.83,12.03
2018,3,8,18,0,67.0,14.0,2.1,12.9,16.0,13.34,0.0
2018,3,8,18,15,33.5,7.0,2.2,12.75,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,15,36.5,4.5,2.0,11.35,4.5,0.0,0.0
2018,3,9,6,30,73.0,9.0,2.1,11.5,9.0,8.58,0.0
2018,3,9,6,45,157.0,20.5,2.2,11.7,31.5,78.02,0.0
2018,3,9,7,0,241.0,32.0,2.3,11.9,54.0,164.45,117.71
2018,3,9,7,15,256.0,31.0,2.4,12.05,68.0,182.65,146.32
2018,3,9,7,30,271.0,30.0,2.5,12.2,82.0,199.72,165.19
2018,3,9,7,45,138.0,30.0,2.6,12.4,56.5,127.06,105.24
2018,3,9,8,0,5.0,30.0,2.7,12.6,31.0,30.97,21.21
2018,3,9,8,15,2.5,36.5,2.6,12.8,37.0,35.56,25.13
2018,3,9,8,30,0.0,43.0,2.5,13.0,43.0,39.94,28.74
2018,3,9,8,45,0.0,77.0,2.45,13.25,77.0,71.67,55.63
2018,3,9,9,0,0.0,111.0,2.4,13.5,111.0,105.69,83.99
2018,3,9,9,15,1.5,133.5,2.2,13.7,134.5,129.49,103.47
2018,3,9,9,30,3.0,156.0,2.0,13.9,158.0,153.41,122.78
2018,3,9,9,45,15.0,193.5,1.8,14.1,202.5,202.45,162.59
2018,3,9,10,0,27.0,231.0,1.6,14.3,247.0,252.19,201.99
2018,3,9,10,15,30.0,246.5,1.65,14.45,265.5,283.84,226.34
2018,3,9,10,30,33.0,262.0,1.7,14.6,284.0,302.46,240.38
2018,3,9,10,45,84.0,288.0,1.8,14.7,346.0,377.21,299.78
2018,3,9,11,0,135.0,314.0,1.9,14.8,408.0,465.81,367.94
2018,3,9,11,15,146.0,330.0,1.9,14.85,434.0,491.32,386.2
2018,3,9,11,30,157.0,346.0,1.9,14.9,460.0,515.9,404.05
2018,3,9,11,45,173.5,349.0,1.95,14.95,476.5,530.09,414.72
2018,3,9,12,0,190.0,352.0,2.0,15.0,493.0,543.19,424.66
2018,3,9,12,15,196.5,356.5,1.95,15.05,503.0,547.69,427.52
2018,3,9,12,30,203.0,361.0,1.9,15.1,513.0,551.03,429.63
2018,3,9,12,45,227.5,354.5,1.9,15.2,523.0,556.84,434.37
2018,3,9,13,0,252.0,348.0,1.9,15.3,533.0,569.52,443.97
2018,3,9,13,15,261.0,339.0,1.95,15.3,527.5,555.44,434.03
2018,3,9,13,30,270.0,330.0,2.0,15.3,522.0,540.0,423.17
2018,3,9,13,45,283.5,316.0,2.05,15.3,512.0,521.39,409.97
2018,3,9,14,0,297.0,302.0,2.1,15.3,502.0,501.09,395.26
2018,3,9,14,15,306.0,285.5,2.1,15.25,484.0,473.77,374.81
2018,3,9,14,30,315.0,269.0,2.1,15.2,466.0,445.1,352.95
2018,3,9,14,45,259.5,259.5,2.15,15.15,415.5,387.22,307.69
2018,3,9,15,0,204.0,250.0,2.2,15.1,365.0,332.44,264.52
2018,3,9,15,15,206.5,230.5,2.2,15.1,339.5,301.67,239.72
2018,3,9,15,30,209.0,211.0,2.2,15.1,314.0,270.54,213.97
2018,3,9,15,45,193.5,191.5,2.35,14.85,279.5,233.42,183.52
2018,3,9,16,0,178.0,172.0,2.5,14.6,245.0,198.11,154.24
2018,3,9,16,15,130.5,149.5,2.4,14.4,199.5,156.05,120.58
2018,3,9,16,30,83.0,127.0,2.3,14.2,154.0,121.88,94.09
2018,3,9,16,45,47.5,104.0,2.2,14.0,119.0,93.07,71.89
2018,3,9,17,0,12.0,81.0,2.1,13.8,84.0,71.36,57.89
2018,3,9,17,15,6.5,61.5,2.05,13.6,63.0,54.51,42.54
2018,3,9,17,30,1.0,42.0,2.0,13.4,42.0,37.75,27.02
2018,3,9,17,45,3.5,26.0,1.95,13.25,26.0,23.63,11.34
2018,3,9,18,0,6.0,10.0,1.9,13.1,10.0,9.53,0.0
2018,3,9,18,15,3.0,5.0,1.9,13.0,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.5,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,1.25,12.55,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,1.3,12.6,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,1.3,12.7,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,1.3,12.8,8.0,7.4,0.69
2018,3,10,7,45,0.0,10.0,1.35,12.9,10.0,9.26,2.35
2018,3,10,8,0,0.0,12.0,1.4,13.0,12.0,11.12,3.97
2018,3,10,8,15,0.0,14.0,1.3,13.1,14.0,12.98,5.58
2018,3,10,8,30,0.0,16.0,1.2,13.2,16.0,14.84,7.16
2018,3,10,8,45,0.0,34.5,1.1,13.25,34.5,32.04,21.91
2018,3,10,9,0,0.0,53.0,1.0,13.3,53.0,49.28,36.5
2018,3,10,9,15,0.0,61.5,0.9,13.4,61.5,57.22,43.06
2018,3,10,9,30,0.0,70.0,0.8,13.5,70.0,65.16,49.58
2018,3,10,9,45,0.0,78.0,0.75,13.6,78.0,72.65,55.67
2018,3,10,10,0,0.0,86.0,0.7,13.7,86.0,80.15,61.72
2018,3,10,10,15,0.0,70.5,0.75,13.75,70.5,65.68,49.55
2018,3,10,10,30,0.0,55.0,0.8,13.8,55.0,51.22,37.44
2018,3,10,10,45,0.0,67.0,0.8,13.9,67.0,62.44,46.71
2018,3,10,11,0,0.0,79.0,0.8,14.0,79.0,73.67,55.89
2018,3,10,11,15,0.0,80.0,1.0,14.05,80.0,74.61,56.58
2018,3,10,11,30,0.0,81.0,1.2,14.1,81.0,75.56,57.3
2018,3,10,11,45,0.5,103.5,1.35,14.15,104.0,97.26,75.11
2018,3,10,12,0,1.0,126.0,1.5,14.2,127.0,119.23,92.98
2018,3,10,12,15,1.0,143.0,1.65,14.25,144.0,135.5,106.12
2018,3,10,12,30,1.0,160.0,1.8,14.3,161.0,151.75,119.23
2018,3,10,12,45,0.5,147.5,1.9,14.3,148.0,139.13,109.03
2018,3,10,13,0,0.0,135.0,2.0,14.3,135.0,126.64,98.97
2018,3,10,13,15,0.0,134.5,2.05,14.35,134.5,126.07,98.58
2018,3,10,13,30,0.0,134.0,2.1,14.4,134.0,125.49,98.2
2018,3,10,13,45,0.0,137.5,2.1,14.4,137.5,128.7,100.93
2018,3,10,14,0,0.0,141.0,2.1,14.4,141.0,131.87,103.65
2018,3,10,14,15,0.0,130.5,2.05,14.4,130.5,121.86,95.63
2018,3,10,14,30,0.0,120.0,2.0,14.4,120.0,111.92,87.66
2018,3,10,14,45,0.0,113.5,1.95,14.4,113.5,105.76,82.79
2018,3,10,15,0,0.0,107.0,1.9,14.4,107.0,99.63,77.92
2018,3,10,15,15,0.0,104.5,1.9,14.4,104.5,97.21,76.13
2018,3,10,15,30,0.0,102.0,1.9,14.4,102.0,94.76,74.31
2018,3,10,15,45,0.5,104.5,1.5,14.3,104.5,96.96,76.36
2018,3,10,16,0,1.0,107.0,1.1,14.2,107.0,98.88,78.15
2018,3,10,16,15,9.5,109.5,1.05,14.15,112.5,101.92,80.53
2018,3,10,16,30,18.0,112.0,1.0,14.1,118.0,103.22,81.32
2018,3,10,16,45,9.0,88.0,0.9,14.0,91.0,79.91,62.18
2018,3,10,17,0,0.0,64.0,0.8,13.9,64.0,58.12,46.2
2018,3,10,17,15,0.0,48.0,0.9,13.8,48.0,43.96,33.31
2018,3,10,17,30,0.0,32.0,1.0,13.7,32.0,29.72,20.16
2018,3,10,17,45,0.0,20.0,1.1,13.6,20.0,18.56,8.21
2018,3,10,18,0,0.0,8.0,1.2,13.5,8.0,7.63,0.0
2018,3,10,18,15,0.0,4.0,1.15,13.45,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.5,2.3,10.65,5.5,0.0,0.0
2018,3,11,6,30,82.0,11.0,2.3,10.9,11.0,37.19,0.0
2018,3,11,6,45,232.0,22.5,2.3,11.1,42.0,126.3,0.0
2018,3,11,7,0,382.0,34.0,2.3,11.3,73.0,228.92,172.33
2018,3,11,7,15,373.0,39.0,2.2,11.55,95.5,251.21,203.25
2018,3,11,7,30,364.0,44.0,2.1,11.8,118.0,271.04,224.76
2018,3,11,7,45,200.0,76.5,2.05,12.05,119.0,216.38,180.56
2018,3,11,8,0,36.0,109.0,2.0,12.3,120.0,141.04,115.38
2018,3,11,8,15,66.0,135.5,1.9,12.65,159.5,192.32,158.97
2018,3,11,8,30,96.0,162.0,1.8,13.0,199.0,245.66,203.0
2018,3,11,8,45,115.5,183.5,1.7,13.3,234.0,298.28,245.05
2018,3,11,9,0,135.0,205.0,1.6,13.6,269.0,340.74,278.07
2018,3,11,9,15,163.5,225.0,1.55,13.9,309.5,389.46,315.65
2018,3,11,9,30,192.0,245.0,1.5,14.2,350.0,439.16,353.09
2018,3,11,9,45,210.0,261.0,1.45,14.45,383.5,475.5,379.43
2018,3,11,10,0,228.0,277.0,1.4,14.7,417.0,511.76,405.33
2018,3,11,10,15,238.0,292.0,1.45,15.15,444.5,539.22,424.31
2018,3,11,10,30,248.0,307.0,1.5,15.6,472.0,565.87,442.59
2018,3,11,10,45,261.5,316.0,1.55,16.0,496.0,602.08,467.69
2018,3,11,11,0,275.0,325.0,1.6,16.4,520.0,622.97,481.69
2018,3,11,11,15,281.0,332.5,1.65,16.7,536.0,633.86,488.63
2018,3,11,11,30,287.0,340.0,1.7,17.0,552.0,643.35,494.68
2018,3,11,11,45,346.0,327.5,1.7,17.3,586.0,678.42,520.33
2018,3,11,12,0,405.0,315.0,1.7,17.6,620.0,711.07,543.72
2018,3,11,12,15,423.0,309.0,1.7,17.8,628.0,721.2,550.11
2018,3,11,12,30,441.0,303.0,1.7,18.0,636.0,718.3,547.86
2018,3,11,12,45,471.5,287.5,1.7,18.2,641.0,713.84,545.1
2018,3,11,13,0,502.0,272.0,1.7,18.4,646.0,706.13,540.02
2018,3,11,13,15,614.5,222.0,1.6,18.55,670.5,727.96,556.87
2018,3,11,13,30,727.0,172.0,1.5,18.7,695.0,738.28,564.86
2018,3,11,13,45,735.5,160.5,1.4,18.8,676.0,701.88,537.94
2018,3,11,14,0,744.0,149.0,1.3,18.9,657.0,662.66,509.07
2018,3,11,14,15,797.5,123.0,1.3,18.9,646.0,634.61,489.2
2018,3,11,14,30,851.0,97.0,1.3,18.9,635.0,600.46,463.82
2018,3,11,14,45,826.5,97.5,1.25,18.9,595.5,543.67,419.8
2018,3,11,15,0,802.0,98.0,1.2,18.9,556.0,487.35,375.1
2018,3,11,15,15,760.0,101.0,1.2,18.9,509.5,426.7,326.2
2018,3,11,15,30,718.0,104.0,1.2,18.9,463.0,367.1,276.93
2018,3,11,15,45,725.5,91.5,1.5,18.45,424.5,313.89,231.56
2018,3,11,16,0,733.0,79.0,1.8,18.0,386.0,261.43,184.89
2018,3,11,16,15,659.5,80.0,1.9,17.5,330.5,198.75,132.52
2018,3,11,16,30,586.0,81.0,2.0,17.0,275.0,146.69,91.37
2018,3,11,16,45,503.0,75.0,2.1,16.55,221.5,96.44,57.07
2018,3,11,17,0,420.0,69.0,2.2,16.1,168.0,55.73,38.31
2018,3,11,17,15,361.0,57.0,2.1,15.65,127.0,42.91,32.14
2018,3,11,17,30,302.0,45.0,2.0,15.2,86.0,34.64,24.29
2018,3,11,17,45,208.5,31.5,1.95,14.8,54.0,24.75,13.26
2018,3,11,18,0,115.0,18.0,1.9,14.4,22.0,17.16,0.0
2018,3,11,18,15,57.5,9.0,1.85,14.2,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.0,3.9,13.55,5.5,0.0,0.0
2018,3,12,6,30,68.0,10.0,4.0,13.7,11.0,31.85,0.0
2018,3,12,6,45,198.5,23.5,4.15,13.9,41.5,116.72,8.87
2018,3,12,7,0,329.0,37.0,4.3,14.1,72.0,209.74,159.0
2018,3,12,7,15,327.0,35.0,4.2,14.35,86.0,224.41,181.08
2018,3,12,7,30,325.0,33.0,4.1,14.6,100.0,235.13,194.6
2018,3,12,7,45,162.5,39.0,4.0,14.85,72.5,155.19,128.6
2018,3,12,8,0,0.0,45.0,3.9,15.1,45.0,41.8,30.05
2018,3,12,8,15,0.0,75.0,4.0,15.45,75.0,70.39,54.27
2018,3,12,8,30,0.0,105.0,4.1,15.8,105.0,100.93,79.71
2018,3,12,8,45,2.0,127.5,4.2,16.15,128.5,125.2,99.62
2018,3,12,9,0,4.0,150.0,4.3,16.5,152.0,149.6,119.36
2018,3,12,9,15,3.5,157.5,4.5,16.7,159.5,155.96,124.13
2018,3,12,9,30,3.0,165.0,4.7,16.9,167.0,162.43,128.97
2018,3,12,9,45,19.0,199.5,4.9,17.1,211.5,211.84,169.27
2018,3,12,10,0,35.0,234.0,5.1,17.3,256.0,274.87,219.8
2018,3,12,10,15,207.0,234.0,5.25,17.4,372.5,458.24,369.8
2018,3,12,10,30,379.0,234.0,5.4,17.5,489.0,632.9,507.41
2018,3,12,10,45,366.5,265.0,5.55,17.55,519.0,642.5,512.87
2018,3,12,11,0,354.0,296.0,5.7,17.6,549.0,664.73,528.25
2018,3,12,11,15,533.0,238.0,5.8,17.6,629.0,779.66,618.98
2018,3,12,11,30,712.0,180.0,5.9,17.6,709.0,884.37,698.03
2018,3,12,11,45,584.0,187.0,5.95,17.55,624.5,765.13,609.31
2018,3,12,12,0,456.0,194.0,6.0,17.5,540.0,639.99,513.27
2018,3,12,12,15,241.0,219.0,6.05,17.5,402.0,451.97,363.41
2018,3,12,12,30,26.0,244.0,6.1,17.5,264.0,263.67,208.29
2018,3,12,12,45,35.5,267.5,6.15,17.45,294.5,293.92,232.86
2018,3,12,13,0,45.0,291.0,6.2,17.4,325.0,323.23,256.28
2018,3,12,13,15,37.5,280.0,6.2,17.4,308.0,303.13,240.26
2018,3,12,13,30,30.0,269.0,6.2,17.4,291.0,283.6,224.76
2018,3,12,13,45,17.5,225.5,6.2,17.35,238.0,224.94,177.99
2018,3,12,14,0,5.0,182.0,6.2,17.3,185.0,173.95,136.96
2018,3,12,14,15,2.5,154.5,6.15,17.25,156.0,145.96,114.49
2018,3,12,14,30,0.0,127.0,6.1,17.2,127.0,118.45,92.24
2018,3,12,14,45,8.0,150.5,6.05,17.15,155.0,144.44,113.84
2018,3,12,15,0,16.0,174.0,6.0,17.1,183.0,169.22,134.32
2018,3,12,15,15,16.0,164.0,6.0,17.1,172.5,158.6,125.84
2018,3,12,15,30,16.0,154.0,6.0,17.1,162.0,147.97,117.33
2018,3,12,15,45,14.5,119.0,5.9,16.85,125.5,114.5,89.97
2018,3,12,16,0,13.0,84.0,5.8,16.6,89.0,81.4,62.59
2018,3,12,16,15,17.0,76.0,5.8,16.35,82.0,73.44,55.87
2018,3,12,16,30,21.0,68.0,5.8,16.1,75.0,65.37,48.97
2018,3,12,16,45,11.0,50.0,5.8,15.9,53.5,47.17,34.11
2018,3,12,17,0,1.0,32.0,5.8,15.7,32.0,29.71,19.61
2018,3,12,17,15,0.5,24.0,5.85,15.55,24.0,22.25,13.99
2018,3,12,17,30,0.0,16.0,5.9,15.4,16.0,14.82,7.18
2018,3,12,17,45,0.0,10.0,5.95,15.25,10.0,9.26,1.56
2018,3,12,18,0,0.0,4.0,6.0,15.1,4.0,3.81,0.0
2018,3,12,18,15,0.0,2.0,5.8,15.05,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.05,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.25,14.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.65,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,14.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.65,14.15,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.6,14.1,2.0,1.91,0.0
2018,3,13,6,45,0.0,6.5,4.6,14.05,6.5,6.01,0.0
2018,3,13,7,0,0.0,11.0,4.6,14.0,11.0,10.18,2.58
2018,3,13,7,15,0.0,16.0,4.6,13.95,16.0,14.82,6.83
2018,3,13,7,30,0.0,21.0,4.6,13.9,21.0,19.46,10.97
2018,3,13,7,45,0.0,21.0,4.55,13.9,21.0,19.47,11.07
2018,3,13,8,0,0.0,21.0,4.5,13.9,21.0,19.47,11.1
2018,3,13,8,15,0.0,21.0,4.45,13.9,21.0,19.48,11.1
2018,3,13,8,30,0.0,21.0,4.4,13.9,21.0,19.48,11.07
2018,3,13,8,45,0.0,22.5,4.3,13.95,22.5,20.88,12.22
2018,3,13,9,0,0.0,24.0,4.2,14.0,24.0,22.28,13.36
2018,3,13,9,15,0.0,35.5,4.25,14.15,35.5,32.99,22.38
2018,3,13,9,30,0.0,47.0,4.3,14.3,47.0,43.71,31.34
2018,3,13,9,45,0.0,61.5,4.35,14.4,61.5,57.25,42.59
2018,3,13,10,0,0.0,76.0,4.4,14.5,76.0,70.81,53.77
2018,3,13,10,15,6.0,137.0,4.45,14.65,141.0,135.2,107.09
2018,3,13,10,30,12.0,198.0,4.5,14.8,206.0,201.86,161.24
2018,3,13,10,45,46.5,246.5,4.55,14.9,279.5,295.46,237.22
2018,3,13,11,0,81.0,295.0,4.6,15.0,353.0,379.81,304.25
2018,3,13,11,15,95.0,305.5,4.65,15.05,375.0,402.56,321.9
2018,3,13,11,30,109.0,316.0,4.7,15.1,397.0,437.73,349.18
2018,3,13,11,45,226.0,327.5,4.75,15.2,499.0,567.93,452.2
2018,3,13,12,0,343.0,339.0,4.8,15.3,601.0,681.28,539.55
2018,3,13,12,15,308.5,346.5,4.85,15.3,582.5,649.07,513.85
2018,3,13,12,30,274.0,354.0,4.9,15.3,564.0,616.61,488.57
2018,3,13,12,45,252.0,341.5,4.9,15.35,533.0,574.22,456.12
2018,3,13,13,0,230.0,329.0,4.9,15.4,502.0,532.23,423.79
2018,3,13,13,15,272.0,323.0,4.85,15.4,524.0,548.42,437.23
2018,3,13,13,30,314.0,317.0,4.8,15.4,546.0,560.93,447.45
2018,3,13,13,45,181.5,284.5,4.8,15.4,416.0,411.34,329.58
2018,3,13,14,0,49.0,252.0,4.8,15.4,286.0,274.37,219.04
2018,3,13,14,15,140.0,243.0,4.7,15.35,334.0,324.07,260.89
2018,3,13,14,30,231.0,234.0,4.6,15.3,382.0,363.23,292.87
2018,3,13,14,45,281.5,237.0,4.55,15.25,407.0,378.58,304.57
2018,3,13,15,0,332.0,240.0,4.5,15.2,432.0,387.8,310.74
2018,3,13,15,15,392.0,204.5,4.5,15.2,415.0,360.03,286.96
2018,3,13,15,30,452.0,169.0,4.5,15.2,398.0,326.26,256.89
2018,3,13,15,45,419.0,158.5,4.25,15.0,355.0,276.7,214.28
2018,3,13,16,0,386.0,148.0,4.0,14.8,312.0,230.54,174.45
2018,3,13,16,15,282.5,136.5,3.7,14.6,248.5,174.54,129.86
2018,3,13,16,30,179.0,125.0,3.4,14.4,185.0,132.27,98.51
2018,3,13,16,45,213.5,104.5,3.15,14.25,164.5,101.52,72.67
2018,3,13,17,0,248.0,84.0,2.9,14.1,144.0,69.17,50.99
2018,3,13,17,15,206.0,65.5,2.65,13.85,107.5,51.94,40.41
2018,3,13,17,30,164.0,47.0,2.4,13.6,71.0,38.02,27.52
2018,3,13,17,45,111.0,32.5,2.15,13.35,46.0,26.67,15.69
2018,3,13,18,0,58.0,18.0,1.9,13.1,21.0,15.01,0.0
2018,3,13,18,15,29.0,9.0,1.9,13.0,10.5,8.58,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
