Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.43,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.77,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,5.55,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,8.33,1.35
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,12.04,4.67
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,15.75,7.97
2018,5,3,6,45,0.0,22.0,3.05,11.95,22.0,20.4,12.04
2018,5,3,7,0,0.0,27.0,3.0,12.0,27.0,25.05,16.05
2018,5,3,7,15,0.0,30.5,3.0,12.05,30.5,28.31,18.82
2018,5,3,7,30,0.0,34.0,3.0,12.1,34.0,31.57,21.55
2018,5,3,7,45,0.0,43.5,3.0,12.15,43.5,40.43,29.03
2018,5,3,8,0,0.0,53.0,3.0,12.2,53.0,49.3,36.45
2018,5,3,8,15,0.0,71.5,3.05,12.3,71.5,66.58,50.9
2018,5,3,8,30,0.0,90.0,3.1,12.4,90.0,83.89,65.22
2018,5,3,8,45,0.0,111.0,3.1,12.5,111.0,104.03,81.75
2018,5,3,9,0,0.0,132.0,3.1,12.6,132.0,124.34,98.25
2018,5,3,9,15,3.0,163.5,3.15,12.7,166.0,157.78,125.47
2018,5,3,9,30,6.0,195.0,3.2,12.8,200.0,191.52,152.58
2018,5,3,9,45,16.0,250.5,3.25,12.9,263.5,256.22,204.39
2018,5,3,10,0,26.0,306.0,3.3,13.0,327.0,334.14,265.49
2018,5,3,10,15,27.5,321.5,3.3,13.1,344.5,351.01,277.89
2018,5,3,10,30,29.0,337.0,3.3,13.2,362.0,367.66,290.28
2018,5,3,10,45,28.0,342.0,3.35,13.3,366.5,370.54,292.02
2018,5,3,11,0,27.0,347.0,3.4,13.4,371.0,373.23,293.72
2018,5,3,11,15,48.5,379.0,3.4,13.55,423.0,426.13,334.63
2018,5,3,11,30,70.0,411.0,3.4,13.7,475.0,478.15,374.11
2018,5,3,11,45,134.0,435.0,3.4,13.8,559.0,572.91,446.46
2018,5,3,12,0,198.0,459.0,3.4,13.9,643.0,653.71,506.79
2018,5,3,12,15,209.0,458.5,3.45,14.0,652.5,655.98,508.19
2018,5,3,12,30,220.0,458.0,3.5,14.1,662.0,656.87,509.07
2018,5,3,12,45,188.0,453.5,3.6,14.2,626.5,613.62,476.62
2018,5,3,13,0,156.0,449.0,3.7,14.3,591.0,571.48,444.94
2018,5,3,13,15,143.5,440.5,3.7,14.4,569.0,543.39,423.9
2018,5,3,13,30,131.0,432.0,3.7,14.5,547.0,515.81,403.08
2018,5,3,13,45,248.0,381.0,3.75,14.6,591.5,550.69,432.89
2018,5,3,14,0,365.0,330.0,3.8,14.7,636.0,573.32,452.5
2018,5,3,14,15,555.0,249.0,3.75,14.75,695.0,609.32,482.61
2018,5,3,14,30,745.0,168.0,3.7,14.8,754.0,625.64,496.36
2018,5,3,14,45,653.5,196.5,3.7,14.85,692.5,558.18,442.37
2018,5,3,15,0,562.0,225.0,3.7,14.9,631.0,497.44,393.41
2018,5,3,15,15,583.5,200.5,3.7,14.9,600.0,452.93,357.06
2018,5,3,15,30,605.0,176.0,3.7,14.9,569.0,404.91,316.55
2018,5,3,15,45,649.5,146.5,3.65,14.85,540.0,357.98,275.06
2018,5,3,16,0,694.0,117.0,3.6,14.8,511.0,305.81,227.58
2018,5,3,16,15,704.0,104.5,3.65,14.7,473.0,254.29,180.41
2018,5,3,16,30,714.0,92.0,3.7,14.6,435.0,201.38,132.5
2018,5,3,16,45,627.0,97.5,3.75,14.45,373.5,149.67,92.79
2018,5,3,17,0,540.0,103.0,3.8,14.3,312.0,108.5,67.9
2018,5,3,17,15,463.0,95.5,3.95,14.05,256.0,67.37,54.6
2018,5,3,17,30,386.0,88.0,4.1,13.8,200.0,63.15,50.93
2018,5,3,17,45,342.0,74.0,4.25,13.6,158.5,54.33,42.95
2018,5,3,18,0,298.0,60.0,4.4,13.4,117.0,45.04,34.34
2018,5,3,18,15,196.0,44.5,4.4,13.15,77.5,34.01,24.01
2018,5,3,18,30,94.0,29.0,4.4,12.9,38.0,23.96,13.37
2018,5,3,18,45,47.0,16.5,4.4,12.7,21.0,13.84,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.81,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.4,11.15,5.0,4.77,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.4,10.0,9.27,0.0
2018,5,4,5,45,0.5,22.0,3.05,11.65,22.0,20.57,10.48
2018,5,4,6,0,1.0,34.0,3.4,11.9,34.0,31.94,21.21
2018,5,4,6,15,1.0,46.5,3.45,12.1,46.5,43.93,31.92
2018,5,4,6,30,1.0,59.0,3.5,12.3,59.0,55.95,42.49
2018,5,4,6,45,6.5,79.0,3.55,12.55,81.0,78.59,62.0
2018,5,4,7,0,12.0,99.0,3.6,12.8,103.0,101.77,81.73
2018,5,4,7,15,43.5,127.5,3.2,13.05,146.0,156.63,128.3
2018,5,4,7,30,75.0,156.0,2.8,13.3,189.0,209.83,172.59
2018,5,4,7,45,87.0,180.5,2.4,13.55,223.5,247.3,202.61
2018,5,4,8,0,99.0,205.0,2.0,13.8,258.0,296.05,240.84
2018,5,4,8,15,64.5,211.5,1.65,14.1,247.0,267.36,215.54
2018,5,4,8,30,30.0,218.0,1.3,14.4,236.0,246.59,196.73
2018,5,4,8,45,18.5,211.5,1.0,14.7,223.0,219.97,174.28
2018,5,4,9,0,7.0,205.0,0.7,15.0,210.0,202.93,159.47
2018,5,4,9,15,21.0,249.0,0.8,15.3,265.0,259.94,204.18
2018,5,4,9,30,35.0,293.0,0.9,15.6,320.0,330.4,257.77
2018,5,4,9,45,60.5,335.0,1.0,15.9,383.5,399.46,309.47
2018,5,4,10,0,86.0,377.0,1.1,16.2,447.0,469.03,360.4
2018,5,4,10,15,112.0,397.0,1.4,16.4,491.5,528.65,404.5
2018,5,4,10,30,138.0,417.0,1.7,16.6,536.0,574.7,438.6
2018,5,4,10,45,204.0,423.5,1.95,16.8,604.5,646.07,491.8
2018,5,4,11,0,270.0,430.0,2.2,17.0,673.0,728.65,551.67
2018,5,4,11,15,305.5,425.0,2.3,17.1,704.0,754.6,570.21
2018,5,4,11,30,341.0,420.0,2.4,17.2,735.0,778.8,587.96
2018,5,4,11,45,400.5,399.5,2.55,17.3,771.5,808.66,610.83
2018,5,4,12,0,460.0,379.0,2.7,17.4,808.0,843.6,636.85
2018,5,4,12,15,569.5,320.0,2.7,17.45,849.5,876.33,662.34
2018,5,4,12,30,679.0,261.0,2.7,17.5,891.0,903.99,684.04
2018,5,4,12,45,530.5,327.0,2.7,17.6,816.0,811.27,615.54
2018,5,4,13,0,382.0,393.0,2.7,17.7,741.0,719.49,547.52
2018,5,4,13,15,398.5,379.0,2.8,17.75,736.0,706.23,539.68
2018,5,4,13,30,415.0,365.0,2.9,17.8,731.0,686.77,526.74
2018,5,4,13,45,541.5,298.0,3.05,17.8,762.0,700.57,540.6
2018,5,4,14,0,668.0,231.0,3.2,17.8,793.0,703.56,545.8
2018,5,4,14,15,755.5,180.5,3.4,17.7,793.5,682.82,532.72
2018,5,4,14,30,843.0,130.0,3.6,17.6,794.0,653.7,512.52
2018,5,4,14,45,844.5,121.0,3.8,17.5,759.5,602.32,473.2
2018,5,4,15,0,846.0,112.0,4.0,17.4,725.0,549.16,431.2
2018,5,4,15,15,835.0,108.5,4.0,17.4,683.5,493.43,385.13
2018,5,4,15,30,824.0,105.0,4.0,17.4,642.0,437.56,337.59
2018,5,4,15,45,806.0,102.0,4.25,17.0,595.0,379.71,287.99
2018,5,4,16,0,788.0,99.0,4.5,16.6,548.0,323.0,238.02
2018,5,4,16,15,764.5,95.0,4.6,16.35,498.0,265.49,186.72
2018,5,4,16,30,741.0,91.0,4.7,16.1,448.0,210.28,138.19
2018,5,4,16,45,703.5,85.5,4.75,15.8,393.5,150.21,89.47
2018,5,4,17,0,666.0,80.0,4.8,15.5,339.0,98.6,54.75
2018,5,4,17,15,626.5,75.5,4.8,15.15,290.5,52.35,41.06
2018,5,4,17,30,587.0,71.0,4.8,14.8,242.0,49.97,39.02
2018,5,4,17,45,519.5,63.5,4.8,14.5,192.5,46.44,35.8
2018,5,4,18,0,452.0,56.0,4.8,14.2,143.0,42.77,32.25
2018,5,4,18,15,349.0,46.0,4.65,13.95,101.0,36.55,26.18
2018,5,4,18,30,246.0,36.0,4.5,13.7,59.0,28.32,17.08
2018,5,4,18,45,142.0,22.0,4.35,13.5,33.5,17.63,0.0
2018,5,4,19,0,38.0,8.0,4.2,13.3,8.0,7.63,0.0
2018,5,4,19,15,19.0,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.1,2.5,2.38,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.2,5.0,4.62,0.0
2018,5,5,5,45,0.0,8.5,3.7,12.3,8.5,7.87,0.58
2018,5,5,6,0,0.0,12.0,3.7,12.4,12.0,11.11,3.71
2018,5,5,6,15,0.0,19.5,3.65,12.45,19.5,18.07,9.83
2018,5,5,6,30,0.0,27.0,3.6,12.5,27.0,25.04,15.95
2018,5,5,6,45,0.0,44.0,3.5,12.55,44.0,40.87,29.64
2018,5,5,7,0,0.0,61.0,3.4,12.6,61.0,56.72,43.21
2018,5,5,7,15,0.0,87.0,3.4,12.65,87.0,81.74,64.41
2018,5,5,7,30,0.0,113.0,3.4,12.7,113.0,107.36,85.81
2018,5,5,7,45,1.5,130.5,3.45,12.8,131.5,125.5,100.69
2018,5,5,8,0,3.0,148.0,3.5,12.9,150.0,143.76,115.53
2018,5,5,8,15,9.5,181.5,3.45,13.1,187.5,182.47,147.12
2018,5,5,8,30,16.0,215.0,3.4,13.3,225.0,221.75,178.65
2018,5,5,8,45,19.5,235.0,3.35,13.45,248.0,244.89,196.7
2018,5,5,9,0,23.0,255.0,3.3,13.6,271.0,268.16,214.72
2018,5,5,9,15,28.0,278.5,3.05,13.85,299.0,308.74,246.0
2018,5,5,9,30,33.0,302.0,2.8,14.1,327.0,338.02,267.91
2018,5,5,9,45,35.5,319.0,2.6,14.35,347.0,357.85,282.2
2018,5,5,10,0,38.0,336.0,2.4,14.6,367.0,377.51,296.22
2018,5,5,10,15,31.0,330.0,2.4,14.7,356.0,363.13,284.36
2018,5,5,10,30,24.0,324.0,2.4,14.8,345.0,336.43,263.29
2018,5,5,10,45,30.5,344.5,2.4,14.9,371.5,375.33,292.91
2018,5,5,11,0,37.0,365.0,2.4,15.0,398.0,401.62,312.47
2018,5,5,11,15,50.0,389.0,2.65,14.95,434.5,437.59,340.14
2018,5,5,11,30,63.0,413.0,2.9,14.9,471.0,472.83,367.09
2018,5,5,11,45,47.5,394.5,3.15,14.8,438.5,435.77,339.06
2018,5,5,12,0,32.0,376.0,3.4,14.7,406.0,399.26,311.42
2018,5,5,12,15,32.0,361.0,3.75,14.55,391.0,381.68,298.75
2018,5,5,12,30,32.0,346.0,4.1,14.4,376.0,364.21,285.95
2018,5,5,12,45,28.0,326.5,4.4,14.3,352.5,338.87,266.82
2018,5,5,13,0,24.0,307.0,4.7,14.2,329.0,313.98,247.84
2018,5,5,13,15,17.5,275.0,4.85,14.05,291.0,272.39,215.38
2018,5,5,13,30,11.0,243.0,5.0,13.9,253.0,235.95,186.68
2018,5,5,13,45,14.0,257.5,5.15,13.75,269.5,250.73,198.93
2018,5,5,14,0,17.0,272.0,5.3,13.6,286.0,264.99,210.72
2018,5,5,14,15,21.0,283.5,5.35,13.6,300.5,276.6,220.28
2018,5,5,14,30,25.0,295.0,5.4,13.6,315.0,286.61,228.59
2018,5,5,14,45,81.5,299.0,5.5,13.55,359.0,319.41,255.95
2018,5,5,15,0,138.0,303.0,5.6,13.5,403.0,344.37,276.37
2018,5,5,15,15,308.0,261.5,5.6,13.5,467.5,376.33,301.73
2018,5,5,15,30,478.0,220.0,5.6,13.5,532.0,389.54,309.43
2018,5,5,15,45,512.0,194.0,5.5,13.6,506.0,349.26,273.3
2018,5,5,16,0,546.0,168.0,5.4,13.7,480.0,305.01,232.81
2018,5,5,16,15,538.0,152.0,5.35,13.7,436.5,254.62,187.86
2018,5,5,16,30,530.0,136.0,5.3,13.7,393.0,205.12,144.18
2018,5,5,16,45,476.0,129.5,5.25,13.7,340.5,158.17,106.91
2018,5,5,17,0,422.0,123.0,5.2,13.7,288.0,117.54,79.47
2018,5,5,17,15,399.5,106.5,5.25,13.55,244.5,76.17,62.54
2018,5,5,17,30,377.0,90.0,5.3,13.4,201.0,64.42,52.15
2018,5,5,17,45,346.0,75.5,5.35,13.2,162.0,55.31,43.91
2018,5,5,18,0,315.0,61.0,5.4,13.0,123.0,45.7,35.02
2018,5,5,18,15,245.0,48.5,5.3,12.85,88.0,37.13,26.85
2018,5,5,18,30,175.0,36.0,5.2,12.7,53.0,28.19,17.32
2018,5,5,18,45,95.5,21.5,5.15,12.5,30.0,17.14,0.0
2018,5,5,19,0,16.0,7.0,5.1,12.3,7.0,6.67,0.0
2018,5,5,19,15,8.0,3.5,5.05,12.25,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,15,40.0,9.5,3.8,11.75,12.0,16.36,0.0
2018,5,6,5,30,80.0,19.0,4.0,11.9,24.0,43.19,0.0
2018,5,6,5,45,189.0,33.5,4.2,12.0,59.0,106.21,74.33
2018,5,6,6,0,298.0,48.0,4.4,12.1,94.0,171.78,132.97
2018,5,6,6,15,287.0,63.0,4.35,12.25,121.0,201.13,162.2
2018,5,6,6,30,276.0,78.0,4.3,12.4,148.0,228.95,188.75
2018,5,6,6,45,198.5,107.0,4.3,12.5,163.0,228.18,189.66
2018,5,6,7,0,121.0,136.0,4.3,12.6,178.0,218.44,181.35
2018,5,6,7,15,94.0,156.0,4.25,12.75,192.0,220.19,182.35
2018,5,6,7,30,67.0,176.0,4.2,12.9,206.0,226.91,186.89
2018,5,6,7,45,58.0,195.5,4.2,13.1,223.5,243.24,199.43
2018,5,6,8,0,49.0,215.0,4.2,13.3,241.0,258.62,210.93
2018,5,6,8,15,96.5,238.5,4.25,13.45,296.0,322.6,263.34
2018,5,6,8,30,144.0,262.0,4.3,13.6,351.0,401.58,326.51
2018,5,6,8,45,339.0,237.0,4.4,13.8,467.5,558.34,453.52
2018,5,6,9,0,534.0,212.0,4.5,14.0,584.0,728.57,585.63
2018,5,6,9,15,665.0,176.0,4.6,14.15,666.5,829.78,660.52
2018,5,6,9,30,796.0,140.0,4.7,14.3,749.0,924.07,727.29
2018,5,6,9,45,793.0,150.5,4.8,14.45,780.0,947.17,742.22
2018,5,6,10,0,790.0,161.0,4.9,14.6,811.0,966.86,755.25
2018,5,6,10,15,677.0,218.5,5.05,14.7,788.5,930.0,728.58
2018,5,6,10,30,564.0,276.0,5.2,14.8,766.0,876.78,687.92
2018,5,6,10,45,490.0,322.0,5.3,14.9,755.0,850.7,666.21
2018,5,6,11,0,416.0,368.0,5.4,15.0,744.0,820.69,641.44
2018,5,6,11,15,386.5,392.0,5.45,15.05,745.5,801.01,625.89
2018,5,6,11,30,357.0,416.0,5.5,15.1,747.0,790.05,616.45
2018,5,6,11,45,427.5,392.5,5.55,15.15,791.0,835.83,651.79
2018,5,6,12,0,498.0,369.0,5.6,15.2,835.0,870.1,678.43
2018,5,6,12,15,605.0,311.0,5.55,15.2,875.5,900.6,703.45
2018,5,6,12,30,712.0,253.0,5.5,15.2,916.0,926.51,724.79
2018,5,6,12,45,587.0,301.5,5.5,15.2,844.5,836.99,656.5
2018,5,6,13,0,462.0,350.0,5.5,15.2,773.0,752.48,591.37
2018,5,6,13,15,383.0,372.5,5.4,15.15,718.5,683.24,538.05
2018,5,6,13,30,304.0,395.0,5.3,15.1,664.0,622.52,490.47
2018,5,6,13,45,382.5,349.0,5.15,15.05,678.0,625.48,494.81
2018,5,6,14,0,461.0,303.0,5.0,15.0,692.0,619.52,491.76
2018,5,6,14,15,438.5,290.5,4.95,14.9,649.5,567.87,452.0
2018,5,6,14,30,416.0,278.0,4.9,14.8,607.0,517.45,412.8
2018,5,6,14,45,250.5,299.5,4.85,14.7,495.0,415.79,331.47
2018,5,6,15,0,85.0,321.0,4.8,14.6,383.0,333.34,265.09
2018,5,6,15,15,70.5,287.0,4.8,14.6,336.5,289.96,231.01
2018,5,6,15,30,56.0,253.0,4.8,14.6,290.0,248.62,198.2
2018,5,6,15,45,85.5,231.5,4.7,14.4,283.0,235.68,187.58
2018,5,6,16,0,115.0,210.0,4.6,14.2,276.0,216.01,170.77
2018,5,6,16,15,177.0,203.5,4.6,14.1,294.5,215.91,168.14
2018,5,6,16,30,239.0,197.0,4.6,14.0,313.0,203.18,154.4
2018,5,6,16,45,223.0,172.5,4.55,13.9,271.0,164.12,122.81
2018,5,6,17,0,207.0,148.0,4.5,13.8,229.0,127.43,95.16
2018,5,6,17,15,242.5,125.5,4.5,13.65,207.0,95.01,79.19
2018,5,6,17,30,278.0,103.0,4.5,13.5,185.0,78.6,64.73
2018,5,6,17,45,247.5,85.0,4.45,13.4,147.5,66.07,53.46
2018,5,6,18,0,217.0,67.0,4.4,13.3,110.0,53.06,41.53
2018,5,6,18,15,138.5,49.0,4.3,13.25,73.5,39.51,28.93
2018,5,6,18,30,60.0,31.0,4.2,13.2,37.0,26.81,16.38
2018,5,6,18,45,34.5,18.5,4.05,13.1,21.5,16.18,0.0
2018,5,6,19,0,9.0,6.0,3.9,13.0,6.0,5.72,0.0
2018,5,6,19,15,4.5,3.0,3.85,13.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,76.5,12.0,4.3,12.3,16.5,25.49,0.0
2018,5,7,5,30,153.0,24.0,4.4,12.6,33.0,70.87,8.3
2018,5,7,5,45,274.0,36.5,4.55,12.9,72.0,135.24,95.61
2018,5,7,6,0,395.0,49.0,4.7,13.2,111.0,208.9,161.51
2018,5,7,6,15,474.5,57.5,4.65,13.4,159.0,274.65,220.82
2018,5,7,6,30,554.0,66.0,4.6,13.6,207.0,348.43,286.03
2018,5,7,6,45,606.5,71.5,4.55,13.75,258.5,412.47,342.0
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,480.75,399.67
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,542.4,450.23
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,603.68,499.01
2018,5,7,7,45,761.0,90.0,4.45,14.55,466.5,660.85,542.22
2018,5,7,8,0,788.0,94.0,4.4,14.8,518.0,718.21,583.24
2018,5,7,8,15,808.0,96.5,4.35,15.0,566.5,768.1,617.86
2018,5,7,8,30,828.0,99.0,4.3,15.2,615.0,816.94,651.07
2018,5,7,8,45,843.0,101.5,4.25,15.4,659.5,860.09,679.55
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,894.24,701.43
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,929.87,724.17
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,963.0,744.92
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,991.28,762.15
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,1016.62,777.3
2018,5,7,10,15,917.0,106.5,4.0,16.5,884.0,1034.01,787.63
2018,5,7,10,30,923.0,108.0,4.0,16.6,912.0,1047.91,795.73
2018,5,7,10,45,927.0,109.0,4.05,16.75,932.5,1055.68,799.99
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,1059.79,801.95
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,1050.03,794.49
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,1036.37,784.62
2018,5,7,11,45,799.0,200.0,4.1,17.2,944.5,1003.89,762.05
2018,5,7,12,0,710.0,258.0,4.1,17.3,923.0,966.56,736.27
2018,5,7,12,15,690.5,269.5,4.15,17.3,915.0,941.97,719.34
2018,5,7,12,30,671.0,281.0,4.2,17.3,907.0,915.2,700.42
2018,5,7,12,45,677.0,273.5,4.2,17.35,899.5,891.69,684.22
2018,5,7,13,0,683.0,266.0,4.2,17.4,892.0,865.56,666.05
2018,5,7,13,15,692.5,253.5,4.25,17.35,878.0,835.16,645.32
2018,5,7,13,30,702.0,241.0,4.3,17.3,864.0,802.09,622.42
2018,5,7,13,45,786.5,186.5,4.3,17.3,866.5,783.48,611.22
2018,5,7,14,0,871.0,132.0,4.3,17.3,869.0,756.9,593.26
2018,5,7,14,15,881.0,120.5,4.4,17.2,842.5,713.03,561.45
2018,5,7,14,30,891.0,109.0,4.5,17.1,816.0,666.12,526.16
2018,5,7,14,45,882.5,107.0,4.55,17.05,779.5,614.07,485.28
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,561.01,442.41
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,504.79,395.59
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,445.22,344.89
2018,5,7,15,45,831.0,97.5,4.75,16.7,611.0,386.56,294.08
2018,5,7,16,0,815.0,94.0,4.9,16.4,564.0,328.79,242.68
2018,5,7,16,15,793.0,90.5,4.95,16.15,514.0,270.67,190.48
2018,5,7,16,30,771.0,87.0,5.0,15.9,464.0,214.65,140.84
2018,5,7,16,45,740.5,82.5,5.1,15.7,411.5,159.01,95.09
2018,5,7,17,0,710.0,78.0,5.2,15.5,359.0,102.43,55.66
2018,5,7,17,15,665.0,73.5,5.2,15.2,306.5,53.56,42.11
2018,5,7,17,30,620.0,69.0,5.2,14.9,254.0,48.0,37.26
2018,5,7,17,45,555.0,62.5,5.2,14.65,204.0,45.22,34.72
2018,5,7,18,0,490.0,56.0,5.2,14.4,154.0,42.35,31.91
2018,5,7,18,15,390.0,46.5,5.05,14.15,110.5,36.55,26.29
2018,5,7,18,30,290.0,37.0,4.9,13.9,67.0,30.53,19.58
2018,5,7,18,45,172.5,23.0,4.75,13.7,38.5,18.33,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,8.58,0.0
2018,5,7,19,15,27.5,4.5,4.5,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,8,5,15,56.5,9.5,4.6,12.6,13.0,19.5,0.0
2018,5,8,5,30,113.0,19.0,4.8,12.8,26.0,55.41,11.36
2018,5,8,5,45,273.5,32.0,5.0,13.0,70.0,131.34,93.24
2018,5,8,6,0,434.0,45.0,5.2,13.2,114.0,219.18,169.75
2018,5,8,6,15,304.0,42.5,5.2,13.35,99.5,187.58,150.75
2018,5,8,6,30,174.0,40.0,5.2,13.5,85.0,134.93,109.84
2018,5,8,6,45,87.0,60.5,5.2,13.7,83.0,109.31,88.71
2018,5,8,7,0,0.0,81.0,5.2,13.9,81.0,76.16,59.47
2018,5,8,7,15,0.0,100.0,5.1,13.95,100.0,94.72,75.03
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,113.29,90.37
2018,5,8,7,45,11.0,154.0,4.9,14.1,160.0,156.17,126.05
2018,5,8,8,0,22.0,189.0,4.8,14.2,201.0,200.16,162.1
2018,5,8,8,15,38.5,224.0,4.65,14.2,247.0,259.81,210.5
2018,5,8,8,30,55.0,259.0,4.5,14.2,293.0,311.9,251.99
2018,5,8,8,45,84.5,288.0,4.35,14.2,345.0,369.5,297.66
2018,5,8,9,0,114.0,317.0,4.2,14.2,397.0,441.13,353.25
2018,5,8,9,15,144.0,340.0,4.05,14.25,447.0,495.45,394.53
2018,5,8,9,30,174.0,363.0,3.9,14.3,497.0,550.53,435.81
2018,5,8,9,45,195.0,378.5,3.8,14.35,534.5,589.09,463.97
2018,5,8,10,0,216.0,394.0,3.7,14.4,572.0,627.47,491.73
2018,5,8,10,15,242.0,404.0,3.55,14.55,610.0,677.34,527.21
2018,5,8,10,30,268.0,414.0,3.4,14.7,648.0,713.41,552.26
2018,5,8,10,45,288.0,419.0,3.3,14.9,675.5,737.09,568.2
2018,5,8,11,0,308.0,424.0,3.2,15.1,703.0,759.42,583.11
2018,5,8,11,15,349.5,413.0,3.15,15.3,734.0,785.14,601.46
2018,5,8,11,30,391.0,402.0,3.1,15.5,765.0,808.98,618.3
2018,5,8,11,45,404.5,398.0,3.05,15.7,775.5,818.0,623.66
2018,5,8,12,0,418.0,394.0,3.0,15.9,786.0,816.41,621.94
2018,5,8,12,15,382.0,410.5,3.25,16.0,768.5,779.19,595.76
2018,5,8,12,30,346.0,427.0,3.5,16.1,751.0,748.85,574.14
2018,5,8,12,45,287.0,438.5,3.7,16.25,705.0,692.84,532.93
2018,5,8,13,0,228.0,450.0,3.9,16.4,659.0,634.13,489.33
2018,5,8,13,15,200.5,443.0,4.15,16.35,624.5,592.55,459.22
2018,5,8,13,30,173.0,436.0,4.4,16.3,590.0,552.28,429.79
2018,5,8,13,45,277.0,371.0,4.65,16.25,609.5,562.76,441.91
2018,5,8,14,0,381.0,306.0,4.9,16.2,629.0,564.27,446.52
2018,5,8,14,15,629.0,203.0,5.0,16.1,713.0,618.14,492.23
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,649.43,518.7
2018,5,8,14,45,866.5,98.5,5.15,15.95,760.0,597.51,476.88
2018,5,8,15,0,856.0,97.0,5.2,15.9,723.0,544.81,433.64
2018,5,8,15,15,842.5,95.0,5.2,15.9,681.0,489.71,387.11
2018,5,8,15,30,829.0,93.0,5.2,15.9,639.0,434.64,339.34
2018,5,8,15,45,809.5,91.0,4.9,15.8,592.5,373.64,285.59
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,317.45,234.81
2018,5,8,16,15,764.5,86.5,4.5,15.6,496.5,260.88,183.83
2018,5,8,16,30,739.0,84.0,4.4,15.5,447.0,206.81,135.86
2018,5,8,16,45,706.5,81.0,4.3,15.45,396.5,154.14,92.5
2018,5,8,17,0,674.0,78.0,4.2,15.4,346.0,100.77,55.29
2018,5,8,17,15,630.0,72.5,4.2,15.3,295.0,53.3,41.86
2018,5,8,17,30,586.0,67.0,4.2,15.2,244.0,46.17,35.59
2018,5,8,17,45,522.5,61.0,4.2,15.1,196.0,43.73,33.35
2018,5,8,18,0,459.0,55.0,4.2,15.0,148.0,41.23,30.88
2018,5,8,18,15,364.5,46.0,4.05,14.85,106.5,35.88,25.67
2018,5,8,18,30,270.0,37.0,3.9,14.7,65.0,28.91,18.34
2018,5,8,18,45,160.5,23.0,3.75,14.5,37.5,18.28,0.0
2018,5,8,19,0,51.0,9.0,3.6,14.3,10.0,8.58,0.0
2018,5,8,19,15,25.5,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,11.5,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,23.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,119.5,16.0,3.75,13.15,22.5,37.47,0.0
2018,5,9,5,30,216.0,27.0,4.0,13.4,41.0,90.82,29.2
2018,5,9,5,45,335.0,36.0,4.25,13.65,80.0,154.07,110.07
2018,5,9,6,0,454.0,45.0,4.5,13.9,119.0,226.74,175.19
2018,5,9,6,15,317.5,50.5,4.55,14.0,111.0,198.9,159.59
2018,5,9,6,30,181.0,56.0,4.6,14.1,103.0,158.31,129.11
2018,5,9,6,45,106.0,92.5,4.7,14.25,121.5,155.28,127.27
2018,5,9,7,0,31.0,129.0,4.8,14.4,140.0,150.39,122.33
2018,5,9,7,15,51.5,155.5,4.95,14.5,177.5,192.58,157.69
2018,5,9,7,30,72.0,182.0,5.1,14.6,215.0,236.53,194.02
2018,5,9,7,45,55.5,195.0,5.2,14.7,222.0,240.28,196.09
2018,5,9,8,0,39.0,208.0,5.3,14.8,229.0,242.59,196.86
2018,5,9,8,15,104.0,231.5,5.4,14.9,295.0,331.28,269.93
2018,5,9,8,30,169.0,255.0,5.5,15.0,361.0,414.04,336.87
2018,5,9,8,45,317.5,252.5,5.55,15.1,469.5,556.63,451.63
2018,5,9,9,0,466.0,250.0,5.6,15.2,578.0,708.8,569.91
2018,5,9,9,15,484.0,258.5,5.65,15.3,616.0,746.37,596.71
2018,5,9,9,30,502.0,267.0,5.7,15.4,654.0,782.86,622.97
2018,5,9,9,45,528.0,269.0,5.7,15.5,692.0,818.78,648.74
2018,5,9,10,0,554.0,271.0,5.7,15.6,730.0,853.38,673.34
2018,5,9,10,15,552.0,282.5,5.7,15.7,752.5,868.58,682.85
2018,5,9,10,30,550.0,294.0,5.7,15.8,775.0,881.22,690.63
2018,5,9,10,45,389.0,363.0,5.7,15.95,707.0,790.41,618.07
2018,5,9,11,0,228.0,432.0,5.7,16.1,639.0,675.22,527.25
2018,5,9,11,15,249.0,434.5,5.65,16.15,663.5,706.19,550.45
2018,5,9,11,30,270.0,437.0,5.6,16.2,688.0,724.03,563.47
2018,5,9,11,45,521.0,320.0,5.5,16.25,808.5,854.89,666.67
2018,5,9,12,0,772.0,203.0,5.4,16.3,929.0,965.52,748.87
2018,5,9,12,15,854.0,155.0,5.4,16.35,956.5,971.12,752.03
2018,5,9,12,30,936.0,107.0,5.4,16.4,984.0,980.18,758.4
2018,5,9,12,45,933.0,107.5,5.4,16.45,974.0,952.42,738.76
2018,5,9,13,0,930.0,108.0,5.4,16.5,964.0,921.63,717.19
2018,5,9,13,15,926.5,107.5,5.5,16.5,946.5,886.59,693.22
2018,5,9,13,30,923.0,107.0,5.6,16.5,929.0,848.86,667.12
2018,5,9,13,45,918.0,105.5,5.7,16.5,904.5,806.53,637.39
2018,5,9,14,0,913.0,104.0,5.8,16.5,880.0,762.0,605.7
2018,5,9,14,15,904.5,103.5,5.9,16.4,848.5,714.0,570.53
2018,5,9,14,30,896.0,103.0,6.0,16.3,817.0,664.5,531.85
2018,5,9,14,45,884.5,102.0,6.15,16.25,779.0,611.54,489.48
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,557.85,445.31
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,501.85,397.74
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,445.86,348.92
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,383.97,294.87
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,326.82,243.39
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,269.27,191.16
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,214.22,141.98
2018,5,9,16,45,722.0,85.0,6.8,15.0,409.0,160.37,97.37
2018,5,9,17,0,688.0,82.0,6.8,14.8,357.0,105.71,58.91
2018,5,9,17,15,642.5,77.0,6.7,14.6,305.0,57.76,45.94
2018,5,9,17,30,597.0,72.0,6.6,14.4,253.0,50.1,39.2
2018,5,9,17,45,529.5,65.5,6.5,14.2,203.5,47.43,36.76
2018,5,9,18,0,462.0,59.0,6.4,14.0,154.0,44.69,34.08
2018,5,9,18,15,363.5,49.0,6.2,13.85,111.0,38.55,28.14
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,30.47,19.87
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,19.06,0.0
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,8.58,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.4,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,63.0,15.0,5.0,12.6,19.0,26.08,0.0
2018,5,10,5,30,117.0,26.0,5.2,12.8,34.0,66.08,24.94
2018,5,10,5,45,210.0,40.5,5.35,13.05,69.5,121.01,87.48
2018,5,10,6,0,303.0,55.0,5.5,13.3,105.0,182.43,142.11
2018,5,10,6,15,287.0,71.5,5.5,13.4,132.0,211.5,170.93
2018,5,10,6,30,271.0,88.0,5.5,13.5,159.0,230.5,189.96
2018,5,10,6,45,190.0,113.0,5.5,13.65,168.0,230.56,191.27
2018,5,10,7,0,109.0,138.0,5.5,13.8,177.0,213.22,176.38
2018,5,10,7,15,104.5,160.5,5.55,13.95,203.0,239.75,198.27
2018,5,10,7,30,100.0,183.0,5.6,14.1,229.0,256.29,211.43
2018,5,10,7,45,232.0,192.5,5.7,14.25,315.0,383.99,318.04
2018,5,10,8,0,364.0,202.0,5.8,14.4,401.0,503.7,415.78
2018,5,10,8,15,524.5,174.0,5.9,14.55,489.0,626.65,514.9
2018,5,10,8,30,685.0,146.0,6.0,14.7,577.0,754.64,614.29
2018,5,10,8,45,746.5,134.5,6.15,14.8,635.0,817.57,660.21
2018,5,10,9,0,808.0,123.0,6.3,14.9,693.0,878.22,704.15
2018,5,10,9,15,734.0,165.5,6.35,15.0,705.5,881.99,705.08
2018,5,10,9,30,660.0,208.0,6.4,15.1,718.0,874.06,697.73
2018,5,10,9,45,623.5,239.5,6.4,15.25,738.0,883.57,702.41
2018,5,10,10,0,587.0,271.0,6.4,15.4,758.0,885.66,701.09
2018,5,10,10,15,537.5,301.0,6.4,15.5,758.5,873.52,689.26
2018,5,10,10,30,488.0,331.0,6.4,15.6,759.0,857.46,674.72
2018,5,10,10,45,523.0,327.0,6.4,15.7,795.0,888.2,697.27
2018,5,10,11,0,558.0,323.0,6.4,15.8,831.0,916.75,717.93
2018,5,10,11,15,598.5,309.0,6.3,15.8,861.0,938.67,733.87
2018,5,10,11,30,639.0,295.0,6.2,15.8,891.0,957.58,747.6
2018,5,10,11,45,648.0,293.5,6.1,15.8,901.0,954.09,744.33
2018,5,10,12,0,657.0,292.0,6.0,15.8,911.0,947.64,739.11
2018,5,10,12,15,638.5,301.5,6.1,15.8,902.0,922.56,720.88
2018,5,10,12,30,620.0,311.0,6.2,15.8,893.0,895.53,701.23
2018,5,10,12,45,656.0,285.5,6.3,15.8,895.5,883.52,694.25
2018,5,10,13,0,692.0,260.0,6.4,15.8,898.0,867.35,684.02
2018,5,10,13,15,678.5,260.5,6.5,15.7,876.0,829.63,656.56
2018,5,10,13,30,665.0,261.0,6.6,15.6,854.0,790.68,627.89
2018,5,10,13,45,691.5,236.5,6.75,15.5,838.5,758.46,605.15
2018,5,10,14,0,718.0,212.0,6.9,15.4,823.0,722.43,578.92
2018,5,10,14,15,781.5,171.5,6.95,15.35,814.5,693.5,557.73
2018,5,10,14,30,845.0,131.0,7.0,15.3,806.0,657.5,530.13
2018,5,10,14,45,840.0,125.5,7.05,15.3,770.0,605.82,488.09
2018,5,10,15,0,835.0,120.0,7.1,15.3,734.0,552.99,444.08
2018,5,10,15,15,805.0,122.0,7.1,15.3,686.0,493.98,393.93
2018,5,10,15,30,775.0,124.0,7.1,15.3,638.0,436.86,344.27
2018,5,10,15,45,739.0,121.0,7.25,15.1,582.5,371.87,287.92
2018,5,10,16,0,703.0,118.0,7.4,14.9,527.0,313.19,235.86
2018,5,10,16,15,695.0,109.0,7.4,14.75,483.5,260.1,187.28
2018,5,10,16,30,687.0,100.0,7.4,14.6,440.0,207.64,139.86
2018,5,10,16,45,660.5,98.0,7.45,14.4,395.5,159.18,99.33
2018,5,10,17,0,634.0,96.0,7.5,14.2,351.0,113.81,67.65
2018,5,10,17,15,584.5,90.5,7.5,14.0,300.0,68.63,48.2
2018,5,10,17,30,535.0,85.0,7.5,13.8,249.0,60.67,48.73
2018,5,10,17,45,462.5,77.5,7.5,13.6,200.0,56.67,45.1
2018,5,10,18,0,390.0,70.0,7.5,13.4,151.0,52.45,41.07
2018,5,10,18,15,295.5,57.5,7.4,13.25,109.0,44.04,33.05
2018,5,10,18,30,201.0,45.0,7.3,13.1,67.0,35.28,24.1
2018,5,10,18,45,116.5,28.5,7.2,12.9,40.0,23.28,2.91
2018,5,10,19,0,32.0,12.0,7.1,12.7,13.0,11.44,0.0
2018,5,10,19,15,16.0,6.0,7.0,12.7,6.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.85,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.6,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.5,3.2,11.45,2.0,0.0,0.0
2018,5,11,5,0,20.0,5.0,3.2,11.5,4.0,0.0,0.0
2018,5,11,5,15,76.0,16.5,3.4,11.75,20.5,30.03,0.0
2018,5,11,5,30,132.0,28.0,3.6,12.0,37.0,72.65,31.85
2018,5,11,5,45,215.0,40.5,3.75,12.25,70.0,122.47,89.12
2018,5,11,6,0,298.0,53.0,3.9,12.5,103.0,178.34,139.15
2018,5,11,6,15,346.5,66.0,4.0,12.7,143.5,229.89,185.9
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,286.49,236.23
2018,5,11,6,45,422.5,92.5,4.2,13.15,227.0,337.36,280.67
2018,5,11,7,0,450.0,106.0,4.3,13.4,270.0,390.34,325.59
2018,5,11,7,15,474.0,120.5,4.25,13.65,316.5,444.11,369.56
2018,5,11,7,30,498.0,135.0,4.2,13.9,363.0,499.06,413.16
2018,5,11,7,45,519.0,146.5,4.15,14.15,408.5,549.38,451.96
2018,5,11,8,0,540.0,158.0,4.1,14.4,454.0,600.05,490.12
2018,5,11,8,15,568.5,164.5,4.1,14.7,501.0,656.57,531.99
2018,5,11,8,30,597.0,171.0,4.1,15.0,548.0,708.43,569.56
2018,5,11,8,45,609.0,183.5,4.1,15.35,591.5,752.19,599.9
2018,5,11,9,0,621.0,196.0,4.1,15.7,635.0,794.43,628.61
2018,5,11,9,15,629.5,208.0,4.15,16.0,674.5,831.14,653.2
2018,5,11,9,30,638.0,220.0,4.2,16.3,714.0,865.71,676.01
2018,5,11,9,45,695.0,205.0,4.3,16.65,764.5,916.48,710.32
2018,5,11,10,0,752.0,190.0,4.4,17.0,815.0,965.98,743.4
2018,5,11,10,15,824.5,159.0,4.45,17.2,865.0,1006.83,770.19
2018,5,11,10,30,897.0,128.0,4.5,17.4,915.0,1042.76,793.51
2018,5,11,10,45,918.0,120.0,4.5,17.6,941.5,1057.93,802.15
2018,5,11,11,0,939.0,112.0,4.5,17.8,968.0,1069.66,808.72
2018,5,11,11,15,943.0,111.0,4.5,17.95,981.5,1067.93,806.46
2018,5,11,11,30,947.0,110.0,4.5,18.1,995.0,1062.51,801.96
2018,5,11,11,45,950.5,109.0,4.5,18.2,1001.5,1052.91,794.95
2018,5,11,12,0,954.0,108.0,4.5,18.3,1008.0,1039.67,785.62
2018,5,11,12,15,953.0,108.0,4.5,18.4,1005.5,1019.52,771.72
2018,5,11,12,30,952.0,108.0,4.5,18.5,1003.0,995.99,755.61
2018,5,11,12,45,950.5,108.0,4.55,18.6,993.5,968.73,737.42
2018,5,11,13,0,949.0,108.0,4.6,18.7,984.0,938.33,717.02
2018,5,11,13,15,945.0,107.0,4.7,18.7,965.5,901.85,692.91
2018,5,11,13,30,941.0,106.0,4.8,18.7,947.0,862.68,666.66
2018,5,11,13,45,935.5,105.0,4.9,18.75,922.0,819.84,637.35
2018,5,11,14,0,930.0,104.0,5.0,18.8,897.0,774.8,606.09
2018,5,11,14,15,922.0,103.5,5.15,18.8,865.5,726.49,571.73
2018,5,11,14,30,914.0,103.0,5.3,18.8,834.0,676.61,533.63
2018,5,11,14,45,903.0,102.0,5.45,18.75,796.0,623.16,491.82
2018,5,11,15,0,892.0,101.0,5.6,18.7,758.0,568.91,448.08
2018,5,11,15,15,879.0,98.5,5.6,18.7,715.0,511.83,400.47
2018,5,11,15,30,866.0,96.0,5.6,18.7,672.0,454.68,351.48
2018,5,11,15,45,849.0,93.5,5.8,18.5,624.5,396.23,300.7
2018,5,11,16,0,832.0,91.0,6.0,18.3,577.0,334.23,245.92
2018,5,11,16,15,810.0,87.5,5.95,18.05,526.5,275.36,193.09
2018,5,11,16,30,788.0,84.0,5.9,17.8,476.0,218.55,142.75
2018,5,11,16,45,759.5,80.0,5.8,17.55,424.0,162.76,96.59
2018,5,11,17,0,731.0,76.0,5.7,17.3,372.0,110.27,60.04
2018,5,11,17,15,688.5,72.0,5.5,16.9,319.5,56.33,35.72
2018,5,11,17,30,646.0,68.0,5.3,16.5,267.0,46.77,35.92
2018,5,11,17,45,583.5,61.5,5.1,16.15,216.0,43.91,33.37
2018,5,11,18,0,521.0,55.0,4.9,15.8,165.0,40.92,30.54
2018,5,11,18,15,425.5,47.0,4.7,15.55,120.5,36.42,26.16
2018,5,11,18,30,330.0,39.0,4.5,15.3,76.0,31.83,21.13
2018,5,11,18,45,210.5,26.5,4.35,15.05,46.0,21.07,3.76
2018,5,11,19,0,91.0,14.0,4.2,14.8,16.0,13.34,0.0
2018,5,11,19,15,45.5,7.0,4.0,14.85,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,140.0,17.0,2.4,15.55,25.5,42.68,0.0
2018,5,12,5,30,246.0,28.0,2.4,15.9,46.0,100.72,48.09
2018,5,12,5,45,359.5,36.5,2.4,16.3,86.0,162.96,116.67
2018,5,12,6,0,473.0,45.0,2.4,16.7,126.0,234.71,179.45
2018,5,12,6,15,545.0,51.5,2.45,16.9,175.0,299.26,236.72
2018,5,12,6,30,617.0,58.0,2.5,17.1,224.0,371.01,298.65
2018,5,12,6,45,664.5,63.0,2.55,17.3,276.0,434.9,352.73
2018,5,12,7,0,712.0,68.0,2.6,17.5,328.0,500.8,406.61
2018,5,12,7,15,745.5,72.0,2.55,17.75,381.0,561.86,454.48
2018,5,12,7,30,779.0,76.0,2.5,18.0,434.0,624.35,501.68
2018,5,12,7,45,803.0,78.5,2.45,18.25,485.0,679.33,540.35
2018,5,12,8,0,827.0,81.0,2.4,18.5,536.0,734.16,577.38
2018,5,12,8,15,845.0,84.0,2.25,18.75,584.5,778.66,605.45
2018,5,12,8,30,863.0,87.0,2.1,19.0,633.0,827.2,635.62
2018,5,12,8,45,876.0,89.0,1.9,19.25,677.0,868.73,659.53
2018,5,12,9,0,889.0,91.0,1.7,19.5,721.0,908.12,681.21
2018,5,12,9,15,897.0,94.5,1.65,19.6,760.5,942.19,700.96
2018,5,12,9,30,905.0,98.0,1.6,19.7,800.0,973.38,718.64
2018,5,12,9,45,907.5,102.5,1.6,19.85,832.5,997.29,732.06
2018,5,12,10,0,910.0,107.0,1.6,20.0,865.0,1017.77,743.35
2018,5,12,10,15,824.0,156.5,1.75,19.9,860.0,1003.54,735.42
2018,5,12,10,30,738.0,206.0,1.9,19.8,855.0,980.62,722.15
2018,5,12,10,45,603.5,281.5,2.05,19.75,820.0,923.8,684.44
2018,5,12,11,0,469.0,357.0,2.2,19.7,785.0,861.32,639.92
2018,5,12,11,15,495.0,349.5,2.4,19.6,807.0,874.89,651.91
2018,5,12,11,30,521.0,342.0,2.6,19.5,829.0,885.98,661.5
2018,5,12,11,45,509.0,348.5,2.8,19.35,827.0,870.91,652.39
2018,5,12,12,0,497.0,355.0,3.0,19.2,825.0,853.8,641.95
2018,5,12,12,15,404.0,397.5,3.2,19.1,779.0,792.54,598.11
2018,5,12,12,30,311.0,440.0,3.4,19.0,733.0,728.04,551.46
2018,5,12,12,45,368.0,410.5,3.55,18.85,753.5,737.94,561.7
2018,5,12,13,0,425.0,381.0,3.7,18.7,774.0,748.0,571.35
2018,5,12,13,15,491.5,341.5,3.8,18.55,788.0,748.08,574.07
2018,5,12,13,30,558.0,302.0,3.9,18.4,802.0,742.54,572.6
2018,5,12,13,45,658.5,245.0,4.0,18.25,819.0,741.0,574.56
2018,5,12,14,0,759.0,188.0,4.1,18.1,836.0,730.15,569.21
2018,5,12,14,15,810.5,155.5,4.05,17.95,825.0,698.98,546.84
2018,5,12,14,30,862.0,123.0,4.0,17.8,814.0,662.05,519.48
2018,5,12,14,45,850.5,121.0,3.95,17.65,776.5,609.86,478.78
2018,5,12,15,0,839.0,119.0,3.9,17.5,739.0,555.09,435.15
2018,5,12,15,15,824.5,116.5,3.9,17.5,696.5,499.38,389.4
2018,5,12,15,30,810.0,114.0,3.9,17.5,654.0,443.91,342.54
2018,5,12,15,45,790.0,111.0,3.65,17.2,606.5,386.49,293.08
2018,5,12,16,0,770.0,108.0,3.4,16.9,559.0,330.46,243.77
2018,5,12,16,15,744.5,104.5,3.3,16.7,509.5,274.27,194.11
2018,5,12,16,30,719.0,101.0,3.2,16.5,460.0,216.1,143.56
2018,5,12,16,45,686.5,96.0,3.05,16.35,408.5,162.57,99.68
2018,5,12,17,0,654.0,91.0,2.9,16.2,357.0,112.85,64.93
2018,5,12,17,15,608.5,85.5,2.8,15.95,306.0,66.51,44.55
2018,5,12,17,30,563.0,80.0,2.7,15.7,255.0,56.17,44.38
2018,5,12,17,45,498.0,72.5,2.6,15.5,206.0,52.97,41.52
2018,5,12,18,0,433.0,65.0,2.5,15.3,157.0,49.64,38.34
2018,5,12,18,15,339.5,54.0,2.4,15.05,114.0,41.16,30.4
2018,5,12,18,30,246.0,43.0,2.3,14.8,71.0,33.53,22.74
2018,5,12,18,45,150.0,28.5,2.15,14.55,43.0,22.65,6.03
2018,5,12,19,0,54.0,14.0,2.0,14.3,15.0,13.34,0.0
2018,5,12,19,15,27.0,7.0,2.0,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
