Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,3.0,13.35,4.0,3.81,0.0
2018,5,13,5,30,0.0,7.0,3.1,13.4,7.0,6.48,0.0
2018,5,13,5,45,0.0,12.5,3.25,13.5,12.5,11.57,3.88
2018,5,13,6,0,0.0,18.0,3.4,13.6,18.0,16.68,8.47
2018,5,13,6,15,0.0,28.5,3.4,13.65,28.5,26.44,16.98
2018,5,13,6,30,0.0,39.0,3.4,13.7,39.0,36.21,25.47
2018,5,13,6,45,0.0,59.5,3.4,13.75,59.5,55.33,41.85
2018,5,13,7,0,0.0,80.0,3.4,13.8,80.0,74.99,58.49
2018,5,13,7,15,0.0,94.5,3.35,13.9,94.5,88.98,70.11
2018,5,13,7,30,0.0,109.0,3.3,14.0,109.0,102.99,81.59
2018,5,13,7,45,0.0,117.5,3.25,14.15,117.5,111.02,87.94
2018,5,13,8,0,0.0,126.0,3.2,14.3,126.0,119.08,94.26
2018,5,13,8,15,0.5,135.5,3.15,14.5,136.0,128.56,101.69
2018,5,13,8,30,1.0,145.0,3.1,14.7,146.0,138.09,109.12
2018,5,13,8,45,2.0,160.0,3.1,14.85,161.5,153.52,121.34
2018,5,13,9,0,3.0,175.0,3.1,15.0,177.0,169.02,133.51
2018,5,13,9,15,4.0,181.5,3.1,15.15,184.5,176.17,138.9
2018,5,13,9,30,5.0,188.0,3.1,15.3,192.0,183.37,144.34
2018,5,13,9,45,11.5,234.0,3.15,15.45,243.5,234.87,185.17
2018,5,13,10,0,18.0,280.0,3.2,15.6,295.0,286.76,225.58
2018,5,13,10,15,22.0,305.0,3.25,15.7,324.0,315.32,247.35
2018,5,13,10,30,26.0,330.0,3.3,15.8,353.0,355.77,278.13
2018,5,13,10,45,24.5,328.5,3.35,15.85,350.5,351.54,274.41
2018,5,13,11,0,23.0,327.0,3.4,15.9,348.0,347.21,270.82
2018,5,13,11,15,23.5,335.5,3.4,15.95,357.0,354.96,276.52
2018,5,13,11,30,24.0,344.0,3.4,16.0,366.0,362.42,281.99
2018,5,13,11,45,24.0,345.5,3.45,16.05,368.0,362.06,281.58
2018,5,13,12,0,24.0,347.0,3.5,16.1,370.0,361.5,281.08
2018,5,13,12,15,33.0,374.0,3.55,16.05,405.5,394.44,306.49
2018,5,13,12,30,42.0,401.0,3.6,16.0,441.0,426.36,330.87
2018,5,13,12,45,50.0,409.0,3.65,16.0,456.0,437.75,339.72
2018,5,13,13,0,58.0,417.0,3.7,16.0,471.0,448.27,348.0
2018,5,13,13,15,56.0,403.5,3.7,15.95,454.5,429.06,333.68
2018,5,13,13,30,54.0,390.0,3.7,15.9,438.0,410.03,319.56
2018,5,13,13,45,40.0,352.5,3.7,15.85,387.5,359.83,281.29
2018,5,13,14,0,26.0,315.0,3.7,15.8,337.0,311.35,244.02
2018,5,13,14,15,34.0,323.5,3.7,15.7,351.5,321.21,252.34
2018,5,13,14,30,42.0,332.0,3.7,15.6,366.0,329.85,259.51
2018,5,13,14,45,48.5,324.5,3.7,15.55,362.0,322.31,254.05
2018,5,13,15,0,55.0,317.0,3.7,15.5,358.0,313.95,247.9
2018,5,13,15,15,88.0,305.0,3.7,15.5,366.0,313.61,247.97
2018,5,13,15,30,121.0,293.0,3.7,15.5,374.0,306.36,242.07
2018,5,13,15,45,162.0,274.0,3.7,15.25,374.0,295.25,232.61
2018,5,13,16,0,203.0,255.0,3.7,15.0,374.0,279.52,218.57
2018,5,13,16,15,222.5,228.5,3.7,14.85,348.5,247.95,191.6
2018,5,13,16,30,242.0,202.0,3.7,14.7,323.0,209.39,158.62
2018,5,13,16,45,263.5,177.5,3.7,14.55,296.0,175.34,129.64
2018,5,13,17,0,285.0,153.0,3.7,14.4,269.0,139.2,101.15
2018,5,13,17,15,360.5,122.0,3.65,14.25,248.0,91.35,68.03
2018,5,13,17,30,436.0,91.0,3.6,14.1,227.0,64.57,52.13
2018,5,13,17,45,397.5,79.0,3.55,13.95,185.5,57.39,45.72
2018,5,13,18,0,359.0,67.0,3.5,13.8,144.0,49.82,38.75
2018,5,13,18,15,280.0,54.0,3.45,13.7,104.5,40.99,30.46
2018,5,13,18,30,201.0,41.0,3.4,13.6,65.0,31.78,21.47
2018,5,13,18,45,122.5,27.0,3.3,13.45,39.5,21.33,6.57
2018,5,13,19,0,44.0,13.0,3.2,13.3,14.0,12.39,0.0
2018,5,13,19,15,22.0,6.5,3.2,13.3,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.05,3.0,2.86,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.1,5.0,4.62,0.0
2018,5,14,5,45,0.0,8.5,2.15,12.15,8.5,7.87,0.88
2018,5,14,6,0,0.0,12.0,2.1,12.2,12.0,11.11,3.82
2018,5,14,6,15,0.0,18.0,2.0,12.35,18.0,16.68,8.73
2018,5,14,6,30,0.0,24.0,1.9,12.5,24.0,22.25,13.61
2018,5,14,6,45,0.0,42.0,1.85,12.6,42.0,39.0,28.06
2018,5,14,7,0,0.0,60.0,1.8,12.7,60.0,55.79,42.38
2018,5,14,7,15,0.0,67.0,1.85,12.85,67.0,62.33,47.78
2018,5,14,7,30,0.0,74.0,1.9,13.0,74.0,68.88,53.13
2018,5,14,7,45,0.0,79.5,1.95,13.15,79.5,74.03,57.24
2018,5,14,8,0,0.0,85.0,2.0,13.3,85.0,79.18,61.32
2018,5,14,8,15,0.0,102.0,2.15,13.45,102.0,95.39,74.58
2018,5,14,8,30,0.0,119.0,2.3,13.6,119.0,111.78,87.84
2018,5,14,8,45,0.0,133.5,2.4,13.75,133.5,125.78,99.02
2018,5,14,9,0,0.0,148.0,2.5,13.9,148.0,139.79,110.12
2018,5,14,9,15,2.5,167.0,2.65,14.05,169.0,160.52,126.72
2018,5,14,9,30,5.0,186.0,2.8,14.2,190.0,181.38,143.29
2018,5,14,9,45,8.0,214.0,2.9,14.35,220.5,211.67,167.26
2018,5,14,10,0,11.0,242.0,3.0,14.5,251.0,242.05,191.04
2018,5,14,10,15,12.0,250.0,3.15,14.6,260.0,250.7,197.55
2018,5,14,10,30,13.0,258.0,3.3,14.7,269.0,259.31,204.09
2018,5,14,10,45,14.5,276.0,3.4,14.8,289.0,278.16,218.63
2018,5,14,11,0,16.0,294.0,3.5,14.9,309.0,296.88,232.99
2018,5,14,11,15,36.5,340.0,3.55,14.95,374.0,372.47,291.87
2018,5,14,11,30,57.0,386.0,3.6,15.0,439.0,437.74,341.74
2018,5,14,11,45,186.0,402.5,3.65,15.05,578.0,588.63,458.71
2018,5,14,12,0,315.0,419.0,3.7,15.1,717.0,732.68,566.12
2018,5,14,12,15,394.0,391.5,3.75,15.1,763.5,776.74,599.25
2018,5,14,12,30,473.0,364.0,3.8,15.1,810.0,809.94,625.07
2018,5,14,12,45,399.0,395.0,3.85,15.15,768.5,755.06,583.38
2018,5,14,13,0,325.0,426.0,3.9,15.2,727.0,699.19,541.2
2018,5,14,13,15,323.5,419.5,3.95,15.15,714.5,676.21,525.11
2018,5,14,13,30,322.0,413.0,4.0,15.1,702.0,652.41,508.07
2018,5,14,13,45,345.0,390.0,4.05,15.05,692.0,631.55,493.8
2018,5,14,14,0,368.0,367.0,4.1,15.0,682.0,608.36,477.48
2018,5,14,14,15,348.0,352.0,4.15,14.9,641.5,560.57,441.64
2018,5,14,14,30,328.0,337.0,4.2,14.8,601.0,514.03,406.39
2018,5,14,14,45,245.5,342.5,4.2,14.75,535.0,450.09,356.17
2018,5,14,15,0,163.0,348.0,4.2,14.7,469.0,395.71,313.21
2018,5,14,15,15,173.0,326.0,4.2,14.7,448.0,369.23,292.53
2018,5,14,15,30,183.0,304.0,4.2,14.7,427.0,341.73,270.47
2018,5,14,15,45,207.0,278.0,4.25,14.5,407.5,315.2,248.72
2018,5,14,16,0,231.0,252.0,4.3,14.3,388.0,286.16,224.13
2018,5,14,16,15,261.0,225.0,4.3,14.15,366.0,250.66,193.31
2018,5,14,16,30,291.0,198.0,4.3,14.0,344.0,216.28,162.87
2018,5,14,16,45,301.5,174.0,4.3,13.9,311.0,178.34,130.85
2018,5,14,17,0,312.0,150.0,4.3,13.8,278.0,139.6,100.65
2018,5,14,17,15,296.5,130.5,4.25,13.6,239.0,102.78,78.31
2018,5,14,17,30,281.0,111.0,4.2,13.4,200.0,84.0,69.55
2018,5,14,17,45,243.0,93.5,4.2,13.25,160.5,72.02,58.87
2018,5,14,18,0,205.0,76.0,4.2,13.1,121.0,59.57,47.53
2018,5,14,18,15,155.0,59.5,4.15,13.0,88.5,47.38,36.2
2018,5,14,18,30,105.0,43.0,4.1,12.9,56.0,34.8,24.2
2018,5,14,18,45,67.5,28.0,4.05,12.75,35.0,23.01,8.62
2018,5,14,19,0,30.0,13.0,4.0,12.6,14.0,12.39,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.5,12.6,4.5,4.29,0.0
2018,5,15,5,30,0.0,8.0,2.5,12.8,8.0,7.4,0.0
2018,5,15,5,45,0.0,13.5,2.55,12.95,13.5,12.5,4.72
2018,5,15,6,0,0.0,19.0,2.6,13.1,19.0,17.61,9.32
2018,5,15,6,15,0.0,31.0,2.5,13.2,31.0,28.76,19.04
2018,5,15,6,30,0.0,43.0,2.4,13.3,43.0,39.94,28.73
2018,5,15,6,45,3.5,77.0,2.35,13.4,78.5,74.35,58.17
2018,5,15,7,0,7.0,111.0,2.3,13.5,114.0,110.57,88.7
2018,5,15,7,15,10.0,134.5,2.3,13.6,139.0,136.06,109.77
2018,5,15,7,30,13.0,158.0,2.3,13.7,164.0,161.79,130.75
2018,5,15,7,45,9.5,165.5,2.25,13.8,170.0,166.43,133.93
2018,5,15,8,0,6.0,173.0,2.2,13.9,176.0,170.89,136.96
2018,5,15,8,15,6.5,184.0,2.3,14.05,187.5,181.92,145.45
2018,5,15,8,30,7.0,195.0,2.4,14.2,199.0,193.0,153.93
2018,5,15,8,45,19.0,232.5,2.45,14.3,245.5,241.01,192.35
2018,5,15,9,0,31.0,270.0,2.5,14.4,292.0,301.29,239.66
2018,5,15,9,15,58.0,313.0,2.6,14.55,357.0,372.03,294.76
2018,5,15,9,30,85.0,356.0,2.7,14.7,422.0,443.82,349.48
2018,5,15,9,45,112.5,378.0,2.8,14.8,469.5,506.87,396.81
2018,5,15,10,0,140.0,400.0,2.9,14.9,517.0,557.33,434.27
2018,5,15,10,15,202.0,410.0,3.0,15.0,585.0,629.21,488.35
2018,5,15,10,30,264.0,420.0,3.1,15.1,653.0,713.62,550.16
2018,5,15,10,45,322.5,408.0,3.2,15.15,699.5,758.2,583.19
2018,5,15,11,0,381.0,396.0,3.3,15.2,746.0,801.76,615.48
2018,5,15,11,15,540.0,316.0,3.4,15.3,819.5,885.16,678.93
2018,5,15,11,30,699.0,236.0,3.5,15.4,893.0,957.4,732.29
2018,5,15,11,45,792.5,182.0,3.6,15.45,931.0,978.27,746.37
2018,5,15,12,0,886.0,128.0,3.7,15.5,969.0,993.12,756.82
2018,5,15,12,15,887.5,127.0,3.8,15.5,967.5,975.55,745.3
2018,5,15,12,30,889.0,126.0,3.9,15.5,966.0,954.79,731.84
2018,5,15,12,45,890.0,124.0,4.0,15.55,957.5,929.5,715.06
2018,5,15,13,0,891.0,122.0,4.1,15.6,949.0,901.19,696.13
2018,5,15,13,15,888.0,120.5,4.2,15.55,932.0,867.05,673.21
2018,5,15,13,30,885.0,119.0,4.3,15.5,915.0,830.37,648.41
2018,5,15,13,45,881.5,117.0,4.35,15.5,892.0,790.43,620.73
2018,5,15,14,0,878.0,115.0,4.4,15.5,869.0,748.3,591.16
2018,5,15,14,15,872.0,113.0,4.45,15.4,839.0,702.44,557.72
2018,5,15,14,30,866.0,111.0,4.5,15.3,809.0,654.97,521.2
2018,5,15,14,45,859.5,108.0,4.5,15.25,774.0,604.92,481.45
2018,5,15,15,0,853.0,105.0,4.5,15.2,739.0,553.73,439.71
2018,5,15,15,15,839.5,102.5,4.5,15.2,697.0,498.68,393.71
2018,5,15,15,30,826.0,100.0,4.5,15.2,655.0,440.16,343.75
2018,5,15,15,45,813.0,96.5,4.5,15.0,610.5,384.28,294.75
2018,5,15,16,0,800.0,93.0,4.5,14.8,566.0,328.96,245.03
2018,5,15,16,15,781.5,89.0,4.45,14.75,518.0,272.6,193.91
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,217.92,144.82
2018,5,15,16,45,738.0,80.5,4.35,14.6,420.0,163.81,99.24
2018,5,15,17,0,713.0,76.0,4.3,14.5,370.0,112.58,62.31
2018,5,15,17,15,675.0,71.0,4.25,14.4,319.0,59.15,35.79
2018,5,15,17,30,637.0,66.0,4.2,14.3,268.0,44.72,34.43
2018,5,15,17,45,583.0,60.0,4.15,14.2,219.0,42.19,32.15
2018,5,15,18,0,529.0,54.0,4.1,14.1,170.0,39.54,29.61
2018,5,15,18,15,443.0,46.0,4.0,13.95,126.0,34.96,25.19
2018,5,15,18,30,357.0,38.0,3.9,13.8,82.0,30.2,20.26
2018,5,15,18,45,237.0,27.5,3.8,13.7,51.0,22.75,9.26
2018,5,15,19,0,117.0,17.0,3.7,13.6,20.0,16.2,0.0
2018,5,15,19,15,58.5,8.5,3.55,13.55,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.5,3.05,12.75,3.0,0.0,0.0
2018,5,16,5,0,37.0,7.0,3.0,12.8,6.0,0.0,0.0
2018,5,16,5,15,139.5,19.5,3.1,13.05,29.0,45.48,0.0
2018,5,16,5,30,242.0,32.0,3.2,13.3,52.0,107.22,63.23
2018,5,16,5,45,348.0,41.0,3.3,13.55,92.0,164.98,121.32
2018,5,16,6,0,454.0,50.0,3.4,13.8,132.0,234.37,182.65
2018,5,16,6,15,524.0,57.0,3.4,13.9,180.5,297.85,239.66
2018,5,16,6,30,594.0,64.0,3.4,14.0,229.0,368.23,301.31
2018,5,16,6,45,642.0,68.5,3.4,14.1,280.0,430.63,355.04
2018,5,16,7,0,690.0,73.0,3.4,14.2,331.0,496.76,410.06
2018,5,16,7,15,723.5,77.0,3.35,14.35,383.0,554.75,456.76
2018,5,16,7,30,757.0,81.0,3.3,14.5,435.0,616.11,504.5
2018,5,16,7,45,781.5,84.0,3.3,14.6,485.5,670.93,544.97
2018,5,16,8,0,806.0,87.0,3.3,14.7,536.0,725.68,583.8
2018,5,16,8,15,824.5,89.5,3.3,14.85,584.0,774.66,617.52
2018,5,16,8,30,843.0,92.0,3.3,15.0,632.0,816.42,645.48
2018,5,16,8,45,857.5,94.0,3.3,15.15,676.0,858.41,673.29
2018,5,16,9,0,872.0,96.0,3.3,15.3,720.0,898.43,699.36
2018,5,16,9,15,819.0,126.5,3.3,15.4,738.0,912.75,707.31
2018,5,16,9,30,766.0,157.0,3.3,15.5,756.0,913.4,706.0
2018,5,16,9,45,823.0,139.0,3.35,15.65,807.5,963.0,739.18
2018,5,16,10,0,880.0,121.0,3.4,15.8,859.0,1002.82,764.91
2018,5,16,10,15,887.5,121.5,3.5,15.85,886.5,1019.95,775.83
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,1033.77,784.8
2018,5,16,10,45,901.0,122.0,3.65,16.0,935.0,1042.15,789.69
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,1047.04,792.38
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,1045.87,790.9
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,1041.14,787.21
2018,5,16,11,45,916.5,121.5,3.65,16.2,988.0,1031.39,780.04
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,1018.17,770.68
2018,5,16,12,15,916.5,122.0,3.6,16.25,991.0,998.22,757.1
2018,5,16,12,30,914.0,123.0,3.6,16.3,988.0,975.11,741.46
2018,5,16,12,45,907.0,126.0,3.6,16.3,977.0,946.76,722.4
2018,5,16,13,0,900.0,129.0,3.6,16.3,966.0,915.7,701.46
2018,5,16,13,15,897.0,128.0,3.65,16.3,949.0,881.73,678.71
2018,5,16,13,30,894.0,127.0,3.7,16.3,932.0,845.18,653.99
2018,5,16,13,45,891.0,123.5,3.8,16.3,908.0,803.91,625.92
2018,5,16,14,0,888.0,120.0,3.9,16.3,884.0,760.39,595.91
2018,5,16,14,15,881.5,118.0,3.95,16.2,853.5,713.77,562.18
2018,5,16,14,30,875.0,116.0,4.0,16.1,823.0,665.56,525.5
2018,5,16,14,45,867.5,112.5,4.05,16.05,786.5,614.06,485.26
2018,5,16,15,0,860.0,109.0,4.1,16.0,750.0,561.51,443.05
2018,5,16,15,15,836.5,111.0,4.1,16.0,705.0,502.41,394.37
2018,5,16,15,30,813.0,113.0,4.1,16.0,660.0,446.69,347.05
2018,5,16,15,45,808.0,105.0,4.15,15.8,617.0,390.53,298.33
2018,5,16,16,0,803.0,97.0,4.2,15.6,574.0,334.11,248.07
2018,5,16,16,15,782.5,93.5,4.15,15.5,525.0,277.51,197.16
2018,5,16,16,30,762.0,90.0,4.1,15.4,476.0,222.82,148.41
2018,5,16,16,45,733.5,85.5,4.1,15.25,425.0,168.3,102.83
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,112.47,62.14
2018,5,16,17,15,664.0,76.0,4.1,14.95,322.0,63.65,39.01
2018,5,16,17,30,623.0,71.0,4.1,14.8,270.0,48.48,37.7
2018,5,16,17,45,565.5,64.5,4.1,14.6,220.5,45.72,35.24
2018,5,16,18,0,508.0,58.0,4.1,14.4,171.0,42.83,32.51
2018,5,16,18,15,420.0,49.5,4.05,14.2,127.0,37.97,27.83
2018,5,16,18,30,332.0,41.0,4.0,14.0,83.0,32.93,22.64
2018,5,16,18,45,217.5,29.0,3.9,13.85,51.5,22.89,10.06
2018,5,16,19,0,103.0,17.0,3.8,13.7,20.0,16.2,0.0
2018,5,16,19,15,51.5,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.72,0.0
2018,5,17,5,15,110.5,19.5,3.3,13.3,28.0,39.98,0.0
2018,5,17,5,30,194.0,33.0,3.4,13.5,50.0,96.9,58.74
2018,5,17,5,45,291.0,44.5,3.55,13.65,88.5,150.4,111.1
2018,5,17,6,0,388.0,56.0,3.7,13.8,127.0,216.68,169.45
2018,5,17,6,15,272.0,55.5,3.75,13.9,113.0,186.54,150.27
2018,5,17,6,30,156.0,55.0,3.8,14.0,99.0,137.33,111.69
2018,5,17,6,45,78.0,74.5,3.8,14.1,96.5,119.85,97.3
2018,5,17,7,0,0.0,94.0,3.8,14.2,94.0,88.95,70.12
2018,5,17,7,15,0.0,109.5,3.85,14.25,109.5,103.94,82.55
2018,5,17,7,30,0.0,125.0,3.9,14.3,125.0,118.94,94.78
2018,5,17,7,45,61.0,169.0,3.95,14.35,203.0,214.34,174.96
2018,5,17,8,0,122.0,213.0,4.0,14.4,281.0,320.29,261.55
2018,5,17,8,15,162.0,249.0,4.0,14.5,348.0,395.73,321.27
2018,5,17,8,30,202.0,285.0,4.0,14.6,415.0,473.5,381.58
2018,5,17,8,45,216.5,304.5,4.0,14.65,452.5,512.68,410.75
2018,5,17,9,0,231.0,324.0,4.0,14.7,490.0,551.93,439.78
2018,5,17,9,15,223.5,342.0,4.0,14.75,509.5,569.04,451.19
2018,5,17,9,30,216.0,360.0,4.0,14.8,529.0,584.83,461.65
2018,5,17,9,45,166.0,380.5,4.0,14.85,513.5,560.87,440.94
2018,5,17,10,0,116.0,401.0,4.0,14.9,498.0,534.28,418.4
2018,5,17,10,15,82.5,379.0,4.05,14.95,449.0,464.09,364.17
2018,5,17,10,30,49.0,357.0,4.1,15.0,400.0,406.42,318.89
2018,5,17,10,45,38.5,353.5,4.15,15.05,388.0,390.95,306.52
2018,5,17,11,0,28.0,350.0,4.2,15.1,376.0,375.33,293.91
2018,5,17,11,15,31.0,365.0,4.25,15.1,394.0,392.04,306.71
2018,5,17,11,30,34.0,380.0,4.3,15.1,412.0,408.32,319.07
2018,5,17,11,45,27.5,356.5,4.35,15.15,382.5,376.1,294.09
2018,5,17,12,0,21.0,333.0,4.4,15.2,353.0,336.51,263.47
2018,5,17,12,15,19.0,320.5,4.55,15.15,338.5,321.42,252.0
2018,5,17,12,30,17.0,308.0,4.7,15.1,324.0,306.44,240.52
2018,5,17,12,45,16.5,300.0,4.8,15.1,315.5,297.22,233.48
2018,5,17,13,0,16.0,292.0,4.9,15.1,307.0,288.02,226.45
2018,5,17,13,15,31.0,321.0,5.05,15.05,349.5,329.65,259.77
2018,5,17,13,30,46.0,350.0,5.2,15.0,392.0,365.87,288.6
2018,5,17,13,45,223.0,309.5,5.35,14.95,503.0,463.71,370.01
2018,5,17,14,0,400.0,269.0,5.5,14.9,614.0,544.14,435.87
2018,5,17,14,15,431.5,252.5,5.6,14.8,612.5,529.14,424.58
2018,5,17,14,30,463.0,236.0,5.7,14.7,611.0,510.56,410.35
2018,5,17,14,45,523.0,210.5,5.75,14.65,615.5,496.94,399.56
2018,5,17,15,0,583.0,185.0,5.8,14.6,620.0,476.69,382.57
2018,5,17,15,15,694.0,145.5,5.8,14.6,634.5,461.97,368.58
2018,5,17,15,30,805.0,106.0,5.8,14.6,649.0,437.72,344.85
2018,5,17,15,45,760.0,109.5,5.9,14.4,594.0,377.26,292.21
2018,5,17,16,0,715.0,113.0,6.0,14.2,539.0,317.17,239.32
2018,5,17,16,15,692.0,108.0,6.0,14.1,491.0,263.3,190.62
2018,5,17,16,30,669.0,103.0,6.0,14.0,443.0,211.7,144.44
2018,5,17,16,45,537.5,119.5,6.0,13.85,374.0,164.9,109.49
2018,5,17,17,0,406.0,136.0,6.0,13.7,305.0,132.56,90.95
2018,5,17,17,15,317.5,127.5,6.0,13.6,249.0,102.72,77.12
2018,5,17,17,30,229.0,119.0,6.0,13.5,193.0,89.25,74.22
2018,5,17,17,45,198.5,100.0,5.95,13.4,156.0,76.42,62.79
2018,5,17,18,0,168.0,81.0,5.9,13.3,119.0,63.07,50.66
2018,5,17,18,15,126.0,63.0,5.8,13.25,87.5,49.92,38.49
2018,5,17,18,30,84.0,45.0,5.7,13.2,56.0,37.91,27.05
2018,5,17,18,45,48.0,29.0,5.6,13.1,34.5,24.81,12.05
2018,5,17,19,0,12.0,13.0,5.5,13.0,13.0,12.39,0.0
2018,5,17,19,15,6.0,6.5,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.86,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.62,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,6.94,0.12
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,9.26,2.22
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,13.89,6.28
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,18.54,10.33
2018,5,18,6,45,0.0,35.0,4.2,13.45,35.0,32.49,22.33
2018,5,18,7,0,0.0,50.0,4.2,13.5,50.0,46.46,34.24
2018,5,18,7,15,0.0,59.5,4.15,13.6,59.5,55.33,41.66
2018,5,18,7,30,0.0,69.0,4.1,13.7,69.0,64.21,49.01
2018,5,18,7,45,0.0,76.0,4.0,13.75,76.0,70.76,54.34
2018,5,18,8,0,0.0,83.0,3.9,13.8,83.0,77.32,59.64
2018,5,18,8,15,0.0,92.0,3.85,13.9,92.0,85.76,66.45
2018,5,18,8,30,0.0,101.0,3.8,14.0,101.0,94.37,73.36
2018,5,18,8,45,0.0,109.0,3.7,14.1,109.0,102.05,79.44
2018,5,18,9,0,0.0,117.0,3.6,14.2,117.0,109.72,85.51
2018,5,18,9,15,1.0,138.5,3.6,14.25,139.5,131.35,103.01
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,153.09,120.43
2018,5,18,9,45,8.0,206.0,3.55,14.4,213.0,203.69,161.06
2018,5,18,10,0,14.0,252.0,3.5,14.5,264.0,254.73,201.36
2018,5,18,10,15,20.5,291.5,3.55,14.6,309.5,300.06,236.67
2018,5,18,10,30,27.0,331.0,3.6,14.7,355.0,357.18,280.63
2018,5,18,10,45,21.5,309.0,3.65,14.85,328.5,317.53,249.28
2018,5,18,11,0,16.0,287.0,3.7,15.0,302.0,289.86,227.4
2018,5,18,11,15,13.5,262.0,3.8,15.0,274.5,262.53,205.98
2018,5,18,11,30,11.0,237.0,3.9,15.0,247.0,235.45,184.64
2018,5,18,11,45,9.5,216.5,4.0,15.05,225.5,213.9,167.58
2018,5,18,12,0,8.0,196.0,4.1,15.1,204.0,192.5,150.57
2018,5,18,12,15,11.0,229.0,4.2,15.1,239.5,226.34,177.54
2018,5,18,12,30,14.0,262.0,4.3,15.1,275.0,259.84,203.99
2018,5,18,12,45,17.5,296.0,4.45,15.1,312.5,294.31,231.11
2018,5,18,13,0,21.0,330.0,4.6,15.1,350.0,328.19,257.66
2018,5,18,13,15,23.0,327.0,4.65,15.0,348.5,328.52,258.17
2018,5,18,13,30,25.0,324.0,4.7,14.9,347.0,324.58,255.49
2018,5,18,13,45,36.0,342.5,4.8,14.85,374.5,347.18,273.72
2018,5,18,14,0,47.0,361.0,4.9,14.8,402.0,368.24,290.65
2018,5,18,14,15,36.5,312.5,4.95,14.7,343.5,312.78,247.54
2018,5,18,14,30,26.0,264.0,5.0,14.6,285.0,258.96,205.35
2018,5,18,14,45,14.0,211.5,5.05,14.5,222.5,203.47,161.24
2018,5,18,15,0,2.0,159.0,5.1,14.4,160.0,148.31,116.81
2018,5,18,15,15,1.0,151.0,5.1,14.4,151.5,140.16,110.47
2018,5,18,15,30,0.0,143.0,5.1,14.4,143.0,132.15,104.18
2018,5,18,15,45,0.0,151.5,5.3,14.15,151.5,139.34,110.51
2018,5,18,16,0,0.0,160.0,5.5,13.9,160.0,146.17,116.6
2018,5,18,16,15,117.5,142.5,5.55,13.75,202.5,154.3,119.99
2018,5,18,16,30,235.0,125.0,5.6,13.6,245.0,149.96,111.13
2018,5,18,16,45,450.5,106.5,5.7,13.5,306.0,142.47,94.76
2018,5,18,17,0,666.0,88.0,5.8,13.4,367.0,116.56,67.21
2018,5,18,17,15,519.5,94.5,5.8,13.3,294.5,76.61,51.47
2018,5,18,17,30,373.0,101.0,5.8,13.2,222.0,71.26,58.29
2018,5,18,17,45,252.5,87.5,5.8,13.05,163.0,67.76,55.17
2018,5,18,18,0,132.0,74.0,5.8,12.9,104.0,57.97,46.22
2018,5,18,18,15,100.5,57.5,5.75,12.85,77.0,48.31,37.16
2018,5,18,18,30,69.0,41.0,5.7,12.8,50.0,35.02,24.68
2018,5,18,18,45,39.5,26.5,5.65,12.7,31.0,22.99,11.28
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,11.44,0.0
2018,5,18,19,15,5.0,6.0,5.55,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.4,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.95,0.0
2018,5,19,5,15,0.0,4.5,5.9,12.4,4.5,4.16,0.0
2018,5,19,5,30,0.0,8.0,5.9,12.4,8.0,7.4,0.0
2018,5,19,5,45,0.0,12.5,5.9,12.4,12.5,11.57,4.01
2018,5,19,6,0,0.0,17.0,5.9,12.4,17.0,15.75,7.78
2018,5,19,6,15,0.0,23.5,5.9,12.45,23.5,21.79,13.1
2018,5,19,6,30,0.0,30.0,5.9,12.5,30.0,27.83,18.38
2018,5,19,6,45,0.0,47.5,5.85,12.5,47.5,44.13,32.42
2018,5,19,7,0,0.0,65.0,5.8,12.5,65.0,60.46,46.35
2018,5,19,7,15,0.0,73.0,5.8,12.55,73.0,67.93,52.58
2018,5,19,7,30,0.0,81.0,5.8,12.6,81.0,75.42,58.74
2018,5,19,7,45,0.0,87.5,5.75,12.7,87.5,81.52,63.66
2018,5,19,8,0,0.0,94.0,5.7,12.8,94.0,87.72,68.62
2018,5,19,8,15,0.0,100.5,5.7,12.9,100.5,93.92,73.56
2018,5,19,8,30,0.0,107.0,5.7,13.0,107.0,100.14,78.49
2018,5,19,8,45,0.0,105.5,5.7,13.1,105.5,98.68,77.02
2018,5,19,9,0,0.0,104.0,5.7,13.2,104.0,97.26,75.61
2018,5,19,9,15,0.5,115.0,5.7,13.35,115.5,108.27,84.51
2018,5,19,9,30,1.0,126.0,5.7,13.5,127.0,119.31,93.38
2018,5,19,9,45,1.5,139.5,5.7,13.6,141.0,132.78,104.21
2018,5,19,10,0,2.0,153.0,5.7,13.7,155.0,146.26,115.0
2018,5,19,10,15,2.0,149.0,5.75,13.85,151.0,142.42,111.65
2018,5,19,10,30,2.0,145.0,5.8,14.0,147.0,138.58,108.34
2018,5,19,10,45,3.5,156.5,5.9,14.1,160.0,151.09,118.41
2018,5,19,11,0,5.0,168.0,6.0,14.2,173.0,163.56,128.42
2018,5,19,11,15,8.0,202.5,6.05,14.3,210.0,199.54,157.34
2018,5,19,11,30,11.0,237.0,6.1,14.4,247.0,235.44,185.94
2018,5,19,11,45,13.5,266.0,6.15,14.45,278.5,265.34,209.63
2018,5,19,12,0,16.0,295.0,6.2,14.5,310.0,294.97,232.99
2018,5,19,12,15,17.0,303.0,6.25,14.55,319.0,302.68,239.0
2018,5,19,12,30,18.0,311.0,6.3,14.6,328.0,310.17,244.91
2018,5,19,12,45,21.0,328.5,6.4,14.6,348.0,328.26,259.29
2018,5,19,13,0,24.0,346.0,6.5,14.6,368.0,350.06,276.56
2018,5,19,13,15,20.0,316.0,6.55,14.6,334.0,312.57,247.18
2018,5,19,13,30,16.0,286.0,6.6,14.6,300.0,279.81,221.43
2018,5,19,13,45,15.5,277.5,6.65,14.55,291.0,270.17,214.05
2018,5,19,14,0,15.0,269.0,6.7,14.5,282.0,260.57,206.68
2018,5,19,14,15,17.0,275.5,6.7,14.45,289.5,266.41,211.66
2018,5,19,14,30,19.0,282.0,6.7,14.4,297.0,271.82,216.3
2018,5,19,14,45,16.0,259.0,6.75,14.35,271.5,247.42,197.07
2018,5,19,15,0,13.0,236.0,6.8,14.3,246.0,223.49,178.14
2018,5,19,15,15,10.5,219.0,6.8,14.3,226.5,205.59,163.97
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,188.04,150.03
2018,5,19,15,45,11.0,202.0,6.8,14.05,208.5,187.69,150.2
2018,5,19,16,0,14.0,202.0,6.8,13.8,210.0,186.7,149.8
2018,5,19,16,15,24.0,194.5,6.8,13.65,207.0,180.53,144.81
2018,5,19,16,30,34.0,187.0,6.8,13.5,204.0,167.89,134.28
2018,5,19,16,45,87.5,158.5,6.8,13.35,196.5,144.01,112.34
2018,5,19,17,0,141.0,130.0,6.8,13.2,189.0,119.07,90.1
2018,5,19,17,15,85.5,76.0,6.75,13.0,110.5,66.41,49.84
2018,5,19,17,30,30.0,22.0,6.7,12.8,32.0,19.78,12.19
2018,5,19,17,45,15.0,14.5,6.65,12.65,19.5,13.24,6.3
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,6.48,0.17
2018,5,19,18,15,0.0,6.0,6.5,12.4,6.0,5.55,0.0
2018,5,19,18,30,0.0,5.0,6.4,12.3,5.0,4.62,0.0
2018,5,19,18,45,0.0,3.5,6.35,12.25,3.5,3.24,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.2,2.0,1.91,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.2,1.0,0.95,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.91,0.0
2018,5,20,5,15,0.0,7.0,6.0,12.55,7.0,6.48,0.0
2018,5,20,5,30,0.0,12.0,6.0,12.6,12.0,11.11,2.79
2018,5,20,5,45,0.0,20.5,6.05,12.65,20.5,19.01,10.23
2018,5,20,6,0,0.0,29.0,6.1,12.7,29.0,26.91,17.27
2018,5,20,6,15,0.0,39.5,6.1,12.75,39.5,36.68,25.86
2018,5,20,6,30,0.0,50.0,6.1,12.8,50.0,46.46,34.37
2018,5,20,6,45,0.0,60.0,6.05,12.85,60.0,55.79,42.37
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,65.13,50.26
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,60.93,46.53
2018,5,20,7,30,0.0,61.0,6.0,12.9,61.0,56.74,42.81
2018,5,20,7,45,0.0,63.5,5.95,12.95,63.5,59.09,44.64
2018,5,20,8,0,0.0,66.0,5.9,13.0,66.0,61.44,46.45
2018,5,20,8,15,0.0,84.5,5.85,13.0,84.5,78.74,60.83
2018,5,20,8,30,0.0,103.0,5.8,13.0,103.0,96.29,75.28
2018,5,20,8,45,0.0,110.0,5.8,13.05,110.0,103.0,80.62
2018,5,20,9,0,0.0,117.0,5.8,13.1,117.0,109.72,85.95
2018,5,20,9,15,8.5,177.5,5.85,13.15,184.0,176.25,140.72
2018,5,20,9,30,17.0,238.0,5.9,13.2,251.0,243.97,195.54
2018,5,20,9,45,22.5,277.5,5.95,13.25,296.0,299.22,239.47
2018,5,20,10,0,28.0,317.0,6.0,13.3,341.0,345.24,275.6
2018,5,20,10,15,51.5,347.0,6.0,13.4,392.5,399.09,318.29
2018,5,20,10,30,75.0,377.0,6.0,13.5,444.0,452.96,360.46
2018,5,20,10,45,187.0,387.0,6.05,13.65,558.5,586.76,466.85
2018,5,20,11,0,299.0,397.0,6.1,13.8,673.0,718.83,568.84
2018,5,20,11,15,392.5,387.5,6.15,13.9,755.5,807.92,636.66
2018,5,20,11,30,486.0,378.0,6.2,14.0,838.0,885.0,694.91
2018,5,20,11,45,503.0,377.0,6.25,14.1,855.0,891.23,699.18
2018,5,20,12,0,520.0,376.0,6.3,14.2,872.0,894.82,701.91
2018,5,20,12,15,537.0,364.5,6.35,14.2,876.0,885.51,695.81
2018,5,20,12,30,554.0,353.0,6.4,14.2,880.0,873.57,687.84
2018,5,20,12,45,505.0,369.5,6.45,14.2,846.0,825.81,651.48
2018,5,20,13,0,456.0,386.0,6.5,14.2,812.0,778.45,615.27
2018,5,20,13,15,317.0,405.5,6.6,14.1,699.0,656.81,521.1
2018,5,20,13,30,178.0,425.0,6.7,14.0,586.0,544.59,432.37
2018,5,20,13,45,151.5,414.0,6.75,13.9,548.5,503.17,400.39
2018,5,20,14,0,125.0,403.0,6.8,13.8,511.0,463.59,369.45
2018,5,20,14,15,112.5,375.5,6.8,13.65,470.0,421.09,336.5
2018,5,20,14,30,100.0,348.0,6.8,13.5,429.0,379.97,304.35
2018,5,20,14,45,132.0,341.5,6.8,13.35,443.5,384.58,308.8
2018,5,20,15,0,164.0,335.0,6.8,13.2,458.0,385.65,309.99
2018,5,20,15,15,91.5,274.0,6.8,13.2,342.0,289.54,232.68
2018,5,20,15,30,19.0,213.0,6.8,13.2,226.0,202.44,162.3
2018,5,20,15,45,19.0,194.5,6.75,13.0,206.5,184.22,147.82
2018,5,20,16,0,19.0,176.0,6.7,12.8,187.0,166.11,133.23
2018,5,20,16,15,102.5,187.5,6.7,12.75,241.0,186.82,147.99
2018,5,20,16,30,186.0,199.0,6.7,12.7,295.0,203.19,157.85
2018,5,20,16,45,254.5,176.0,6.7,12.65,292.5,175.52,131.51
2018,5,20,17,0,323.0,153.0,6.7,12.6,290.0,145.55,105.28
2018,5,20,17,15,318.5,132.5,6.7,12.6,252.5,107.8,80.87
2018,5,20,17,30,314.0,112.0,6.7,12.6,215.0,84.67,70.4
2018,5,20,17,45,285.5,95.5,6.7,12.55,176.5,73.47,60.39
2018,5,20,18,0,257.0,79.0,6.7,12.5,138.0,61.83,49.77
2018,5,20,18,15,198.0,63.0,6.7,12.5,102.0,50.07,38.83
2018,5,20,18,30,139.0,47.0,6.7,12.5,66.0,37.94,27.34
2018,5,20,18,45,77.0,30.5,6.65,12.5,40.5,25.06,13.66
2018,5,20,19,0,15.0,14.0,6.6,12.5,15.0,13.34,0.0
2018,5,20,19,15,7.5,7.0,6.5,12.45,7.5,6.67,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.0,3.5,3.25,12.4,3.5,0.0,0.0
2018,5,21,5,0,14.0,7.0,3.2,12.4,7.0,8.66,0.0
2018,5,21,5,15,74.5,23.0,3.1,12.5,29.5,42.31,0.0
2018,5,21,5,30,135.0,39.0,3.0,12.6,52.0,85.0,55.42
2018,5,21,5,45,226.0,54.5,2.9,12.7,91.0,141.81,106.64
2018,5,21,6,0,317.0,70.0,2.8,12.8,130.0,205.2,161.87
2018,5,21,6,15,258.0,86.0,2.7,12.85,144.5,209.2,169.53
2018,5,21,6,30,199.0,102.0,2.6,12.9,159.0,212.26,174.41
2018,5,21,6,45,194.0,126.5,2.5,13.0,191.0,247.16,204.26
2018,5,21,7,0,189.0,151.0,2.4,13.1,223.0,272.86,225.58
2018,5,21,7,15,217.5,171.0,2.3,13.25,265.5,329.85,271.84
2018,5,21,7,30,246.0,191.0,2.2,13.4,308.0,380.85,312.18
2018,5,21,7,45,225.0,215.5,2.15,13.55,331.5,393.03,320.33
2018,5,21,8,0,204.0,240.0,2.1,13.7,355.0,412.23,333.69
2018,5,21,8,15,160.5,263.0,2.15,13.9,358.5,409.36,329.17
2018,5,21,8,30,117.0,286.0,2.2,14.1,362.0,402.62,321.61
2018,5,21,8,45,129.0,307.5,2.25,14.35,396.5,438.99,348.84
2018,5,21,9,0,141.0,329.0,2.3,14.6,431.0,475.54,375.62
2018,5,21,9,15,173.5,350.5,2.45,14.8,482.5,531.08,417.29
2018,5,21,9,30,206.0,372.0,2.6,15.0,534.0,587.4,458.84
2018,5,21,9,45,193.0,390.5,2.75,15.15,547.5,596.81,464.3
2018,5,21,10,0,180.0,409.0,2.9,15.3,561.0,604.81,469.05
2018,5,21,10,15,165.5,420.0,3.05,15.45,563.5,602.02,466.01
2018,5,21,10,30,151.0,431.0,3.2,15.6,566.0,598.1,462.22
2018,5,21,10,45,115.5,434.0,3.35,15.7,538.5,563.62,435.48
2018,5,21,11,0,80.0,437.0,3.5,15.8,511.0,516.9,399.71
2018,5,21,11,15,65.5,426.5,3.65,15.85,487.5,489.06,378.68
2018,5,21,11,30,51.0,416.0,3.8,15.9,464.0,461.27,357.48
2018,5,21,11,45,61.5,427.5,3.95,15.95,486.0,480.45,372.33
2018,5,21,12,0,72.0,439.0,4.1,16.0,508.0,498.79,386.36
2018,5,21,12,15,70.5,436.0,4.3,15.95,503.5,490.41,380.44
2018,5,21,12,30,69.0,433.0,4.5,15.9,499.0,481.79,374.47
2018,5,21,12,45,54.0,413.5,4.7,15.8,464.5,444.81,346.69
2018,5,21,13,0,39.0,394.0,4.9,15.7,430.0,408.82,319.44
2018,5,21,13,15,38.0,383.0,5.1,15.55,418.0,393.79,308.59
2018,5,21,13,30,37.0,372.0,5.3,15.4,406.0,378.87,297.68
2018,5,21,13,45,28.5,335.5,5.45,15.25,361.0,334.8,263.82
2018,5,21,14,0,20.0,299.0,5.6,15.1,316.0,291.73,230.4
2018,5,21,14,15,17.5,281.0,5.7,14.9,295.5,271.75,215.1
2018,5,21,14,30,15.0,263.0,5.8,14.7,275.0,252.11,199.93
2018,5,21,14,45,14.0,250.5,5.9,14.55,261.5,238.63,189.6
2018,5,21,15,0,13.0,238.0,6.0,14.4,248.0,225.29,179.32
2018,5,21,15,15,14.0,232.5,6.0,14.4,242.5,219.23,174.76
2018,5,21,15,30,15.0,227.0,6.0,14.4,237.0,212.96,170.0
2018,5,21,15,45,18.5,222.5,6.1,13.95,234.0,208.21,166.74
2018,5,21,16,0,22.0,218.0,6.2,13.5,231.0,202.83,162.88
2018,5,21,16,15,40.0,211.0,6.15,13.35,232.5,193.31,154.86
2018,5,21,16,30,58.0,204.0,6.1,13.2,234.0,185.89,148.26
2018,5,21,16,45,98.0,186.0,6.1,13.0,230.5,171.11,134.56
2018,5,21,17,0,138.0,168.0,6.1,12.8,227.0,146.35,113.17
2018,5,21,17,15,190.5,144.5,6.1,12.65,214.0,118.92,92.39
2018,5,21,17,30,243.0,121.0,6.1,12.5,201.0,90.57,75.67
2018,5,21,17,45,222.5,102.0,6.05,12.35,165.5,77.83,64.33
2018,5,21,18,0,202.0,83.0,6.0,12.2,130.0,64.57,52.28
2018,5,21,18,15,158.0,65.5,5.95,12.15,97.0,51.83,40.47
2018,5,21,18,30,114.0,48.0,5.9,12.1,64.0,38.66,28.08
2018,5,21,18,45,67.5,31.5,5.8,12.05,40.0,26.94,15.5
2018,5,21,19,0,21.0,15.0,5.7,12.0,16.0,13.28,0.0
2018,5,21,19,15,10.5,7.5,5.65,12.05,8.0,7.15,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.5,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.95,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.6,3.0,2.77,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,4.62,0.0
2018,5,22,5,45,0.0,8.5,4.2,12.75,8.5,7.87,0.94
2018,5,22,6,0,0.0,12.0,4.2,12.8,12.0,11.11,3.83
2018,5,22,6,15,0.0,16.0,4.2,12.85,16.0,14.82,7.11
2018,5,22,6,30,0.0,20.0,4.2,12.9,20.0,18.54,10.36
2018,5,22,6,45,0.0,31.5,4.15,13.0,31.5,29.23,19.57
2018,5,22,7,0,0.0,43.0,4.1,13.1,43.0,39.94,28.7
2018,5,22,7,15,0.0,52.5,4.1,13.15,52.5,48.8,36.16
2018,5,22,7,30,0.0,62.0,4.1,13.2,62.0,57.67,43.55
2018,5,22,7,45,0.0,73.5,4.1,13.3,73.5,68.43,52.45
2018,5,22,8,0,0.0,85.0,4.1,13.4,85.0,79.19,61.28
2018,5,22,8,15,0.0,95.5,4.1,13.45,95.5,89.11,69.33
2018,5,22,8,30,0.0,106.0,4.1,13.5,106.0,99.17,77.46
2018,5,22,8,45,0.0,116.0,4.1,13.55,116.0,108.77,85.15
2018,5,22,9,0,0.0,126.0,4.1,13.6,126.0,118.38,92.81
2018,5,22,9,15,1.5,146.5,4.2,13.75,147.5,139.53,109.91
2018,5,22,9,30,3.0,167.0,4.3,13.9,169.0,160.79,126.96
2018,5,22,9,45,5.0,183.0,4.4,14.0,187.0,178.23,140.86
2018,5,22,10,0,7.0,199.0,4.5,14.1,205.0,195.71,154.72
2018,5,22,10,15,8.0,205.0,4.55,14.2,212.0,202.46,159.89
2018,5,22,10,30,9.0,211.0,4.6,14.3,219.0,209.19,165.07
2018,5,22,10,45,9.0,212.5,4.7,14.4,220.5,210.51,165.92
2018,5,22,11,0,9.0,214.0,4.8,14.5,222.0,211.79,166.77
2018,5,22,11,15,10.5,228.5,4.8,14.55,238.0,227.04,178.8
2018,5,22,11,30,12.0,243.0,4.8,14.6,254.0,242.16,190.68
2018,5,22,11,45,12.5,254.0,4.85,14.65,265.5,252.76,198.94
2018,5,22,12,0,13.0,265.0,4.9,14.7,277.0,263.2,207.1
2018,5,22,12,15,14.5,281.0,4.9,14.75,294.5,279.19,219.64
2018,5,22,12,30,16.0,297.0,4.9,14.8,312.0,294.91,231.93
2018,5,22,12,45,17.0,304.0,4.9,14.8,320.0,301.35,237.01
2018,5,22,13,0,18.0,311.0,4.9,14.8,328.0,307.56,241.96
2018,5,22,13,15,19.0,312.5,4.9,14.75,330.0,308.39,242.8
2018,5,22,13,30,20.0,314.0,4.9,14.7,332.0,309.04,243.53
2018,5,22,13,45,35.5,334.0,4.9,14.7,365.0,338.76,267.39
2018,5,22,14,0,51.0,354.0,4.9,14.7,398.0,364.62,288.04
2018,5,22,14,15,62.5,362.0,4.9,14.65,414.0,374.87,296.45
2018,5,22,14,30,74.0,370.0,4.9,14.6,430.0,383.48,303.57
2018,5,22,14,45,77.5,354.0,4.9,14.55,414.5,364.87,289.39
2018,5,22,15,0,81.0,338.0,4.9,14.5,399.0,345.92,274.86
2018,5,22,15,15,98.0,322.5,4.9,14.5,392.5,333.56,265.34
2018,5,22,15,30,115.0,307.0,4.9,14.5,386.0,315.81,251.19
2018,5,22,15,45,135.0,285.5,4.9,14.3,372.0,295.5,234.7
2018,5,22,16,0,155.0,264.0,4.9,14.1,358.0,273.08,215.95
2018,5,22,16,15,182.5,240.0,4.9,14.0,341.5,248.63,194.67
2018,5,22,16,30,210.0,216.0,4.9,13.9,325.0,221.26,170.53
2018,5,22,16,45,221.0,192.0,4.9,13.75,296.0,188.56,142.92
2018,5,22,17,0,232.0,168.0,4.9,13.6,267.0,149.17,111.2
2018,5,22,17,15,257.0,141.5,4.9,13.45,238.0,113.21,85.75
2018,5,22,17,30,282.0,115.0,4.9,13.3,209.0,86.58,71.87
2018,5,22,17,45,279.5,97.0,4.85,13.1,176.5,74.49,61.16
2018,5,22,18,0,277.0,79.0,4.8,12.9,144.0,58.18,46.47
2018,5,22,18,15,227.5,63.5,4.75,12.85,108.5,47.76,36.79
2018,5,22,18,30,178.0,48.0,4.7,12.8,73.0,38.76,28.15
2018,5,22,18,45,110.0,32.5,4.65,12.7,46.0,26.65,15.53
2018,5,22,19,0,42.0,17.0,4.6,12.6,19.0,14.24,0.0
2018,5,22,19,15,21.0,8.5,4.55,12.6,9.5,8.1,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
