Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,45,877.0,106.0,5.5,18.4,813.5,629.13,497.38
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,578.7,457.04
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,525.86,413.29
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,472.82,368.23
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,417.96,320.98
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,359.01,269.34
2018,6,11,16,15,796.5,94.0,5.75,17.75,564.0,304.11,220.01
2018,6,11,16,30,777.0,92.0,5.7,17.6,517.0,250.87,172.09
2018,6,11,16,45,751.0,89.0,5.65,17.4,467.5,197.57,125.88
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,147.13,85.91
2018,6,11,17,15,689.5,81.5,5.45,16.9,367.0,93.03,50.93
2018,6,11,17,30,654.0,77.0,5.3,16.6,316.0,50.74,39.35
2018,6,11,17,45,603.5,72.5,5.2,16.3,266.5,49.71,38.55
2018,6,11,18,0,553.0,68.0,5.1,16.0,217.0,48.66,37.63
2018,6,11,18,15,482.5,60.5,4.85,15.75,171.0,44.96,34.2
2018,6,11,18,30,412.0,53.0,4.6,15.5,125.0,41.1,30.43
2018,6,11,18,45,309.0,43.0,4.35,15.2,87.5,33.26,22.88
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,26.09,13.4
2018,6,11,19,15,117.0,19.5,3.95,14.8,28.0,18.59,0.0
2018,6,11,19,30,28.0,6.0,3.8,14.7,6.0,5.72,0.0
2018,6,11,19,45,14.0,3.0,3.6,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,57.5,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,115.0,15.0,1.8,13.6,18.0,30.57,0.0
2018,6,12,5,15,236.5,25.5,1.8,13.8,47.5,80.48,29.74
2018,6,12,5,30,358.0,36.0,1.8,14.0,77.0,140.09,95.63
2018,6,12,5,45,346.0,41.0,1.8,14.2,96.5,163.12,121.46
2018,6,12,6,0,334.0,46.0,1.8,14.4,116.0,184.23,143.77
2018,6,12,6,15,167.0,64.5,1.8,14.6,99.5,143.18,114.4
2018,6,12,6,30,0.0,83.0,1.8,14.8,83.0,78.79,61.42
2018,6,12,6,45,2.5,102.5,1.8,15.05,103.5,99.14,78.53
2018,6,12,7,0,5.0,122.0,1.8,15.3,124.0,119.73,95.46
2018,6,12,7,15,19.0,153.5,1.9,15.6,162.5,160.11,128.64
2018,6,12,7,30,33.0,185.0,2.0,15.9,201.0,209.56,168.56
2018,6,12,7,45,61.0,215.0,2.15,16.2,248.5,262.22,210.7
2018,6,12,8,0,89.0,245.0,2.3,16.5,296.0,317.06,253.83
2018,6,12,8,15,150.0,267.5,2.4,16.85,362.5,402.28,320.44
2018,6,12,8,30,211.0,290.0,2.5,17.2,429.0,481.55,380.88
2018,6,12,8,45,314.5,282.0,2.6,17.5,504.5,579.27,455.14
2018,6,12,9,0,418.0,274.0,2.7,17.8,580.0,683.14,531.71
2018,6,12,9,15,581.0,219.5,2.8,17.95,669.5,790.0,611.12
2018,6,12,9,30,744.0,165.0,2.9,18.1,759.0,893.26,682.81
2018,6,12,9,45,631.5,222.0,3.0,18.3,741.0,864.48,661.0
2018,6,12,10,0,519.0,279.0,3.1,18.5,723.0,819.07,625.49
2018,6,12,10,15,318.5,351.0,3.2,18.55,626.0,689.04,527.74
2018,6,12,10,30,118.0,423.0,3.3,18.6,529.0,553.42,423.1
2018,6,12,10,45,91.0,425.5,3.4,18.7,508.5,515.8,395.04
2018,6,12,11,0,64.0,428.0,3.5,18.8,488.0,489.42,374.46
2018,6,12,11,15,63.5,433.5,3.65,18.8,493.5,492.37,376.71
2018,6,12,11,30,63.0,439.0,3.8,18.8,499.0,494.91,378.57
2018,6,12,11,45,69.5,447.5,3.9,18.8,514.5,506.91,387.61
2018,6,12,12,0,76.0,456.0,4.0,18.8,530.0,518.21,396.11
2018,6,12,12,15,83.5,461.0,4.2,18.75,542.0,526.23,402.55
2018,6,12,12,30,91.0,466.0,4.4,18.7,554.0,533.41,408.58
2018,6,12,12,45,94.5,464.0,4.55,18.65,554.5,529.34,406.17
2018,6,12,13,0,98.0,462.0,4.7,18.6,555.0,524.71,403.4
2018,6,12,13,15,170.5,442.5,4.9,18.45,601.5,564.75,436.27
2018,6,12,13,30,243.0,423.0,5.1,18.3,648.0,597.49,463.31
2018,6,12,13,45,448.0,334.5,5.25,18.2,736.5,664.39,518.89
2018,6,12,14,0,653.0,246.0,5.4,18.1,825.0,713.53,560.01
2018,6,12,14,15,782.0,172.5,5.45,17.95,843.5,706.55,557.28
2018,6,12,14,30,911.0,99.0,5.5,17.8,862.0,688.01,545.17
2018,6,12,14,45,902.5,98.0,5.55,17.65,827.0,638.11,506.0
2018,6,12,15,0,894.0,97.0,5.6,17.5,792.0,587.15,465.05
2018,6,12,15,15,883.0,95.0,5.6,17.5,751.5,533.2,420.29
2018,6,12,15,30,872.0,93.0,5.6,17.5,711.0,478.92,374.05
2018,6,12,15,45,858.5,91.0,5.65,17.2,667.0,423.53,326.18
2018,6,12,16,0,845.0,89.0,5.7,16.9,623.0,368.55,277.37
2018,6,12,16,15,827.0,87.0,5.7,16.75,575.5,307.77,223.02
2018,6,12,16,30,809.0,85.0,5.7,16.6,528.0,253.2,173.57
2018,6,12,16,45,784.5,82.5,5.65,16.4,478.5,198.76,125.97
2018,6,12,17,0,760.0,80.0,5.6,16.2,429.0,146.99,84.55
2018,6,12,17,15,726.0,76.0,5.6,15.95,377.5,96.29,52.43
2018,6,12,17,30,692.0,72.0,5.6,15.7,326.0,47.07,36.24
2018,6,12,17,45,643.5,68.0,5.55,15.5,276.0,46.21,35.58
2018,6,12,18,0,595.0,64.0,5.5,15.3,226.0,45.35,34.8
2018,6,12,18,15,526.0,57.5,5.45,15.05,179.0,42.34,31.98
2018,6,12,18,30,457.0,51.0,5.4,14.8,132.0,39.23,28.88
2018,6,12,18,45,350.0,42.5,5.3,14.55,93.0,34.11,23.7
2018,6,12,19,0,243.0,34.0,5.2,14.3,54.0,26.92,14.31
2018,6,12,19,15,140.0,20.5,5.1,14.2,30.5,19.54,0.0
2018,6,12,19,30,37.0,7.0,5.0,14.1,7.0,6.67,0.0
2018,6,12,19,45,18.5,3.5,4.95,14.0,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.6,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,27.51,0.0
2018,6,13,5,15,202.5,28.0,4.7,13.55,47.0,76.27,28.44
2018,6,13,5,30,318.0,40.0,4.7,13.8,76.0,133.45,91.89
2018,6,13,5,45,414.5,47.5,4.7,14.0,119.0,190.84,143.11
2018,6,13,6,0,511.0,55.0,4.7,14.2,162.0,258.39,202.93
2018,6,13,6,15,573.5,60.5,4.65,14.45,210.5,319.51,257.81
2018,6,13,6,30,636.0,66.0,4.6,14.7,259.0,386.52,316.4
2018,6,13,6,45,681.0,69.0,4.55,14.9,310.0,447.02,368.36
2018,6,13,7,0,726.0,72.0,4.5,15.1,361.0,509.5,420.33
2018,6,13,7,15,756.5,75.5,4.55,15.35,412.5,567.9,467.57
2018,6,13,7,30,787.0,79.0,4.6,15.6,464.0,627.45,514.34
2018,6,13,7,45,810.5,81.0,4.6,15.85,514.0,681.09,553.99
2018,6,13,8,0,834.0,83.0,4.6,16.1,564.0,729.7,588.27
2018,6,13,8,15,851.0,84.5,4.7,16.35,611.0,776.7,621.31
2018,6,13,8,30,868.0,86.0,4.8,16.6,658.0,822.47,653.06
2018,6,13,8,45,881.0,88.0,4.95,16.85,701.5,863.85,681.58
2018,6,13,9,0,894.0,90.0,5.1,17.1,745.0,903.19,708.47
2018,6,13,9,15,901.5,92.0,5.2,17.4,782.5,935.2,729.52
2018,6,13,9,30,909.0,94.0,5.3,17.7,820.0,964.45,748.56
2018,6,13,9,45,914.5,96.5,5.4,17.95,853.0,989.38,764.7
2018,6,13,10,0,920.0,99.0,5.5,18.2,886.0,1011.14,778.65
2018,6,13,10,15,926.0,100.0,5.55,18.4,913.5,1028.51,789.39
2018,6,13,10,30,932.0,101.0,5.6,18.6,941.0,1042.5,797.89
2018,6,13,10,45,936.5,101.5,5.6,18.75,962.0,1051.01,802.47
2018,6,13,11,0,941.0,102.0,5.6,18.9,983.0,1055.98,804.75
2018,6,13,11,15,943.0,102.0,5.65,19.05,995.5,1054.34,802.98
2018,6,13,11,30,945.0,102.0,5.7,19.2,1008.0,1049.14,798.92
2018,6,13,11,45,946.0,102.0,5.7,19.3,1014.0,1039.42,791.65
2018,6,13,12,0,947.0,102.0,5.7,19.4,1020.0,1026.23,782.12
2018,6,13,12,15,944.0,104.0,5.8,19.35,1018.0,1007.78,770.17
2018,6,13,12,30,941.0,106.0,5.9,19.3,1016.0,986.14,756.02
2018,6,13,12,45,897.5,131.5,6.0,19.3,993.0,946.74,729.12
2018,6,13,13,0,854.0,157.0,6.1,19.3,970.0,905.66,700.88
2018,6,13,13,15,623.0,265.0,6.2,19.2,853.0,789.46,615.56
2018,6,13,13,30,392.0,373.0,6.3,19.1,736.0,675.05,525.75
2018,6,13,13,45,384.5,344.0,6.4,18.95,693.0,623.66,488.62
2018,6,13,14,0,377.0,315.0,6.5,18.8,650.0,572.24,450.64
2018,6,13,14,15,634.5,211.5,6.6,18.6,753.0,638.84,506.75
2018,6,13,14,30,892.0,108.0,6.7,18.4,856.0,684.33,544.59
2018,6,13,14,45,883.5,106.0,6.8,18.2,820.5,634.4,505.02
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,583.45,463.9
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,530.62,419.66
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,477.52,374.09
2018,6,13,15,45,838.5,98.5,6.95,17.55,661.5,422.73,326.69
2018,6,13,16,0,825.0,96.0,7.0,17.1,618.0,363.73,274.75
2018,6,13,16,15,807.5,93.0,7.0,16.8,571.0,308.08,224.47
2018,6,13,16,30,790.0,90.0,7.0,16.5,524.0,253.86,175.32
2018,6,13,16,45,765.5,86.5,6.95,16.25,474.0,199.65,127.82
2018,6,13,17,0,741.0,83.0,6.9,16.0,424.0,148.12,86.4
2018,6,13,17,15,707.5,79.0,6.85,15.7,373.5,98.53,54.7
2018,6,13,17,30,674.0,75.0,6.8,15.4,323.0,49.18,38.15
2018,6,13,17,45,628.0,70.0,6.75,15.1,273.5,47.67,36.93
2018,6,13,18,0,582.0,65.0,6.7,14.8,224.0,46.08,35.52
2018,6,13,18,15,513.5,58.5,6.55,14.6,177.5,43.11,32.73
2018,6,13,18,30,445.0,52.0,6.4,14.4,131.0,40.06,29.67
2018,6,13,18,45,343.0,42.5,6.25,14.15,92.0,34.02,23.69
2018,6,13,19,0,241.0,33.0,6.1,13.9,53.0,26.06,13.92
2018,6,13,19,15,139.5,20.0,6.0,13.85,30.0,19.06,0.0
2018,6,13,19,30,38.0,7.0,5.9,13.8,7.0,6.67,0.0
2018,6,13,19,45,19.0,3.5,5.8,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,6,14,4,45,33.0,7.5,5.9,12.8,8.5,0.0,0.0
2018,6,14,5,0,66.0,15.0,5.9,12.8,17.0,23.56,0.0
2018,6,14,5,15,167.5,28.5,5.8,12.9,45.0,69.82,25.95
2018,6,14,5,30,269.0,42.0,5.7,13.0,73.0,123.05,85.39
2018,6,14,5,45,273.0,47.0,5.6,13.05,91.5,144.54,108.89
2018,6,14,6,0,277.0,52.0,5.5,13.1,110.0,166.55,131.37
2018,6,14,6,15,138.5,60.0,5.35,13.2,89.0,125.87,101.09
2018,6,14,6,30,0.0,68.0,5.2,13.3,68.0,63.63,48.97
2018,6,14,6,45,0.0,76.5,5.05,13.4,76.5,71.6,55.74
2018,6,14,7,0,0.0,85.0,4.9,13.5,85.0,79.61,62.38
2018,6,14,7,15,12.5,126.5,4.7,13.65,132.5,128.34,103.45
2018,6,14,7,30,25.0,168.0,4.5,13.8,180.0,185.63,150.89
2018,6,14,7,45,26.0,184.5,4.35,13.95,198.5,203.98,165.34
2018,6,14,8,0,27.0,201.0,4.2,14.1,217.0,222.35,179.67
2018,6,14,8,15,16.5,197.0,4.05,14.3,207.0,202.05,162.14
2018,6,14,8,30,6.0,193.0,3.9,14.5,197.0,189.32,150.87
2018,6,14,8,45,9.0,213.0,3.75,14.7,219.5,211.58,168.4
2018,6,14,9,0,12.0,233.0,3.6,14.9,242.0,233.98,185.79
2018,6,14,9,15,20.5,267.0,3.55,15.05,283.0,275.59,218.46
2018,6,14,9,30,29.0,301.0,3.5,15.2,324.0,328.9,259.71
2018,6,14,9,45,41.5,337.5,3.4,15.35,372.0,378.65,297.65
2018,6,14,10,0,54.0,374.0,3.3,15.5,420.0,428.52,335.05
2018,6,14,10,15,45.5,364.5,3.35,15.6,404.0,409.35,319.55
2018,6,14,10,30,37.0,355.0,3.4,15.7,388.0,390.06,304.25
2018,6,14,10,45,39.5,366.0,3.45,15.8,402.0,402.72,313.65
2018,6,14,11,0,42.0,377.0,3.5,15.9,416.0,415.07,322.69
2018,6,14,11,15,55.0,408.0,3.6,15.9,460.0,457.87,355.14
2018,6,14,11,30,68.0,439.0,3.7,15.9,504.0,499.88,386.61
2018,6,14,11,45,94.0,457.5,3.8,15.95,548.0,541.11,417.8
2018,6,14,12,0,120.0,476.0,3.9,16.0,592.0,588.8,453.4
2018,6,14,12,15,120.0,477.0,4.0,16.0,593.0,583.78,449.62
2018,6,14,12,30,120.0,478.0,4.1,16.0,594.0,578.11,445.66
2018,6,14,12,45,138.5,473.5,4.2,16.0,606.5,583.43,450.51
2018,6,14,13,0,157.0,469.0,4.3,16.0,619.0,587.31,454.35
2018,6,14,13,15,195.5,458.5,4.35,16.0,642.0,601.08,465.95
2018,6,14,13,30,234.0,448.0,4.4,16.0,665.0,611.91,475.21
2018,6,14,13,45,360.0,380.0,4.5,16.0,704.5,636.26,497.28
2018,6,14,14,0,486.0,312.0,4.6,16.0,744.0,650.57,511.25
2018,6,14,14,15,694.0,208.0,4.65,16.0,802.0,677.69,535.58
2018,6,14,14,30,902.0,104.0,4.7,16.0,860.0,687.92,545.87
2018,6,14,14,45,893.0,102.0,4.75,16.0,824.5,637.28,505.94
2018,6,14,15,0,884.0,100.0,4.8,16.0,789.0,585.66,464.48
2018,6,14,15,15,873.0,98.5,4.8,16.0,749.0,532.7,420.66
2018,6,14,15,30,862.0,97.0,4.8,16.0,709.0,479.39,375.35
2018,6,14,15,45,847.5,94.5,4.8,15.95,664.5,423.73,327.07
2018,6,14,16,0,833.0,92.0,4.8,15.9,620.0,368.59,278.04
2018,6,14,16,15,813.0,90.0,4.8,15.8,572.0,307.95,224.01
2018,6,14,16,30,793.0,88.0,4.8,15.7,524.0,253.7,175.0
2018,6,14,16,45,765.5,86.0,4.8,15.6,474.0,200.05,128.14
2018,6,14,17,0,738.0,84.0,4.8,15.5,424.0,149.41,87.54
2018,6,14,17,15,702.5,80.0,4.8,15.3,373.0,95.07,51.71
2018,6,14,17,30,667.0,76.0,4.8,15.1,322.0,49.85,38.8
2018,6,14,17,45,616.5,71.5,4.8,14.95,272.0,48.76,37.93
2018,6,14,18,0,566.0,67.0,4.8,14.8,222.0,47.64,36.92
2018,6,14,18,15,493.0,61.0,4.75,14.6,176.0,45.2,34.6
2018,6,14,18,30,420.0,55.0,4.7,14.4,130.0,42.75,32.06
2018,6,14,18,45,311.5,45.0,4.65,14.2,91.0,34.78,24.38
2018,6,14,19,0,203.0,35.0,4.6,14.0,52.0,27.67,15.35
2018,6,14,19,15,115.5,21.0,4.55,13.9,29.5,20.02,0.0
2018,6,14,19,30,28.0,7.0,4.5,13.8,7.0,6.67,0.0
2018,6,14,19,45,14.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,61.0,15.0,4.8,13.3,17.0,22.83,0.0
2018,6,15,5,15,146.0,26.5,4.85,13.4,40.5,63.2,22.83
2018,6,15,5,30,231.0,38.0,4.9,13.5,64.0,108.66,74.83
2018,6,15,5,45,162.5,33.0,4.95,13.55,56.0,93.53,68.95
2018,6,15,6,0,94.0,28.0,5.0,13.6,48.0,65.98,49.23
2018,6,15,6,15,47.0,29.0,5.0,13.7,39.0,49.27,36.39
2018,6,15,6,30,0.0,30.0,5.0,13.8,30.0,27.83,18.28
2018,6,15,6,45,0.0,32.0,5.0,13.9,32.0,29.7,19.87
2018,6,15,7,0,0.0,34.0,5.0,14.0,34.0,31.57,21.4
2018,6,15,7,15,0.0,48.0,5.05,14.1,48.0,44.61,32.42
2018,6,15,7,30,0.0,62.0,5.1,14.2,62.0,57.68,43.34
2018,6,15,7,45,0.0,68.5,5.1,14.25,68.5,63.76,48.29
2018,6,15,8,0,0.0,75.0,5.1,14.3,75.0,69.85,53.21
2018,6,15,8,15,0.0,75.5,5.2,14.35,75.5,70.34,53.43
2018,6,15,8,30,0.0,76.0,5.3,14.4,76.0,70.83,53.66
2018,6,15,8,45,0.0,81.5,5.35,14.45,81.5,76.0,57.79
2018,6,15,9,0,0.0,87.0,5.4,14.5,87.0,81.17,61.9
2018,6,15,9,15,0.0,102.5,5.35,14.55,102.5,95.86,73.83
2018,6,15,9,30,0.0,118.0,5.3,14.6,118.0,110.67,85.79
2018,6,15,9,45,0.5,131.5,5.3,14.65,132.0,124.07,96.56
2018,6,15,10,0,1.0,145.0,5.3,14.7,146.0,137.5,107.31
2018,6,15,10,15,2.0,147.5,5.3,14.75,149.5,140.9,109.92
2018,6,15,10,30,3.0,150.0,5.3,14.8,153.0,144.3,112.57
2018,6,15,10,45,4.5,162.0,5.25,14.9,166.5,157.27,122.93
2018,6,15,11,0,6.0,174.0,5.2,15.0,180.0,170.21,133.22
2018,6,15,11,15,7.5,189.5,5.2,15.05,197.0,186.44,146.14
2018,6,15,11,30,9.0,205.0,5.2,15.1,214.0,202.57,158.93
2018,6,15,11,45,10.0,217.5,5.2,15.1,227.5,215.21,168.93
2018,6,15,12,0,11.0,230.0,5.2,15.1,241.0,227.7,178.8
2018,6,15,12,15,12.0,243.5,5.25,15.15,255.5,240.97,189.27
2018,6,15,12,30,13.0,257.0,5.3,15.2,270.0,254.03,199.57
2018,6,15,12,45,14.5,279.5,5.4,15.25,293.5,275.83,216.76
2018,6,15,13,0,16.0,302.0,5.5,15.3,317.0,297.27,233.64
2018,6,15,13,15,18.5,314.5,5.6,15.3,331.5,309.82,243.65
2018,6,15,13,30,21.0,327.0,5.7,15.3,346.0,321.97,253.39
2018,6,15,13,45,22.0,326.5,5.8,15.25,346.0,320.51,252.54
2018,6,15,14,0,23.0,326.0,5.9,15.2,346.0,318.85,251.59
2018,6,15,14,15,92.0,294.5,6.0,15.15,372.0,335.77,267.21
2018,6,15,14,30,161.0,263.0,6.1,15.1,398.0,344.62,275.94
2018,6,15,14,45,332.0,213.5,6.15,15.05,477.0,393.53,317.22
2018,6,15,15,0,503.0,164.0,6.2,15.0,556.0,425.65,343.27
2018,6,15,15,15,601.0,146.0,6.2,15.0,590.5,431.4,345.84
2018,6,15,15,30,699.0,128.0,6.2,15.0,625.0,429.39,340.67
2018,6,15,15,45,428.5,170.0,6.25,14.75,468.5,314.34,247.63
2018,6,15,16,0,158.0,212.0,6.3,14.5,312.0,237.79,187.91
2018,6,15,16,15,112.0,215.0,6.3,14.35,283.0,215.01,169.85
2018,6,15,16,30,66.0,218.0,6.3,14.2,254.0,201.7,160.25
2018,6,15,16,45,117.0,202.5,6.25,14.1,259.5,186.15,145.4
2018,6,15,17,0,168.0,187.0,6.2,14.0,265.0,169.85,130.08
2018,6,15,17,15,207.0,162.0,6.15,13.8,246.5,134.36,101.4
2018,6,15,17,30,246.0,137.0,6.1,13.6,228.0,100.99,84.47
2018,6,15,17,45,246.5,116.5,6.05,13.45,196.0,87.6,72.77
2018,6,15,18,0,247.0,96.0,6.0,13.3,164.0,73.75,60.44
2018,6,15,18,15,197.5,79.5,5.9,13.2,127.0,62.06,49.81
2018,6,15,18,30,148.0,63.0,5.8,13.1,90.0,49.98,38.61
2018,6,15,18,45,100.5,46.5,5.75,13.0,62.5,37.5,26.88
2018,6,15,19,0,53.0,30.0,5.7,12.9,35.0,25.75,14.14
2018,6,15,19,15,26.5,17.0,5.6,12.9,19.5,16.2,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.9,4.0,3.81,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.9,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,22.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,45.0,15.0,2.4,13.5,16.0,20.56,0.0
2018,6,16,5,15,134.0,30.0,2.35,13.6,43.0,64.62,23.49
2018,6,16,5,30,223.0,45.0,2.3,13.7,70.0,114.52,79.51
2018,6,16,5,45,236.5,48.5,2.25,13.75,87.0,134.69,100.93
2018,6,16,6,0,250.0,52.0,2.2,13.8,104.0,156.36,122.36
2018,6,16,6,15,125.0,57.5,2.2,13.9,83.5,117.18,93.28
2018,6,16,6,30,0.0,63.0,2.2,14.0,63.0,58.67,44.59
2018,6,16,6,45,0.0,81.0,2.25,14.15,81.0,76.08,59.36
2018,6,16,7,0,0.0,99.0,2.3,14.3,99.0,93.52,73.87
2018,6,16,7,15,10.0,136.0,2.25,14.4,141.0,136.44,109.6
2018,6,16,7,30,20.0,173.0,2.2,14.5,183.0,180.59,145.68
2018,6,16,7,45,29.0,197.5,2.15,14.65,213.5,220.14,177.34
2018,6,16,8,0,38.0,222.0,2.1,14.8,244.0,253.25,203.35
2018,6,16,8,15,43.0,243.5,2.1,14.95,270.5,280.52,224.29
2018,6,16,8,30,48.0,265.0,2.1,15.1,297.0,307.98,245.14
2018,6,16,8,45,81.5,295.5,2.05,15.25,353.5,369.82,293.2
2018,6,16,9,0,115.0,326.0,2.0,15.4,410.0,445.08,350.07
2018,6,16,9,15,167.5,348.5,2.05,15.55,478.5,519.1,405.68
2018,6,16,9,30,220.0,371.0,2.1,15.7,547.0,594.95,461.41
2018,6,16,9,45,285.5,367.0,2.15,15.9,605.0,668.36,514.75
2018,6,16,10,0,351.0,363.0,2.2,16.1,663.0,730.96,559.62
2018,6,16,10,15,494.0,307.0,2.3,16.2,744.0,827.88,630.94
2018,6,16,10,30,637.0,251.0,2.4,16.3,825.0,918.22,696.0
2018,6,16,10,45,635.5,255.0,2.5,16.45,838.5,921.9,697.39
2018,6,16,11,0,634.0,259.0,2.6,16.6,852.0,922.84,697.83
2018,6,16,11,15,605.0,277.5,2.75,16.65,850.0,907.86,687.3
2018,6,16,11,30,576.0,296.0,2.9,16.7,848.0,890.1,674.93
2018,6,16,11,45,553.0,312.0,3.05,16.75,845.0,873.71,663.6
2018,6,16,12,0,530.0,328.0,3.2,16.8,842.0,855.94,651.2
2018,6,16,12,15,404.0,386.0,3.35,16.8,777.5,778.34,593.74
2018,6,16,12,30,278.0,444.0,3.5,16.8,713.0,698.34,533.86
2018,6,16,12,45,211.0,456.0,3.65,16.8,659.0,632.91,485.71
2018,6,16,13,0,144.0,468.0,3.8,16.8,605.0,575.07,442.15
2018,6,16,13,15,213.5,448.0,4.0,16.75,647.5,606.9,468.62
2018,6,16,13,30,283.0,428.0,4.2,16.7,690.0,635.4,491.86
2018,6,16,13,45,420.5,358.5,4.35,16.65,737.5,665.53,518.36
2018,6,16,14,0,558.0,289.0,4.5,16.6,785.0,684.04,535.71
2018,6,16,14,15,713.0,207.5,4.6,16.5,820.0,691.49,544.59
2018,6,16,14,30,868.0,126.0,4.7,16.4,855.0,686.43,543.17
2018,6,16,14,45,857.5,125.5,4.8,16.25,820.5,637.69,505.34
2018,6,16,15,0,847.0,125.0,4.9,16.1,786.0,586.17,464.55
2018,6,16,15,15,700.5,137.5,4.9,16.1,665.0,477.77,378.3
2018,6,16,15,30,554.0,150.0,4.9,16.1,544.0,379.76,299.33
2018,6,16,15,45,281.0,170.0,5.15,15.85,369.5,255.49,200.58
2018,6,16,16,0,8.0,190.0,5.4,15.6,195.0,175.4,139.09
2018,6,16,16,15,26.0,198.0,5.5,15.4,212.5,181.16,143.84
2018,6,16,16,30,44.0,206.0,5.6,15.2,230.0,187.53,148.75
2018,6,16,16,45,90.5,194.5,5.7,15.0,238.0,181.17,141.87
2018,6,16,17,0,137.0,183.0,5.8,14.8,246.0,163.62,125.82
2018,6,16,17,15,201.5,158.5,5.9,14.65,239.5,138.21,104.41
2018,6,16,17,30,266.0,134.0,6.0,14.5,233.0,99.42,82.78
2018,6,16,17,45,262.0,115.0,6.05,14.3,200.0,86.61,71.65
2018,6,16,18,0,258.0,96.0,6.1,14.1,167.0,73.77,60.27
2018,6,16,18,15,218.5,79.5,6.05,13.95,131.0,62.11,49.71
2018,6,16,18,30,179.0,63.0,6.0,13.8,95.0,50.03,38.56
2018,6,16,18,45,123.5,47.0,5.9,13.6,66.0,37.91,27.19
2018,6,16,19,0,68.0,31.0,5.8,13.4,37.0,26.53,14.86
2018,6,16,19,15,34.0,18.0,5.75,13.35,21.0,15.6,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.77,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.0,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,3.9,14.1,7.0,7.36,0.0
2018,6,17,5,15,2.5,12.0,3.9,14.15,12.0,11.6,0.01
2018,6,17,5,30,0.0,17.0,3.9,14.2,17.0,15.76,7.11
2018,6,17,5,45,0.0,27.5,3.85,14.3,27.5,25.52,15.78
2018,6,17,6,0,0.0,38.0,3.8,14.4,38.0,35.29,24.37
2018,6,17,6,15,0.0,52.5,3.75,14.5,52.5,48.81,36.07
2018,6,17,6,30,0.0,67.0,3.7,14.6,67.0,62.64,47.91
2018,6,17,6,45,0.0,86.0,3.65,14.65,86.0,81.08,63.48
2018,6,17,7,0,0.0,105.0,3.6,14.7,105.0,99.55,78.86
2018,6,17,7,15,7.0,135.0,3.55,14.85,138.5,133.56,107.07
2018,6,17,7,30,14.0,165.0,3.5,15.0,172.0,168.32,135.49
2018,6,17,7,45,22.5,191.0,3.4,15.1,203.5,200.66,161.59
2018,6,17,8,0,31.0,217.0,3.3,15.2,235.0,242.54,194.99
2018,6,17,8,15,28.0,227.0,3.25,15.3,244.0,250.83,200.78
2018,6,17,8,30,25.0,237.0,3.2,15.4,253.0,249.43,198.91
2018,6,17,8,45,28.5,259.0,3.15,15.55,278.5,285.02,226.5
2018,6,17,9,0,32.0,281.0,3.1,15.7,304.0,311.22,246.3
2018,6,17,9,15,57.0,317.0,3.0,15.8,361.0,372.02,293.43
2018,6,17,9,30,82.0,353.0,2.9,15.9,418.0,433.74,340.2
2018,6,17,9,45,99.5,379.0,2.85,16.05,461.5,478.21,372.97
2018,6,17,10,0,117.0,405.0,2.8,16.2,505.0,534.88,414.22
2018,6,17,10,15,119.5,411.0,2.7,16.4,516.0,543.2,418.96
2018,6,17,10,30,122.0,417.0,2.6,16.6,527.0,550.98,423.57
2018,6,17,10,45,109.0,422.0,2.55,16.75,522.0,541.57,415.36
2018,6,17,11,0,96.0,427.0,2.5,16.9,517.0,520.5,398.9
2018,6,17,11,15,120.0,445.0,2.45,17.05,559.0,571.1,435.71
2018,6,17,11,30,144.0,463.0,2.4,17.2,601.0,609.57,462.96
2018,6,17,11,45,269.5,409.5,2.4,17.35,670.0,683.29,519.25
2018,6,17,12,0,395.0,356.0,2.4,17.5,739.0,752.19,570.67
2018,6,17,12,15,642.5,242.0,2.4,17.6,864.0,866.96,656.45
2018,6,17,12,30,890.0,128.0,2.4,17.7,989.0,960.51,718.41
2018,6,17,12,45,891.5,125.0,2.4,17.75,981.5,936.41,701.39
2018,6,17,13,0,893.0,122.0,2.4,17.8,974.0,909.36,683.57
2018,6,17,13,15,890.0,121.5,2.45,17.85,959.0,877.9,663.16
2018,6,17,13,30,887.0,121.0,2.5,17.9,944.0,843.91,640.88
2018,6,17,13,45,883.0,119.5,2.55,17.9,922.0,805.83,615.68
2018,6,17,14,0,879.0,118.0,2.6,17.9,900.0,765.58,588.71
2018,6,17,14,15,873.0,116.0,2.6,17.85,871.5,721.5,558.37
2018,6,17,14,30,867.0,114.0,2.6,17.8,843.0,675.79,524.54
2018,6,17,14,45,859.5,112.5,2.65,17.75,809.5,628.18,488.63
2018,6,17,15,0,852.0,111.0,2.7,17.7,776.0,579.48,450.85
2018,6,17,15,15,840.0,108.5,2.7,17.7,736.0,526.74,408.66
2018,6,17,15,30,828.0,106.0,2.7,17.7,696.0,473.82,365.11
2018,6,17,15,45,813.5,103.5,2.7,17.55,652.5,415.87,316.69
2018,6,17,16,0,799.0,101.0,2.7,17.4,609.0,362.11,270.16
2018,6,17,16,15,779.5,98.0,2.75,17.25,562.0,307.32,222.06
2018,6,17,16,30,760.0,95.0,2.8,17.1,515.0,254.2,175.02
2018,6,17,16,45,734.5,91.5,2.8,16.95,466.0,201.48,129.59
2018,6,17,17,0,709.0,88.0,2.8,16.8,417.0,146.94,85.93
2018,6,17,17,15,674.0,84.5,2.8,16.55,367.5,98.94,54.86
2018,6,17,17,30,639.0,81.0,2.8,16.3,318.0,55.14,43.27
2018,6,17,17,45,591.0,75.5,2.8,16.1,269.0,51.69,40.35
2018,6,17,18,0,543.0,70.0,2.8,15.9,220.0,49.92,38.79
2018,6,17,18,15,476.5,62.0,2.75,15.65,174.5,45.85,35.06
2018,6,17,18,30,410.0,54.0,2.7,15.4,129.0,41.58,30.95
2018,6,17,18,45,314.0,44.5,2.6,15.2,91.5,34.3,23.95
2018,6,17,19,0,218.0,35.0,2.5,15.0,54.0,27.6,15.74
2018,6,17,19,15,127.0,21.5,2.45,14.9,31.0,17.25,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.8,8.0,7.63,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.7,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,40.5,7.0,1.55,13.75,8.0,0.0,0.0
2018,6,18,5,0,81.0,14.0,1.6,13.9,16.0,24.51,0.0
2018,6,18,5,15,169.5,24.5,1.6,14.05,40.0,64.94,21.79
2018,6,18,5,30,258.0,35.0,1.6,14.2,64.0,111.3,75.52
2018,6,18,5,45,259.0,37.5,1.65,14.4,79.0,128.12,94.64
2018,6,18,6,0,260.0,40.0,1.7,14.6,94.0,145.23,112.52
2018,6,18,6,15,130.0,41.5,1.65,14.75,68.5,100.85,79.23
2018,6,18,6,30,0.0,43.0,1.6,14.9,43.0,39.93,28.52
2018,6,18,6,45,0.0,50.0,1.55,15.05,50.0,46.46,34.08
2018,6,18,7,0,0.0,57.0,1.5,15.2,57.0,52.99,39.51
2018,6,18,7,15,0.0,80.0,1.5,15.35,80.0,74.48,57.43
2018,6,18,7,30,0.0,103.0,1.5,15.5,103.0,96.69,75.66
2018,6,18,7,45,0.0,120.5,1.5,15.65,120.5,113.6,89.26
2018,6,18,8,0,0.0,138.0,1.5,15.8,138.0,130.53,102.72
2018,6,18,8,15,2.5,161.5,1.55,16.0,163.0,155.41,122.53
2018,6,18,8,30,5.0,185.0,1.6,16.2,188.0,180.5,142.25
2018,6,18,8,45,11.5,217.5,1.65,16.35,225.5,218.22,171.89
2018,6,18,9,0,18.0,250.0,1.7,16.5,263.0,256.36,201.4
2018,6,18,9,15,55.0,302.0,1.75,16.7,345.0,354.22,277.33
2018,6,18,9,30,92.0,354.0,1.8,16.9,427.0,444.19,344.84
2018,6,18,9,45,132.5,381.5,1.85,17.1,492.0,524.69,403.91
2018,6,18,10,0,173.0,409.0,1.9,17.3,557.0,593.77,453.57
2018,6,18,10,15,180.5,423.5,1.95,17.4,582.0,616.66,468.96
2018,6,18,10,30,188.0,438.0,2.0,17.5,607.0,638.77,484.1
2018,6,18,10,45,200.0,448.5,2.1,17.65,632.0,660.33,499.19
2018,6,18,11,0,212.0,459.0,2.2,17.8,657.0,680.92,513.58
2018,6,18,11,15,220.0,465.0,2.3,17.85,673.5,691.75,521.29
2018,6,18,11,30,228.0,471.0,2.4,17.9,690.0,701.38,528.26
2018,6,18,11,45,233.0,473.0,2.5,17.95,698.0,702.73,529.46
2018,6,18,12,0,238.0,475.0,2.6,18.0,706.0,702.81,529.88
2018,6,18,12,15,247.0,472.5,2.7,18.0,712.0,707.25,533.57
2018,6,18,12,30,256.0,470.0,2.8,18.0,718.0,703.09,531.33
2018,6,18,12,45,224.5,470.5,2.95,18.0,686.5,659.27,500.16
2018,6,18,13,0,193.0,471.0,3.1,18.0,655.0,621.41,473.02
2018,6,18,13,15,158.0,462.0,3.15,17.95,611.0,572.82,437.56
2018,6,18,13,30,123.0,453.0,3.2,17.9,567.0,526.13,403.13
2018,6,18,13,45,239.5,385.0,3.25,17.85,600.5,547.42,423.05
2018,6,18,14,0,356.0,317.0,3.3,17.8,634.0,559.73,435.44
2018,6,18,14,15,615.0,214.0,3.35,17.65,740.0,629.61,492.26
2018,6,18,14,30,874.0,111.0,3.4,17.5,846.0,678.33,531.07
2018,6,18,14,45,865.5,109.0,3.4,17.4,811.5,629.39,493.0
2018,6,18,15,0,857.0,107.0,3.4,17.3,777.0,579.45,453.77
2018,6,18,15,15,845.5,105.0,3.4,17.3,737.5,527.21,411.49
2018,6,18,15,30,834.0,103.0,3.4,17.3,698.0,474.71,367.81
2018,6,18,15,45,819.5,101.0,3.45,17.0,654.5,416.85,319.27
2018,6,18,16,0,805.0,99.0,3.5,16.7,611.0,363.21,272.61
2018,6,18,16,15,786.5,95.5,3.55,16.55,564.0,307.97,223.67
2018,6,18,16,30,768.0,92.0,3.6,16.4,517.0,254.28,175.73
2018,6,18,16,45,742.5,89.0,3.6,16.25,468.0,201.52,129.88
2018,6,18,17,0,717.0,86.0,3.6,16.1,419.0,151.54,89.67
2018,6,18,17,15,683.5,81.5,3.6,15.9,369.0,97.94,53.65
2018,6,18,17,30,650.0,77.0,3.6,15.7,319.0,52.83,41.33
2018,6,18,17,45,604.0,71.5,3.6,15.5,270.0,48.51,37.63
2018,6,18,18,0,558.0,66.0,3.6,15.3,221.0,46.57,35.91
2018,6,18,18,15,491.5,59.0,3.5,15.1,175.5,43.2,32.79
2018,6,18,18,30,425.0,52.0,3.4,14.9,130.0,39.7,29.37
2018,6,18,18,45,269.5,40.0,3.35,14.7,84.0,30.63,20.85
2018,6,18,19,0,114.0,28.0,3.3,14.5,38.0,23.19,12.46
2018,6,18,19,15,57.0,15.5,3.3,14.4,20.5,13.06,0.0
2018,6,18,19,30,0.0,3.0,3.3,14.3,3.0,2.86,0.0
2018,6,18,19,45,0.0,1.5,3.25,14.15,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,3.0,3.15,13.55,3.5,0.0,0.0
2018,6,19,5,0,29.0,6.0,3.2,13.6,7.0,9.7,0.0
2018,6,19,5,15,68.5,14.5,3.2,13.7,21.0,33.12,8.47
2018,6,19,5,30,108.0,23.0,3.2,13.8,35.0,58.88,38.5
2018,6,19,5,45,150.5,26.5,3.2,13.85,52.5,81.24,58.83
2018,6,19,6,0,193.0,30.0,3.2,13.9,70.0,108.57,83.51
2018,6,19,6,15,96.5,29.5,3.2,13.95,49.5,77.98,60.48
2018,6,19,6,30,0.0,29.0,3.2,14.0,29.0,26.9,17.48
2018,6,19,6,45,0.0,34.0,3.15,14.1,34.0,31.56,21.46
2018,6,19,7,0,0.0,39.0,3.1,14.2,39.0,36.22,25.38
2018,6,19,7,15,0.0,63.0,3.05,14.3,63.0,58.6,44.28
2018,6,19,7,30,0.0,87.0,3.0,14.4,87.0,81.11,63.03
2018,6,19,7,45,0.0,93.5,2.95,14.5,93.5,87.28,67.91
2018,6,19,8,0,0.0,100.0,2.9,14.6,100.0,93.46,72.79
2018,6,19,8,15,0.0,115.5,2.9,14.8,115.5,108.35,84.79
2018,6,19,8,30,0.0,131.0,2.9,15.0,131.0,123.28,96.68
2018,6,19,8,45,1.0,145.5,2.85,15.15,146.0,138.11,108.46
2018,6,19,9,0,2.0,160.0,2.8,15.3,161.0,153.01,120.2
2018,6,19,9,15,5.0,183.5,2.8,15.45,187.0,178.58,140.51
2018,6,19,9,30,8.0,207.0,2.8,15.6,213.0,204.32,160.72
2018,6,19,9,45,13.0,246.0,2.8,15.75,256.5,247.34,194.4
2018,6,19,10,0,18.0,285.0,2.8,15.9,300.0,290.57,227.72
2018,6,19,10,15,16.5,280.0,2.85,16.0,294.5,283.91,222.01
2018,6,19,10,30,15.0,275.0,2.9,16.1,289.0,277.26,216.51
2018,6,19,10,45,15.0,279.5,2.95,16.15,293.5,281.36,219.48
2018,6,19,11,0,15.0,284.0,3.0,16.2,298.0,285.39,222.39
2018,6,19,11,15,16.0,297.0,3.05,16.25,312.0,298.58,232.4
2018,6,19,11,30,17.0,310.0,3.1,16.3,326.0,311.6,242.25
2018,6,19,11,45,18.5,319.0,3.15,16.3,336.5,321.05,249.45
2018,6,19,12,0,20.0,328.0,3.2,16.3,347.0,330.28,256.5
2018,6,19,12,15,25.5,357.0,3.35,16.3,381.5,369.03,286.24
2018,6,19,12,30,31.0,386.0,3.5,16.3,416.0,399.85,309.72
2018,6,19,12,45,37.0,395.5,3.65,16.3,431.0,411.44,318.77
2018,6,19,13,0,43.0,405.0,3.8,16.3,446.0,422.34,327.39
2018,6,19,13,15,42.5,399.5,3.95,16.2,439.5,412.83,320.58
2018,6,19,13,30,42.0,394.0,4.1,16.1,433.0,403.26,313.79
2018,6,19,13,45,180.0,329.0,4.3,16.05,490.0,449.86,354.4
2018,6,19,14,0,318.0,264.0,4.5,16.0,547.0,484.05,384.58
2018,6,19,14,15,601.0,185.0,4.6,15.9,698.5,594.04,473.48
2018,6,19,14,30,884.0,106.0,4.7,15.8,850.0,681.04,541.57
2018,6,19,14,45,874.5,104.5,4.85,15.7,815.0,631.53,502.62
2018,6,19,15,0,865.0,103.0,5.0,15.6,780.0,581.09,462.45
2018,6,19,15,15,853.5,101.5,5.0,15.6,740.5,528.93,419.18
2018,6,19,15,30,842.0,100.0,5.0,15.6,701.0,476.49,374.53
2018,6,19,15,45,827.5,98.0,5.15,15.3,657.5,422.37,327.97
2018,6,19,16,0,813.0,96.0,5.3,15.0,614.0,364.15,276.87
2018,6,19,16,15,795.0,93.0,5.3,14.85,567.0,309.06,227.06
2018,6,19,16,30,777.0,90.0,5.3,14.7,520.0,255.43,178.31
2018,6,19,16,45,753.5,86.5,5.25,14.5,471.5,202.09,131.21
2018,6,19,17,0,730.0,83.0,5.2,14.3,423.0,151.3,89.67
2018,6,19,17,15,698.5,78.5,5.15,14.1,373.0,101.9,56.73
2018,6,19,17,30,667.0,74.0,5.1,13.9,323.0,51.35,40.32
2018,6,19,17,45,623.0,69.5,5.0,13.75,274.5,46.96,36.51
2018,6,19,18,0,579.0,65.0,4.9,13.6,226.0,45.75,35.43
2018,6,19,18,15,515.5,58.0,4.8,13.45,180.0,42.34,32.25
2018,6,19,18,30,452.0,51.0,4.7,13.3,134.0,38.78,28.75
2018,6,19,18,45,357.5,42.0,4.55,13.2,95.5,33.16,23.19
2018,6,19,19,0,263.0,33.0,4.4,13.1,57.0,27.3,15.86
2018,6,19,19,15,155.5,20.5,4.3,13.05,32.5,16.39,0.0
2018,6,19,19,30,48.0,8.0,4.2,13.0,8.0,7.63,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.95,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,4,45,19.0,3.0,3.95,12.75,3.5,0.0,0.0
2018,6,20,5,0,38.0,6.0,4.1,12.8,7.0,10.9,0.0
2018,6,20,5,15,19.0,9.5,4.1,12.9,10.0,13.3,0.06
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,12.04,4.11
2018,6,20,5,45,0.0,20.5,4.1,13.1,20.5,19.0,10.37
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,25.97,16.55
2018,6,20,6,15,0.0,32.0,4.05,13.3,32.0,29.69,19.88
2018,6,20,6,30,0.0,36.0,4.0,13.4,36.0,33.42,23.13
2018,6,20,6,45,0.0,46.0,3.95,13.5,46.0,42.73,31.09
2018,6,20,7,0,0.0,56.0,3.9,13.6,56.0,52.06,38.96
2018,6,20,7,15,0.0,81.5,3.9,13.75,81.5,75.94,59.05
2018,6,20,7,30,0.0,107.0,3.9,13.9,107.0,100.62,79.53
2018,6,20,7,45,0.0,120.5,3.9,14.0,120.5,113.6,90.02
2018,6,20,8,0,0.0,134.0,3.9,14.1,134.0,126.6,100.43
2018,6,20,8,15,1.0,149.0,3.9,14.25,149.5,141.87,112.64
2018,6,20,8,30,2.0,164.0,3.9,14.4,165.0,157.22,124.81
2018,6,20,8,45,7.0,196.5,3.9,14.55,201.5,193.4,153.9
2018,6,20,9,0,12.0,229.0,3.9,14.7,238.0,229.97,182.89
2018,6,20,9,15,16.5,257.5,3.95,14.85,270.5,262.36,208.23
2018,6,20,9,30,21.0,286.0,4.0,15.0,303.0,294.91,233.43
2018,6,20,9,45,23.0,303.0,4.05,15.1,322.0,313.6,247.55
2018,6,20,10,0,25.0,320.0,4.1,15.2,341.0,343.67,270.45
2018,6,20,10,15,24.0,320.5,4.2,15.3,341.5,342.45,269.03
2018,6,20,10,30,23.0,321.0,4.3,15.4,342.0,341.13,267.67
2018,6,20,10,45,21.0,320.5,4.45,15.5,340.0,327.56,256.89
2018,6,20,11,0,19.0,320.0,4.6,15.6,338.0,324.55,254.32
2018,6,20,11,15,24.5,346.5,4.7,15.65,370.0,365.13,285.69
2018,6,20,11,30,30.0,373.0,4.8,15.7,402.0,395.63,309.03
2018,6,20,11,45,37.0,395.5,4.95,15.7,431.5,422.98,330.1
2018,6,20,12,0,44.0,418.0,5.1,15.7,461.0,449.58,350.56
2018,6,20,12,15,50.5,427.5,5.2,15.7,476.5,462.03,360.25
2018,6,20,12,30,57.0,437.0,5.3,15.7,492.0,473.75,369.45
2018,6,20,12,45,62.0,438.5,5.45,15.7,498.0,475.61,371.28
2018,6,20,13,0,67.0,440.0,5.6,15.7,504.0,476.88,372.72
2018,6,20,13,15,69.5,434.5,5.65,15.75,500.0,468.81,366.81
2018,6,20,13,30,72.0,429.0,5.7,15.8,496.0,460.4,360.66
2018,6,20,13,45,74.0,420.0,5.75,15.8,487.5,448.02,351.56
2018,6,20,14,0,76.0,411.0,5.8,15.8,479.0,435.36,342.22
2018,6,20,14,15,178.0,359.0,5.8,15.75,511.0,454.13,359.77
2018,6,20,14,30,280.0,307.0,5.8,15.7,543.0,462.53,368.52
2018,6,20,14,45,521.5,221.5,5.8,15.7,638.0,517.18,414.03
2018,6,20,15,0,763.0,136.0,5.8,15.7,733.0,551.39,441.01
2018,6,20,15,15,822.5,114.0,5.8,15.7,727.5,521.71,415.1
2018,6,20,15,30,882.0,92.0,5.8,15.7,722.0,488.64,385.1
2018,6,20,15,45,868.5,90.0,5.75,15.55,677.5,432.87,336.29
2018,6,20,16,0,855.0,88.0,5.7,15.4,633.0,377.46,286.67
2018,6,20,16,15,838.0,85.5,5.65,15.25,585.5,321.21,235.59
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,260.71,180.96
2018,6,20,16,45,799.0,79.5,5.55,15.0,488.0,205.17,131.67
2018,6,20,17,0,777.0,76.0,5.5,14.9,438.0,151.96,87.94
2018,6,20,17,15,746.0,72.5,5.45,14.7,387.0,100.7,53.75
2018,6,20,17,30,715.0,69.0,5.4,14.5,336.0,53.21,41.87
2018,6,20,17,45,672.0,64.0,5.3,14.35,285.5,47.14,36.58
2018,6,20,18,0,629.0,59.0,5.2,14.2,235.0,41.01,31.1
2018,6,20,18,15,566.0,53.5,5.1,14.05,188.0,38.6,28.83
2018,6,20,18,30,503.0,48.0,5.0,13.9,141.0,36.13,26.35
2018,6,20,18,45,405.5,40.0,4.9,13.75,100.5,31.28,21.52
2018,6,20,19,0,308.0,32.0,4.8,13.6,60.0,26.27,15.11
2018,6,20,19,15,184.0,20.5,4.75,13.5,34.5,17.36,0.0
2018,6,20,19,30,60.0,9.0,4.7,13.4,9.0,8.58,0.0
2018,6,20,19,45,30.0,4.5,4.7,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.0,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,32.0,6.0,4.5,12.8,7.0,10.06,0.0
2018,6,21,5,15,16.0,10.5,4.55,12.95,11.0,13.78,0.13
2018,6,21,5,30,0.0,15.0,4.6,13.1,15.0,13.9,5.6
2018,6,21,5,45,0.0,24.0,4.65,13.2,24.0,22.26,13.1
2018,6,21,6,0,0.0,33.0,4.7,13.3,33.0,30.63,20.5
2018,6,21,6,15,0.0,39.0,4.65,13.45,39.0,36.21,25.45
2018,6,21,6,30,0.0,45.0,4.6,13.6,45.0,41.8,30.29
2018,6,21,6,45,0.0,59.5,4.55,13.75,59.5,55.32,41.81
2018,6,21,7,0,0.0,74.0,4.5,13.9,74.0,68.87,53.2
2018,6,21,7,15,0.5,103.5,4.45,14.05,103.5,97.84,77.45
2018,6,21,7,30,1.0,133.0,4.4,14.2,133.0,127.14,101.6
2018,6,21,7,45,1.5,149.5,4.35,14.35,150.0,143.51,114.74
2018,6,21,8,0,2.0,166.0,4.3,14.5,167.0,159.92,127.78
2018,6,21,8,15,1.0,158.0,4.3,14.7,158.5,150.76,119.75
2018,6,21,8,30,0.0,150.0,4.3,14.9,150.0,141.81,111.97
2018,6,21,8,45,2.0,160.0,4.25,15.05,161.5,153.12,120.89
2018,6,21,9,0,4.0,170.0,4.2,15.2,173.0,164.54,129.85
2018,6,21,9,15,6.5,197.0,4.15,15.35,202.0,193.19,152.6
2018,6,21,9,30,9.0,224.0,4.1,15.5,231.0,221.97,175.2
2018,6,21,9,45,14.0,257.0,4.0,15.65,268.5,259.17,204.29
2018,6,21,10,0,19.0,290.0,3.9,15.8,306.0,296.51,233.11
2018,6,21,10,15,28.0,328.0,3.85,15.9,352.5,354.16,277.45
2018,6,21,10,30,37.0,366.0,3.8,16.0,399.0,401.43,313.16
2018,6,21,10,45,64.5,402.0,3.75,16.15,461.5,464.87,361.31
2018,6,21,11,0,92.0,438.0,3.7,16.3,524.0,527.87,408.21
