Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,15,133.0,452.5,3.8,16.35,579.0,591.92,456.22
2018,6,21,11,30,174.0,467.0,3.9,16.4,634.0,643.71,494.79
2018,6,21,11,45,320.0,420.5,3.95,16.5,730.0,744.5,571.94
2018,6,21,12,0,466.0,374.0,4.0,16.6,826.0,839.39,642.76
2018,6,21,12,15,669.0,262.0,4.15,16.6,910.0,912.57,700.67
2018,6,21,12,30,872.0,150.0,4.3,16.6,994.0,965.4,738.13
2018,6,21,12,45,911.0,127.0,4.45,16.65,1002.5,957.42,733.47
2018,6,21,13,0,950.0,104.0,4.6,16.7,1011.0,944.41,725.84
2018,6,21,13,15,947.5,103.0,4.7,16.7,995.5,911.48,703.93
2018,6,21,13,30,945.0,102.0,4.8,16.7,980.0,875.8,679.99
2018,6,21,13,45,941.5,101.0,4.9,16.75,958.0,836.73,653.23
2018,6,21,14,0,938.0,100.0,5.0,16.8,936.0,795.29,624.45
2018,6,21,14,15,933.0,98.5,5.05,16.75,907.5,750.14,592.6
2018,6,21,14,30,928.0,97.0,5.1,16.7,879.0,703.12,557.46
2018,6,21,14,45,922.0,95.5,5.1,16.7,845.0,653.81,518.63
2018,6,21,15,0,916.0,94.0,5.1,16.7,811.0,603.15,477.76
2018,6,21,15,15,905.5,92.0,5.1,16.7,770.5,548.58,432.79
2018,6,21,15,30,895.0,90.0,5.1,16.7,730.0,493.57,386.22
2018,6,21,15,45,882.0,88.0,4.95,16.6,685.5,437.34,337.31
2018,6,21,16,0,869.0,86.0,4.8,16.5,641.0,381.39,287.5
2018,6,21,16,15,851.5,83.5,4.75,16.45,592.5,324.23,236.05
2018,6,21,16,30,834.0,81.0,4.7,16.4,544.0,262.85,181.04
2018,6,21,16,45,810.5,78.5,4.7,16.3,493.5,207.11,131.98
2018,6,21,17,0,787.0,76.0,4.7,16.2,443.0,153.86,88.52
2018,6,21,17,15,756.5,73.0,4.6,16.05,392.5,102.45,54.34
2018,6,21,17,30,726.0,70.0,4.5,15.9,342.0,54.74,42.98
2018,6,21,17,45,680.5,65.5,4.45,15.75,290.5,44.0,33.57
2018,6,21,18,0,635.0,61.0,4.4,15.6,239.0,42.58,32.33
2018,6,21,18,15,568.0,55.5,4.25,15.35,191.0,40.25,30.15
2018,6,21,18,30,501.0,50.0,4.1,15.1,143.0,37.88,27.76
2018,6,21,18,45,396.0,42.0,3.95,14.85,102.0,33.12,23.02
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,28.25,16.67
2018,6,21,19,15,172.5,21.5,3.75,14.5,35.0,17.21,0.0
2018,6,21,19,30,54.0,9.0,3.7,14.4,9.0,8.58,0.0
2018,6,21,19,45,27.0,4.5,3.6,14.25,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.0,7.5,3.0,13.1,8.5,0.0,0.0
2018,6,22,5,0,92.0,15.0,3.0,13.3,17.0,26.71,0.0
2018,6,22,5,15,208.0,26.0,2.95,13.5,45.0,73.08,21.04
2018,6,22,5,30,324.0,37.0,2.9,13.7,73.0,129.75,87.75
2018,6,22,5,45,345.0,47.0,2.85,13.95,102.5,166.33,123.82
2018,6,22,6,0,366.0,57.0,2.8,14.2,132.0,202.49,158.13
2018,6,22,6,15,235.0,84.0,2.65,14.45,137.0,192.39,154.65
2018,6,22,6,30,104.0,111.0,2.5,14.7,142.0,167.42,135.78
2018,6,22,6,45,141.5,132.5,2.35,14.95,183.0,214.96,175.75
2018,6,22,7,0,179.0,154.0,2.2,15.2,224.0,266.04,217.74
2018,6,22,7,15,313.0,153.5,2.15,15.45,297.0,363.81,297.63
2018,6,22,7,30,447.0,153.0,2.1,15.7,370.0,476.35,386.55
2018,6,22,7,45,566.0,138.5,2.05,16.0,443.0,569.72,458.08
2018,6,22,8,0,685.0,124.0,2.0,16.3,516.0,667.11,530.43
2018,6,22,8,15,769.0,109.0,2.0,16.55,584.0,740.73,581.12
2018,6,22,8,30,853.0,94.0,2.0,16.8,652.0,815.12,631.0
2018,6,22,8,45,866.5,96.0,2.0,17.1,696.0,856.63,656.77
2018,6,22,9,0,880.0,98.0,2.0,17.4,740.0,896.21,681.17
2018,6,22,9,15,890.0,100.0,2.0,17.65,779.0,930.41,701.76
2018,6,22,9,30,900.0,102.0,2.0,17.9,818.0,962.02,720.5
2018,6,22,9,45,907.0,104.0,2.05,18.15,852.0,987.98,735.99
2018,6,22,10,0,914.0,106.0,2.1,18.4,886.0,1010.87,749.51
2018,6,22,10,15,920.0,107.0,2.15,18.6,913.5,1028.51,759.81
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,1042.82,768.06
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,1052.19,773.85
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,1058.04,777.5
2018,6,22,11,15,937.5,110.5,2.5,19.3,998.0,1057.8,777.63
2018,6,22,11,30,940.0,111.0,2.6,19.4,1012.0,1054.01,775.59
2018,6,22,11,45,941.5,111.5,2.75,19.45,1019.0,1045.68,771.35
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,1033.89,764.87
2018,6,22,12,15,942.5,112.0,3.1,19.55,1025.0,1016.29,754.98
2018,6,22,12,30,942.0,112.0,3.3,19.6,1024.0,995.45,742.82
2018,6,22,12,45,939.5,112.0,3.5,19.6,1015.5,969.64,727.3
2018,6,22,13,0,937.0,112.0,3.7,19.6,1007.0,940.87,709.56
2018,6,22,13,15,933.5,112.0,3.9,19.55,991.5,908.4,689.17
2018,6,22,13,30,930.0,112.0,4.1,19.5,976.0,873.27,666.64
2018,6,22,13,45,925.5,111.0,4.25,19.45,953.5,833.92,640.59
2018,6,22,14,0,921.0,110.0,4.4,19.4,931.0,792.32,612.74
2018,6,22,14,15,914.5,109.0,4.5,19.3,902.0,747.24,582.02
2018,6,22,14,30,908.0,108.0,4.6,19.2,873.0,700.44,547.71
2018,6,22,14,45,890.5,110.5,4.7,19.15,835.0,648.5,508.0
2018,6,22,15,0,873.0,113.0,4.8,19.1,797.0,596.26,466.97
2018,6,22,15,15,861.5,110.5,4.8,19.1,756.5,542.78,423.56
2018,6,22,15,30,850.0,108.0,4.8,19.1,716.0,489.01,378.74
2018,6,22,15,45,844.0,103.0,4.8,18.9,674.5,431.26,329.88
2018,6,22,16,0,838.0,98.0,4.8,18.7,633.0,376.68,282.06
2018,6,22,16,15,820.0,94.5,4.75,18.55,585.0,319.74,231.53
2018,6,22,16,30,802.0,91.0,4.7,18.4,537.0,264.24,181.95
2018,6,22,16,45,778.5,88.0,4.65,18.25,487.5,209.84,134.55
2018,6,22,17,0,755.0,85.0,4.6,18.1,438.0,157.96,92.56
2018,6,22,17,15,721.0,81.0,4.5,17.9,386.5,107.3,59.02
2018,6,22,17,30,687.0,77.0,4.4,17.7,335.0,55.53,43.35
2018,6,22,17,45,639.5,72.5,4.35,17.45,284.5,49.25,37.96
2018,6,22,18,0,592.0,68.0,4.3,17.2,234.0,48.15,37.02
2018,6,22,18,15,522.0,61.5,4.2,16.85,186.5,45.28,34.38
2018,6,22,18,30,452.0,55.0,4.1,16.5,139.0,42.33,31.49
2018,6,22,18,45,348.0,45.0,4.0,16.15,98.5,35.91,25.29
2018,6,22,19,0,244.0,35.0,3.9,15.8,58.0,27.53,16.08
2018,6,22,19,15,142.0,21.5,3.85,15.65,33.0,17.19,0.0
2018,6,22,19,30,40.0,8.0,3.8,15.5,8.0,7.63,0.0
2018,6,22,19,45,20.0,4.0,3.8,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,40.5,7.0,2.95,14.15,8.0,0.0,0.0
2018,6,23,5,0,81.0,14.0,3.0,14.3,16.0,24.2,0.0
2018,6,23,5,15,192.5,26.0,3.0,14.5,43.5,69.87,18.56
2018,6,23,5,30,304.0,38.0,3.0,14.7,71.0,125.43,84.48
2018,6,23,5,45,399.0,45.5,3.0,14.95,112.5,180.76,133.68
2018,6,23,6,0,494.0,53.0,3.0,15.2,154.0,246.17,191.0
2018,6,23,6,15,557.0,59.0,2.95,15.4,202.0,306.67,244.73
2018,6,23,6,30,620.0,65.0,2.9,15.6,250.0,373.2,302.24
2018,6,23,6,45,665.5,68.5,2.85,15.85,300.5,433.49,353.23
2018,6,23,7,0,711.0,72.0,2.8,16.1,351.0,495.88,404.23
2018,6,23,7,15,742.0,75.0,2.85,16.45,402.0,553.27,449.72
2018,6,23,7,30,773.0,78.0,2.9,16.8,453.0,611.92,494.74
2018,6,23,7,45,797.5,80.5,2.95,17.2,503.0,666.31,534.28
2018,6,23,8,0,822.0,83.0,3.0,17.6,553.0,720.72,571.9
2018,6,23,8,15,839.5,85.0,2.95,18.0,600.0,763.59,599.89
2018,6,23,8,30,857.0,87.0,2.9,18.4,647.0,810.16,630.03
2018,6,23,8,45,871.0,88.5,2.9,18.8,691.0,851.76,656.39
2018,6,23,9,0,885.0,90.0,2.9,19.2,735.0,891.45,681.07
2018,6,23,9,15,896.0,91.0,2.85,19.65,774.0,925.69,701.2
2018,6,23,9,30,907.0,92.0,2.8,20.1,813.0,957.41,719.39
2018,6,23,9,45,916.5,92.0,2.75,20.6,847.0,983.86,733.72
2018,6,23,10,0,926.0,92.0,2.7,21.1,881.0,1007.35,746.01
2018,6,23,10,15,931.0,93.0,2.7,21.4,908.5,1024.34,755.07
2018,6,23,10,30,936.0,94.0,2.7,21.7,936.0,1037.95,762.02
2018,6,23,10,45,940.0,95.0,2.7,22.05,957.0,1047.08,766.02
2018,6,23,11,0,944.0,96.0,2.7,22.4,978.0,1052.66,767.87
2018,6,23,11,15,946.0,97.0,2.8,22.5,992.0,1052.63,768.0
2018,6,23,11,30,948.0,98.0,2.9,22.6,1006.0,1049.01,765.95
2018,6,23,11,45,949.0,98.5,2.95,22.7,1013.0,1040.32,760.26
2018,6,23,12,0,950.0,99.0,3.0,22.8,1020.0,1028.13,752.44
2018,6,23,12,15,949.5,99.0,3.15,22.75,1019.0,1010.6,742.48
2018,6,23,12,30,949.0,99.0,3.3,22.7,1018.0,989.8,730.32
2018,6,23,12,45,947.0,99.5,3.4,22.65,1010.0,964.92,715.02
2018,6,23,13,0,945.0,100.0,3.5,22.6,1002.0,937.01,697.61
2018,6,23,13,15,943.0,99.5,3.55,22.45,987.5,905.24,677.43
2018,6,23,13,30,941.0,99.0,3.6,22.3,973.0,870.7,655.21
2018,6,23,13,45,936.5,98.5,3.7,22.2,951.0,831.54,629.73
2018,6,23,14,0,932.0,98.0,3.8,22.1,929.0,790.09,602.35
2018,6,23,14,15,927.0,97.0,3.8,22.0,901.0,745.72,572.14
2018,6,23,14,30,922.0,96.0,3.8,21.9,873.0,699.48,538.85
2018,6,23,14,45,914.0,95.0,3.8,21.75,838.5,649.73,501.41
2018,6,23,15,0,906.0,94.0,3.8,21.6,804.0,598.81,462.06
2018,6,23,15,15,895.5,92.5,3.8,21.6,764.0,545.22,419.31
2018,6,23,15,30,885.0,91.0,3.8,21.6,724.0,491.18,374.97
2018,6,23,15,45,872.5,88.5,3.65,21.3,680.0,435.25,328.1
2018,6,23,16,0,860.0,86.0,3.5,21.0,636.0,379.58,280.17
2018,6,23,16,15,843.0,83.5,3.4,20.75,588.5,323.05,230.69
2018,6,23,16,30,826.0,81.0,3.3,20.5,541.0,262.26,177.56
2018,6,23,16,45,802.5,78.5,3.2,20.25,491.0,206.95,129.89
2018,6,23,17,0,779.0,76.0,3.1,20.0,441.0,154.12,87.51
2018,6,23,17,15,746.5,73.0,2.95,19.5,389.5,102.96,53.96
2018,6,23,17,30,714.0,70.0,2.8,19.0,338.0,55.74,43.3
2018,6,23,17,45,667.5,65.5,2.7,18.55,287.0,43.9,33.1
2018,6,23,18,0,621.0,61.0,2.6,18.1,236.0,42.49,31.92
2018,6,23,18,15,552.5,55.5,2.45,17.7,188.0,40.16,29.78
2018,6,23,18,30,484.0,50.0,2.3,17.3,140.0,37.79,27.44
2018,6,23,18,45,378.0,42.0,2.15,16.9,99.5,33.03,22.77
2018,6,23,19,0,272.0,34.0,2.0,16.5,59.0,28.15,16.59
2018,6,23,19,15,161.0,21.5,1.95,16.25,34.0,17.19,0.0
2018,6,23,19,30,50.0,9.0,1.9,16.0,9.0,8.58,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.8,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,20.76,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,61.22,14.39
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,109.1,73.27
2018,6,24,5,45,243.0,43.5,3.9,15.25,81.5,129.32,95.51
2018,6,24,6,0,242.0,50.0,4.0,15.4,99.0,149.61,116.06
2018,6,24,6,15,121.0,56.5,4.1,15.6,81.0,113.68,89.77
2018,6,24,6,30,0.0,63.0,4.2,15.8,63.0,58.72,44.31
2018,6,24,6,45,0.0,76.5,4.25,16.0,76.5,71.65,55.21
2018,6,24,7,0,0.0,90.0,4.3,16.2,90.0,84.6,65.92
2018,6,24,7,15,0.0,112.0,4.3,16.4,112.0,106.03,83.54
2018,6,24,7,30,0.0,134.0,4.3,16.6,134.0,127.51,100.95
2018,6,24,7,45,2.0,151.0,4.3,16.75,152.0,145.4,115.26
2018,6,24,8,0,4.0,168.0,4.3,16.9,170.0,163.45,129.58
2018,6,24,8,15,5.5,180.5,4.3,17.05,184.0,176.75,139.9
2018,6,24,8,30,7.0,193.0,4.3,17.2,198.0,190.16,150.24
2018,6,24,8,45,7.5,201.0,4.3,17.35,206.5,198.32,156.29
2018,6,24,9,0,8.0,209.0,4.3,17.5,215.0,206.52,162.36
2018,6,24,9,15,15.0,245.0,4.25,17.6,256.5,248.51,195.37
2018,6,24,9,30,22.0,281.0,4.2,17.7,298.0,290.85,228.15
2018,6,24,9,45,33.5,318.5,4.15,17.8,346.0,351.02,274.37
2018,6,24,10,0,45.0,356.0,4.1,17.9,394.0,400.83,311.95
2018,6,24,10,15,56.0,382.0,4.05,18.0,431.0,438.05,339.62
2018,6,24,10,30,67.0,408.0,4.0,18.1,468.0,475.05,366.87
2018,6,24,10,45,85.0,429.5,3.95,18.15,507.5,514.0,395.68
2018,6,24,11,0,103.0,451.0,3.9,18.2,547.0,552.46,423.81
2018,6,24,11,15,110.0,461.0,3.85,18.2,565.0,577.73,441.77
2018,6,24,11,30,117.0,471.0,3.8,18.2,583.0,591.17,451.23
2018,6,24,11,45,127.5,476.0,3.8,18.25,599.0,602.1,459.14
2018,6,24,12,0,138.0,481.0,3.8,18.3,615.0,611.97,466.31
2018,6,24,12,15,190.0,467.0,3.75,18.3,651.0,641.81,489.46
2018,6,24,12,30,242.0,453.0,3.7,18.3,687.0,674.52,514.23
2018,6,24,12,45,219.0,463.0,3.7,18.3,673.5,647.97,494.22
2018,6,24,13,0,196.0,473.0,3.7,18.3,660.0,626.84,478.34
2018,6,24,13,15,190.5,465.0,3.7,18.3,644.5,604.27,462.11
2018,6,24,13,30,185.0,457.0,3.7,18.3,629.0,581.57,445.71
2018,6,24,13,45,302.0,392.5,3.65,18.25,665.5,604.57,466.22
2018,6,24,14,0,419.0,328.0,3.6,18.2,702.0,618.26,479.11
2018,6,24,14,15,648.5,223.0,3.6,18.15,780.0,663.9,517.03
2018,6,24,14,30,878.0,118.0,3.6,18.1,858.0,690.72,539.38
2018,6,24,14,45,867.5,116.5,3.55,18.05,822.5,640.88,500.67
2018,6,24,15,0,857.0,115.0,3.5,18.0,787.0,590.19,460.84
2018,6,24,15,15,845.0,113.0,3.5,18.0,747.0,537.69,418.63
2018,6,24,15,30,833.0,111.0,3.5,18.0,707.0,481.57,372.52
2018,6,24,15,45,816.5,109.0,3.5,17.75,663.0,426.52,326.25
2018,6,24,16,0,800.0,107.0,3.5,17.5,619.0,372.28,279.36
2018,6,24,16,15,778.5,104.0,3.45,17.4,570.5,316.76,230.48
2018,6,24,16,30,757.0,101.0,3.4,17.3,522.0,263.11,182.91
2018,6,24,16,45,730.0,97.5,3.4,17.15,472.5,205.64,133.48
2018,6,24,17,0,703.0,94.0,3.4,17.0,423.0,155.19,92.74
2018,6,24,17,15,668.0,89.0,3.35,16.8,372.5,106.12,59.81
2018,6,24,17,30,633.0,84.0,3.3,16.6,322.0,61.27,48.6
2018,6,24,17,45,585.0,78.5,3.25,16.4,273.0,53.8,42.15
2018,6,24,18,0,537.0,73.0,3.2,16.2,224.0,52.15,40.72
2018,6,24,18,15,472.5,64.5,3.1,16.05,178.0,47.75,36.69
2018,6,24,18,30,408.0,56.0,3.0,15.9,132.0,43.12,32.28
2018,6,24,18,45,318.5,45.0,2.9,15.75,93.5,34.6,24.24
2018,6,24,19,0,229.0,34.0,2.8,15.6,55.0,26.68,15.53
2018,6,24,19,15,135.0,21.0,2.7,15.55,31.5,16.75,0.0
2018,6,24,19,30,41.0,8.0,2.6,15.5,8.0,7.63,0.0
2018,6,24,19,45,20.5,4.0,2.5,15.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,33.0,6.5,3.85,14.45,7.0,0.0,0.0
2018,6,25,5,0,66.0,13.0,4.0,14.6,14.0,21.13,0.0
2018,6,25,5,15,159.5,25.5,4.05,14.7,39.5,62.57,13.25
2018,6,25,5,30,253.0,38.0,4.1,14.8,65.0,112.28,75.4
2018,6,25,5,45,257.5,40.5,4.15,14.95,80.5,129.91,95.69
2018,6,25,6,0,262.0,43.0,4.2,15.1,96.0,148.17,114.69
2018,6,25,6,15,131.0,44.0,4.05,15.2,70.5,103.43,81.25
2018,6,25,6,30,0.0,45.0,3.9,15.3,45.0,41.8,30.05
2018,6,25,6,45,0.0,58.0,3.8,15.4,58.0,53.92,40.35
2018,6,25,7,0,0.0,71.0,3.7,15.5,71.0,66.06,50.5
2018,6,25,7,15,0.0,86.5,3.6,15.65,86.5,80.83,62.71
2018,6,25,7,30,0.0,102.0,3.5,15.8,102.0,95.74,74.88
2018,6,25,7,45,0.0,101.5,3.4,16.0,101.5,95.04,73.97
2018,6,25,8,0,0.0,101.0,3.3,16.2,101.0,94.44,73.16
2018,6,25,8,15,0.0,117.5,3.3,16.35,117.5,110.3,85.92
2018,6,25,8,30,0.0,134.0,3.3,16.5,134.0,126.21,98.56
2018,6,25,8,45,1.5,154.5,3.25,16.65,155.5,147.32,115.37
2018,6,25,9,0,3.0,175.0,3.2,16.8,177.0,168.56,132.11
2018,6,25,9,15,7.5,204.5,3.3,16.9,210.5,201.49,158.17
2018,6,25,9,30,12.0,234.0,3.4,17.0,244.0,234.68,184.14
2018,6,25,9,45,17.0,269.5,3.45,17.1,284.0,274.47,214.98
2018,6,25,10,0,22.0,305.0,3.5,17.2,324.0,314.39,245.55
2018,6,25,10,15,18.5,288.0,3.6,17.3,304.0,293.82,229.09
2018,6,25,10,30,15.0,271.0,3.7,17.4,284.0,273.37,212.91
2018,6,25,10,45,15.5,283.0,3.75,17.45,297.0,285.32,221.98
2018,6,25,11,0,16.0,295.0,3.8,17.5,310.0,297.16,230.87
2018,6,25,11,15,20.0,321.0,3.85,17.5,340.0,326.0,252.97
2018,6,25,11,30,24.0,347.0,3.9,17.5,370.0,363.75,281.66
2018,6,25,11,45,45.5,390.0,4.0,17.5,434.0,426.1,329.36
2018,6,25,12,0,67.0,433.0,4.1,17.5,498.0,487.13,375.37
2018,6,25,12,15,158.5,433.5,4.15,17.5,587.0,578.94,446.22
2018,6,25,12,30,250.0,434.0,4.2,17.5,676.0,663.82,510.42
2018,6,25,12,45,273.0,441.0,4.3,17.5,703.5,680.85,523.08
2018,6,25,13,0,296.0,448.0,4.4,17.5,731.0,695.51,534.46
2018,6,25,13,15,274.0,447.0,4.5,17.5,705.5,661.66,509.72
2018,6,25,13,30,252.0,446.0,4.6,17.5,680.0,628.32,485.38
2018,6,25,13,45,351.0,383.0,4.7,17.45,700.5,634.72,493.81
2018,6,25,14,0,450.0,320.0,4.8,17.4,721.0,634.62,496.79
2018,6,25,14,15,677.0,210.0,4.85,17.35,791.5,672.77,529.98
2018,6,25,14,30,904.0,100.0,4.9,17.3,862.0,692.38,547.71
2018,6,25,14,45,897.5,98.0,5.0,17.25,828.5,643.49,509.52
2018,6,25,15,0,891.0,96.0,5.1,17.2,795.0,593.33,469.59
2018,6,25,15,15,880.5,94.0,5.1,17.2,755.0,540.06,425.75
2018,6,25,15,30,870.0,92.0,5.1,17.2,715.0,486.36,380.36
2018,6,25,15,45,857.5,90.0,5.25,16.95,672.0,431.66,333.48
2018,6,25,16,0,845.0,88.0,5.4,16.7,629.0,377.21,285.43
2018,6,25,16,15,829.0,85.5,5.45,16.55,582.5,321.77,235.47
2018,6,25,16,30,813.0,83.0,5.5,16.4,536.0,262.01,181.76
2018,6,25,16,45,790.0,80.5,5.55,16.25,486.5,207.47,133.53
2018,6,25,17,0,767.0,78.0,5.6,16.1,437.0,155.36,90.66
2018,6,25,17,15,736.0,74.5,5.65,15.9,386.5,104.53,56.24
2018,6,25,17,30,705.0,71.0,5.7,15.7,336.0,57.45,45.41
2018,6,25,17,45,661.0,66.5,5.75,15.5,286.0,44.6,34.14
2018,6,25,18,0,617.0,62.0,5.8,15.3,236.0,43.24,32.94
2018,6,25,18,15,552.0,56.0,5.75,15.1,188.5,40.54,30.43
2018,6,25,18,30,487.0,50.0,5.7,14.9,141.0,37.74,27.67
2018,6,25,18,45,386.5,42.0,5.65,14.7,101.0,32.99,22.94
2018,6,25,19,0,286.0,34.0,5.6,14.5,61.0,28.11,16.77
2018,6,25,19,15,169.5,21.5,5.5,14.4,35.0,17.18,0.0
2018,6,25,19,30,53.0,9.0,5.4,14.3,9.0,8.58,0.0
2018,6,25,19,45,26.5,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.3,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,23.51,0.0
2018,6,26,5,15,177.0,27.5,4.3,13.6,43.0,67.76,12.84
2018,6,26,5,30,284.0,40.0,4.3,13.8,70.0,121.92,82.08
2018,6,26,5,45,301.0,50.0,4.35,14.0,97.0,153.83,114.48
2018,6,26,6,0,318.0,60.0,4.4,14.2,124.0,187.78,146.86
2018,6,26,6,15,197.0,85.5,4.3,14.35,128.5,177.94,143.26
2018,6,26,6,30,76.0,111.0,4.2,14.5,133.0,148.44,120.3
2018,6,26,6,45,70.5,131.0,4.15,14.7,154.5,169.87,138.53
2018,6,26,7,0,65.0,151.0,4.1,14.9,176.0,190.59,155.57
2018,6,26,7,15,101.0,174.5,4.05,15.05,220.0,247.96,202.97
2018,6,26,7,30,137.0,198.0,4.0,15.2,264.0,301.22,246.26
2018,6,26,7,45,173.0,220.5,3.95,15.35,313.0,356.25,290.26
2018,6,26,8,0,209.0,243.0,3.9,15.5,362.0,413.88,335.51
2018,6,26,8,15,225.5,263.0,3.9,15.65,401.5,455.7,367.3
2018,6,26,8,30,242.0,283.0,3.9,15.8,441.0,509.12,407.37
2018,6,26,8,45,258.5,301.5,3.9,15.9,480.5,550.52,437.88
2018,6,26,9,0,275.0,320.0,3.9,16.0,520.0,591.97,468.06
2018,6,26,9,15,297.0,333.5,3.95,16.15,560.0,632.87,497.75
2018,6,26,9,30,319.0,347.0,4.0,16.3,600.0,673.69,527.04
2018,6,26,9,45,323.5,362.0,4.0,16.4,628.0,698.96,544.16
2018,6,26,10,0,328.0,377.0,4.0,16.5,656.0,722.94,560.34
2018,6,26,10,15,302.5,397.0,4.0,16.55,661.0,721.17,557.09
2018,6,26,10,30,277.0,417.0,4.0,16.6,666.0,717.25,552.51
2018,6,26,10,45,219.0,437.5,4.05,16.7,637.0,668.27,514.7
2018,6,26,11,0,161.0,458.0,4.1,16.8,608.0,629.08,483.81
2018,6,26,11,15,125.5,456.0,4.1,16.8,574.0,588.34,452.7
2018,6,26,11,30,90.0,454.0,4.1,16.8,540.0,537.45,414.01
2018,6,26,11,45,70.0,441.0,4.15,16.85,508.0,501.4,386.69
2018,6,26,12,0,50.0,428.0,4.2,16.9,476.0,465.67,359.41
2018,6,26,12,15,51.5,429.5,4.25,16.95,479.0,465.32,359.32
2018,6,26,12,30,53.0,431.0,4.3,17.0,482.0,464.57,358.84
2018,6,26,12,45,77.5,443.5,4.3,17.05,517.5,495.05,382.4
2018,6,26,13,0,102.0,456.0,4.3,17.1,553.0,523.65,404.26
2018,6,26,13,15,214.0,432.5,4.4,17.15,632.5,594.5,460.4
2018,6,26,13,30,326.0,409.0,4.5,17.2,712.0,655.51,508.15
2018,6,26,13,45,571.0,288.0,4.55,17.2,803.5,722.21,563.43
2018,6,26,14,0,816.0,167.0,4.6,17.2,895.0,769.26,602.88
2018,6,26,14,15,876.5,130.0,4.7,17.15,889.0,741.44,583.42
2018,6,26,14,30,937.0,93.0,4.8,17.1,883.0,708.44,559.65
2018,6,26,14,45,930.0,91.0,4.9,17.1,848.0,657.77,520.39
2018,6,26,15,0,923.0,89.0,5.0,17.1,813.0,605.81,479.09
2018,6,26,15,15,913.0,87.5,5.0,17.1,773.0,551.68,434.6
2018,6,26,15,30,903.0,86.0,5.0,17.1,733.0,497.02,388.43
2018,6,26,15,45,890.5,84.0,5.1,16.9,688.5,440.6,340.02
2018,6,26,16,0,878.0,82.0,5.2,16.7,644.0,384.4,290.39
2018,6,26,16,15,861.0,80.0,5.2,16.6,596.0,327.31,238.91
2018,6,26,16,30,844.0,78.0,5.2,16.5,548.0,271.4,188.13
2018,6,26,16,45,821.5,75.0,5.25,16.35,497.5,209.29,133.63
2018,6,26,17,0,799.0,72.0,5.3,16.2,447.0,155.04,88.9
2018,6,26,17,15,768.5,69.0,5.3,16.0,395.5,102.8,53.46
2018,6,26,17,30,738.0,66.0,5.3,15.8,344.0,54.23,34.71
2018,6,26,17,45,694.5,62.0,5.3,15.65,293.0,45.38,34.81
2018,6,26,18,0,651.0,58.0,5.3,15.5,242.0,44.05,33.64
2018,6,26,18,15,530.0,55.5,5.25,15.3,186.0,40.05,29.98
2018,6,26,18,30,409.0,53.0,5.2,15.1,130.0,40.3,29.9
2018,6,26,18,45,364.5,43.0,5.1,14.9,96.5,33.89,23.71
2018,6,26,19,0,320.0,33.0,5.0,14.7,63.0,27.11,15.99
2018,6,26,19,15,192.0,21.0,4.95,14.6,36.5,17.72,0.0
2018,6,26,19,30,64.0,9.0,4.9,14.5,10.0,8.58,0.0
2018,6,26,19,45,32.0,4.5,4.8,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,27,4,45,5.0,3.0,4.35,13.65,3.0,0.0,0.0
2018,6,27,5,0,10.0,6.0,4.4,13.7,6.0,7.03,0.0
2018,6,27,5,15,5.0,8.5,4.4,13.8,8.5,8.9,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,10.18,2.48
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,16.68,8.33
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,23.18,14.08
2018,6,27,6,15,0.0,28.5,4.4,14.3,28.5,26.44,16.99
2018,6,27,6,30,0.0,32.0,4.4,14.5,32.0,29.69,19.82
2018,6,27,6,45,0.0,37.0,4.35,14.65,37.0,34.35,23.78
2018,6,27,7,0,0.0,42.0,4.3,14.8,42.0,39.01,27.69
2018,6,27,7,15,0.0,58.5,4.3,14.95,58.5,54.4,40.62
2018,6,27,7,30,0.0,75.0,4.3,15.1,75.0,69.81,53.41
2018,6,27,7,45,0.0,89.5,4.3,15.3,89.5,83.44,64.56
2018,6,27,8,0,0.0,104.0,4.3,15.5,104.0,97.34,75.82
2018,6,27,8,15,0.0,111.0,4.35,15.6,111.0,104.02,81.05
2018,6,27,8,30,0.0,118.0,4.4,15.7,118.0,110.7,86.26
2018,6,27,8,45,0.0,124.0,4.45,15.85,124.0,116.44,90.66
2018,6,27,9,0,0.0,130.0,4.5,16.0,130.0,122.18,95.05
2018,6,27,9,15,0.5,137.0,4.5,16.1,137.5,129.34,100.64
2018,6,27,9,30,1.0,144.0,4.5,16.2,145.0,136.54,106.22
2018,6,27,9,45,1.5,150.0,4.55,16.3,151.5,142.78,111.04
2018,6,27,10,0,2.0,156.0,4.6,16.4,158.0,149.04,115.87
2018,6,27,10,15,2.0,150.5,4.65,16.45,152.5,143.77,111.46
2018,6,27,10,30,2.0,145.0,4.7,16.5,147.0,138.52,107.11
2018,6,27,10,45,4.5,166.5,4.75,16.55,171.0,161.58,125.56
2018,6,27,11,0,7.0,188.0,4.8,16.6,195.0,184.64,143.87
2018,6,27,11,15,9.5,220.5,4.9,16.6,229.5,218.21,170.41
2018,6,27,11,30,12.0,253.0,5.0,16.6,264.0,251.67,196.68
2018,6,27,11,45,12.0,244.5,5.05,16.6,256.0,243.08,189.85
2018,6,27,12,0,12.0,236.0,5.1,16.6,248.0,234.49,183.1
2018,6,27,12,15,12.5,243.0,5.15,16.6,255.5,241.08,188.3
2018,6,27,12,30,13.0,250.0,5.2,16.6,263.0,247.53,193.39
2018,6,27,12,45,15.5,280.0,5.3,16.55,295.0,277.39,216.92
2018,6,27,13,0,18.0,310.0,5.4,16.5,327.0,306.79,239.98
2018,6,27,13,15,17.5,306.5,5.45,16.5,323.0,301.74,236.11
2018,6,27,13,30,17.0,303.0,5.5,16.5,319.0,296.67,232.32
2018,6,27,13,45,15.0,283.5,5.55,16.45,297.5,275.62,216.05
2018,6,27,14,0,13.0,264.0,5.6,16.4,276.0,254.85,199.96
2018,6,27,14,15,10.5,238.0,5.7,16.35,247.5,228.06,179.03
2018,6,27,14,30,8.0,212.0,5.8,16.3,219.0,201.65,158.27
2018,6,27,14,45,5.5,189.5,5.9,16.25,194.0,178.81,140.23
2018,6,27,15,0,3.0,167.0,6.0,16.2,169.0,156.32,122.36
2018,6,27,15,15,3.0,171.0,6.0,16.2,173.0,159.44,125.14
2018,6,27,15,30,3.0,175.0,6.0,16.2,177.0,162.44,127.83
2018,6,27,15,45,7.0,187.0,6.15,15.95,191.5,173.92,137.57
2018,6,27,16,0,11.0,199.0,6.3,15.7,206.0,184.45,146.53
2018,6,27,16,15,17.0,197.5,6.35,15.5,207.5,183.05,145.67
2018,6,27,16,30,23.0,196.0,6.4,15.3,209.0,180.61,143.88
2018,6,27,16,45,82.5,189.0,6.45,15.15,229.0,176.88,138.72
2018,6,27,17,0,142.0,182.0,6.5,15.0,249.0,165.42,126.97
2018,6,27,17,15,209.5,159.0,6.55,14.8,244.5,135.2,101.0
2018,6,27,17,30,277.0,136.0,6.6,14.6,240.0,103.84,80.33
2018,6,27,17,45,279.5,115.5,6.6,14.4,207.5,86.94,71.92
2018,6,27,18,0,282.0,95.0,6.6,14.2,175.0,73.1,59.67
2018,6,27,18,15,265.5,78.0,6.5,14.1,141.5,57.41,45.55
2018,6,27,18,30,249.0,61.0,6.4,14.0,108.0,45.82,34.9
2018,6,27,18,45,223.0,47.5,6.35,13.85,80.5,36.45,26.04
2018,6,27,19,0,197.0,34.0,6.3,13.7,53.0,26.63,15.69
2018,6,27,19,15,115.5,21.0,6.25,13.7,30.5,16.73,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,7.63,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.95,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,28,4,45,19.0,4.5,6.5,14.15,5.0,0.0,0.0
2018,6,28,5,0,38.0,9.0,6.6,14.2,10.0,13.51,0.0
2018,6,28,5,15,133.0,24.5,6.7,14.35,37.0,55.75,5.56
2018,6,28,5,30,228.0,40.0,6.8,14.5,64.0,108.03,72.34
2018,6,28,5,45,261.5,50.5,6.9,14.65,92.0,142.21,105.69
2018,6,28,6,0,295.0,61.0,7.0,14.8,120.0,180.32,141.0
2018,6,28,6,15,232.5,85.5,7.0,14.95,140.0,192.16,154.91
2018,6,28,6,30,170.0,110.0,7.0,15.1,160.0,196.49,160.64
2018,6,28,6,45,217.0,127.0,7.0,15.25,203.0,254.1,209.86
2018,6,28,7,0,264.0,144.0,7.0,15.4,246.0,309.89,257.01
2018,6,28,7,15,284.0,162.5,7.0,15.5,286.5,354.98,294.42
2018,6,28,7,30,304.0,181.0,7.0,15.6,327.0,401.35,332.19
2018,6,28,7,45,341.5,195.0,7.0,15.7,375.5,456.1,376.44
2018,6,28,8,0,379.0,209.0,7.0,15.8,424.0,513.21,421.85
2018,6,28,8,15,418.5,216.5,6.95,15.9,473.0,577.94,472.39
2018,6,28,8,30,458.0,224.0,6.9,16.0,522.0,633.81,515.4
2018,6,28,8,45,532.0,212.0,6.8,16.1,581.0,699.4,566.29
2018,6,28,9,0,606.0,200.0,6.7,16.2,640.0,772.94,622.14
2018,6,28,9,15,640.5,197.0,6.65,16.3,684.5,817.47,654.36
2018,6,28,9,30,675.0,194.0,6.6,16.4,729.0,861.23,685.09
2018,6,28,9,45,713.0,185.5,6.5,16.45,772.0,901.3,712.7
2018,6,28,10,0,751.0,177.0,6.4,16.5,815.0,934.59,735.12
2018,6,28,10,15,823.0,145.0,6.3,16.55,865.5,980.73,766.63
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,1017.0,790.68
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,1025.95,795.59
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,1031.48,798.32
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,1031.03,797.11
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,1027.15,793.64
2018,6,28,11,45,908.5,116.5,6.0,16.7,991.0,1019.35,787.87
2018,6,28,12,0,910.0,117.0,6.0,16.7,998.0,1008.2,779.87
2018,6,28,12,15,912.0,115.0,6.0,16.7,998.0,991.81,768.26
2018,6,28,12,30,914.0,113.0,6.0,16.7,998.0,972.23,754.49
2018,6,28,12,45,917.5,110.0,6.05,16.65,992.0,949.93,739.26
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,924.47,721.76
2018,6,28,13,15,918.0,107.5,6.2,16.6,972.0,893.61,700.43
2018,6,28,13,30,915.0,108.0,6.3,16.6,958.0,860.09,677.04
2018,6,28,13,45,910.0,107.0,6.35,16.55,935.5,821.09,649.35
2018,6,28,14,0,905.0,106.0,6.4,16.5,913.0,779.89,619.84
2018,6,28,14,15,898.0,105.5,6.4,16.4,885.0,735.73,587.8
2018,6,28,14,30,891.0,105.0,6.4,16.3,857.0,689.91,552.57
2018,6,28,14,45,882.5,103.5,6.45,16.25,822.5,640.84,513.5
2018,6,28,15,0,874.0,102.0,6.5,16.2,788.0,590.69,472.63
2018,6,28,15,15,862.5,100.5,6.5,16.2,748.5,538.14,428.66
2018,6,28,15,30,851.0,99.0,6.5,16.2,709.0,485.28,383.32
2018,6,28,15,45,836.5,97.0,6.5,15.95,665.5,430.68,335.8
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,371.97,283.89
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,316.83,233.89
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,263.23,184.98
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,209.44,137.21
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,158.34,94.92
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,104.02,56.95
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,57.96,38.06
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,48.68,37.89
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,47.16,36.54
2018,6,28,18,15,512.0,60.5,6.4,14.35,184.0,44.26,33.84
2018,6,28,18,30,447.0,54.0,6.3,14.2,138.0,41.26,30.86
2018,6,28,18,45,350.5,44.5,6.2,14.05,98.5,35.3,25.01
2018,6,28,19,0,254.0,35.0,6.1,13.9,59.0,27.5,16.39
2018,6,28,19,15,149.0,22.0,6.05,13.85,34.0,17.58,0.0
2018,6,28,19,30,44.0,9.0,6.0,13.8,9.0,8.58,0.0
2018,6,28,19,45,22.0,4.5,5.9,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,4,45,30.5,5.0,2.2,13.4,5.5,0.0,0.0
2018,6,29,5,0,61.0,10.0,2.1,13.5,11.0,17.39,0.0
2018,6,29,5,15,182.0,22.5,2.05,13.7,39.0,62.25,3.77
2018,6,29,5,30,303.0,35.0,2.0,13.9,67.0,120.56,79.43
2018,6,29,5,45,369.5,44.0,1.9,14.1,103.0,168.27,123.75
2018,6,29,6,0,436.0,53.0,1.8,14.3,139.0,223.16,172.68
2018,6,29,6,15,456.5,65.5,1.75,14.5,178.5,270.06,215.29
2018,6,29,6,30,477.0,78.0,1.7,14.7,218.0,318.68,257.95
2018,6,29,6,45,561.5,79.0,1.6,14.9,274.0,389.07,316.46
2018,6,29,7,0,646.0,80.0,1.5,15.1,330.0,466.8,378.83
2018,6,29,7,15,693.0,81.5,1.55,15.35,383.5,529.12,427.76
2018,6,29,7,30,740.0,83.0,1.6,15.6,437.0,592.85,476.42
2018,6,29,7,45,777.0,82.0,1.6,15.85,489.5,650.75,518.47
2018,6,29,8,0,814.0,81.0,1.6,16.1,542.0,709.72,558.72
2018,6,29,8,15,831.0,83.0,1.75,16.35,589.0,752.14,587.56
2018,6,29,8,30,848.0,85.0,1.9,16.6,636.0,798.2,618.81
2018,6,29,8,45,862.5,87.0,2.0,16.8,680.0,840.73,646.87
2018,6,29,9,0,877.0,89.0,2.1,17.0,724.0,881.42,673.44
2018,6,29,9,15,886.0,91.0,2.25,17.15,763.0,915.0,695.58
2018,6,29,9,30,895.0,93.0,2.4,17.3,802.0,945.98,715.95
2018,6,29,9,45,900.0,96.0,2.55,17.45,835.0,971.42,732.59
2018,6,29,10,0,905.0,99.0,2.7,17.6,868.0,993.75,747.2
2018,6,29,10,15,910.5,100.0,2.8,17.7,895.0,1011.19,758.28
2018,6,29,10,30,916.0,101.0,2.9,17.8,922.0,1025.34,767.29
2018,6,29,10,45,919.5,101.5,3.0,17.9,942.5,1033.55,772.48
2018,6,29,11,0,923.0,102.0,3.1,18.0,963.0,1038.29,775.52
2018,6,29,11,15,925.5,103.0,3.2,18.05,977.5,1039.03,776.17
2018,6,29,11,30,928.0,104.0,3.3,18.1,992.0,1036.23,774.61
2018,6,29,11,45,929.5,104.0,3.35,18.15,999.0,1027.93,769.08
2018,6,29,12,0,931.0,104.0,3.4,18.2,1006.0,1016.19,761.39
2018,6,29,12,15,930.5,104.5,3.55,18.2,1005.5,999.66,751.46
2018,6,29,12,30,930.0,105.0,3.7,18.2,1005.0,979.9,739.32
2018,6,29,12,45,928.0,105.0,3.8,18.2,997.0,955.15,723.41
2018,6,29,13,0,926.0,105.0,3.9,18.2,989.0,927.43,705.41
2018,6,29,13,15,924.0,104.0,4.0,18.2,974.5,895.91,684.66
2018,6,29,13,30,922.0,103.0,4.1,18.2,960.0,861.67,661.85
2018,6,29,13,45,919.5,101.5,4.2,18.15,939.0,823.97,636.52
2018,6,29,14,0,917.0,100.0,4.3,18.1,918.0,783.88,609.19
2018,6,29,14,15,912.0,99.0,4.4,18.05,890.5,740.23,579.22
2018,6,29,14,30,907.0,98.0,4.5,18.0,863.0,694.73,546.11
2018,6,29,14,45,900.0,96.0,4.55,17.9,829.0,645.44,508.27
2018,6,29,15,0,893.0,94.0,4.6,17.8,795.0,594.92,468.42
2018,6,29,15,15,882.5,92.5,4.6,17.8,755.5,542.0,425.24
2018,6,29,15,30,872.0,91.0,4.6,17.8,716.0,488.63,380.49
2018,6,29,15,45,858.5,88.5,4.7,17.6,672.0,432.96,333.14
2018,6,29,16,0,845.0,86.0,4.8,17.4,628.0,377.65,284.7
2018,6,29,16,15,827.0,84.0,4.85,17.3,581.0,321.99,234.91
2018,6,29,16,30,809.0,82.0,4.9,17.2,534.0,262.22,181.52
2018,6,29,16,45,784.5,79.5,4.9,17.05,484.0,207.53,133.41
2018,6,29,17,0,760.0,77.0,4.9,16.9,434.0,155.44,90.61
2018,6,29,17,15,727.0,74.0,4.85,16.7,383.5,105.13,56.43
2018,6,29,17,30,694.0,71.0,4.8,16.5,333.0,58.81,38.08
2018,6,29,17,45,646.5,67.5,4.75,16.3,283.0,45.28,34.62
2018,6,29,18,0,599.0,64.0,4.7,16.1,233.0,44.76,34.19
2018,6,29,18,15,533.0,57.5,4.65,15.9,186.0,41.72,31.39
2018,6,29,18,30,467.0,51.0,4.6,15.7,139.0,38.56,28.31
2018,6,29,18,45,366.5,42.5,4.55,15.45,99.0,33.4,23.24
2018,6,29,19,0,266.0,34.0,4.5,15.2,59.0,26.69,15.65
2018,6,29,19,15,157.0,21.5,4.45,15.1,34.0,17.17,0.0
2018,6,29,19,30,48.0,9.0,4.4,15.0,9.0,8.58,0.0
2018,6,29,19,45,24.0,4.5,4.4,14.9,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,40.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,80.0,10.0,1.3,15.0,11.0,19.77,0.0
2018,6,30,5,15,219.5,20.5,1.4,15.2,39.5,67.14,0.82
2018,6,30,5,30,359.0,31.0,1.5,15.4,68.0,129.76,83.85
2018,6,30,5,45,450.0,38.0,1.65,15.65,109.5,185.3,134.43
2018,6,30,6,0,541.0,45.0,1.8,15.9,151.0,250.79,191.92
2018,6,30,6,15,599.5,50.0,1.85,16.15,199.0,309.08,243.86
2018,6,30,6,30,658.0,55.0,1.9,16.4,247.0,374.46,300.27
2018,6,30,6,45,699.5,59.0,1.95,16.7,298.0,435.17,351.35
2018,6,30,7,0,741.0,63.0,2.0,17.0,349.0,498.89,403.0
2018,6,30,7,15,769.5,66.0,1.95,17.35,399.5,556.16,447.46
2018,6,30,7,30,798.0,69.0,1.9,17.7,450.0,614.47,491.02
2018,6,30,7,45,820.0,71.5,1.9,18.1,500.0,664.03,525.68
2018,6,30,8,0,842.0,74.0,1.9,18.5,550.0,717.37,561.42
2018,6,30,8,15,857.5,76.0,1.9,18.85,597.0,764.55,592.04
2018,6,30,8,30,873.0,78.0,1.9,19.2,644.0,810.43,621.2
2018,6,30,8,45,885.5,79.5,1.85,19.55,687.5,851.61,646.13
2018,6,30,9,0,898.0,81.0,1.8,19.9,731.0,890.77,669.25
2018,6,30,9,15,907.5,83.0,1.9,20.1,770.5,925.49,691.18
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,957.57,711.3
2018,6,30,9,45,924.0,86.0,2.05,20.45,843.5,983.33,726.78
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,1005.99,740.32
2018,6,30,10,15,936.0,88.5,2.2,20.65,905.0,1024.0,751.79
2018,6,30,10,30,941.0,90.0,2.3,20.7,933.0,1038.59,761.18
2018,6,30,10,45,944.0,91.0,2.45,20.75,954.0,1047.15,767.35
2018,6,30,11,0,947.0,92.0,2.6,20.8,975.0,1052.12,771.33
2018,6,30,11,15,949.0,93.0,2.7,20.8,989.0,1052.49,772.05
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,1049.23,770.54
2018,6,30,11,45,782.0,185.5,2.95,20.85,936.5,971.61,720.5
2018,6,30,12,0,613.0,277.0,3.1,20.9,870.0,889.87,665.68
2018,6,30,12,15,407.5,378.5,3.15,20.85,772.5,777.33,583.05
2018,6,30,12,30,202.0,480.0,3.2,20.8,675.0,658.82,494.3
2018,6,30,12,45,209.5,474.0,3.25,20.75,675.0,650.89,489.97
2018,6,30,13,0,217.0,468.0,3.3,20.7,675.0,641.89,484.19
2018,6,30,13,15,209.5,460.5,3.35,20.65,658.0,617.52,467.04
2018,6,30,13,30,202.0,453.0,3.4,20.6,641.0,593.05,449.79
2018,6,30,13,45,296.5,386.5,3.4,20.55,655.0,596.28,455.47
2018,6,30,14,0,391.0,320.0,3.4,20.5,669.0,592.06,455.17
2018,6,30,14,15,648.5,209.5,3.45,20.4,766.5,654.38,505.84
2018,6,30,14,30,906.0,99.0,3.5,20.3,864.0,695.48,538.83
2018,6,30,14,45,897.5,98.0,3.5,20.25,829.5,646.2,500.95
2018,6,30,15,0,889.0,97.0,3.5,20.2,795.0,595.81,461.79
2018,6,30,15,15,878.0,95.0,3.5,20.2,755.0,542.36,419.16
2018,6,30,15,30,867.0,93.0,3.5,20.2,715.0,488.53,374.99
2018,6,30,15,45,853.0,91.0,3.5,19.8,671.0,433.31,329.0
2018,6,30,16,0,839.0,89.0,3.5,19.4,627.0,378.5,281.95
2018,6,30,16,15,821.0,87.0,3.45,19.1,580.0,318.06,229.41
2018,6,30,16,30,803.0,85.0,3.4,18.8,533.0,263.67,181.14
2018,6,30,16,45,779.0,82.0,3.35,18.5,483.5,208.96,133.67
2018,6,30,17,0,755.0,79.0,3.3,18.2,434.0,156.79,91.27
2018,6,30,17,15,721.5,75.5,3.2,17.8,383.0,106.29,57.19
2018,6,30,17,30,688.0,72.0,3.1,17.4,332.0,59.84,38.65
2018,6,30,17,45,640.0,68.0,3.0,17.0,281.5,45.64,34.85
2018,6,30,18,0,592.0,64.0,2.9,16.6,231.0,44.74,34.11
2018,6,30,18,15,523.0,58.0,2.85,16.3,184.0,42.13,31.71
2018,6,30,18,30,454.0,52.0,2.8,16.0,137.0,39.45,29.06
2018,6,30,18,45,352.0,42.0,2.8,15.75,96.5,32.91,22.8
2018,6,30,19,0,250.0,32.0,2.8,15.5,56.0,25.04,14.32
2018,6,30,19,15,148.0,20.0,2.85,15.4,32.0,15.91,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.3,8.0,7.63,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.2,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,3.3,15.0,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,3.4,15.1,9.0,14.36,0.0
2018,7,1,5,15,160.5,21.5,3.4,15.3,35.5,56.61,0.0
2018,7,1,5,30,268.0,35.0,3.4,15.5,62.0,111.25,72.26
2018,7,1,5,45,299.5,46.0,3.45,15.7,92.0,147.6,108.07
2018,7,1,6,0,331.0,57.0,3.5,15.9,122.0,187.64,144.97
