Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,15,252.5,82.5,3.4,16.05,140.0,196.36,156.66
2018,7,1,6,30,174.0,108.0,3.3,16.2,158.0,202.12,163.68
2018,7,1,6,45,191.0,127.5,3.2,16.35,192.5,241.07,196.65
2018,7,1,7,0,208.0,147.0,3.1,16.5,227.0,281.42,229.93
2018,7,1,7,15,200.0,170.5,3.0,16.65,256.5,303.9,247.81
2018,7,1,7,30,192.0,194.0,2.9,16.8,286.0,332.81,270.17
2018,7,1,7,45,247.0,209.0,2.75,16.95,340.5,404.85,326.91
2018,7,1,8,0,302.0,224.0,2.6,17.1,395.0,472.02,378.42
2018,7,1,8,15,311.5,244.0,2.55,17.25,433.5,512.64,407.87
2018,7,1,8,30,321.0,264.0,2.5,17.4,472.0,552.97,436.65
2018,7,1,8,45,304.5,289.0,2.4,17.5,497.0,576.06,451.38
2018,7,1,9,0,288.0,314.0,2.3,17.6,522.0,596.88,464.28
2018,7,1,9,15,274.0,337.0,2.3,17.75,543.5,615.63,475.95
2018,7,1,9,30,260.0,360.0,2.3,17.9,565.0,632.42,486.12
2018,7,1,9,45,278.5,372.0,2.3,18.0,600.5,666.7,509.9
2018,7,1,10,0,297.0,384.0,2.3,18.1,636.0,700.41,532.92
2018,7,1,10,15,299.0,397.5,2.4,18.2,658.0,718.61,544.98
2018,7,1,10,30,301.0,411.0,2.5,18.3,680.0,735.38,556.17
2018,7,1,10,45,244.5,434.5,2.55,18.4,656.5,702.38,530.49
2018,7,1,11,0,188.0,458.0,2.6,18.5,633.0,656.76,496.27
2018,7,1,11,15,162.0,465.0,2.7,18.5,617.5,634.74,480.12
2018,7,1,11,30,136.0,472.0,2.8,18.5,602.0,611.96,463.17
2018,7,1,11,45,117.0,469.5,2.85,18.5,582.0,586.07,444.13
2018,7,1,12,0,98.0,467.0,2.9,18.5,562.0,551.77,419.01
2018,7,1,12,15,88.0,461.5,3.0,18.45,546.5,532.32,405.05
2018,7,1,12,30,78.0,456.0,3.1,18.4,531.0,512.88,390.96
2018,7,1,12,45,70.5,446.5,3.2,18.35,514.0,492.05,375.89
2018,7,1,13,0,63.0,437.0,3.3,18.3,497.0,471.46,360.95
2018,7,1,13,15,58.5,424.5,3.3,18.2,479.5,450.97,346.03
2018,7,1,13,30,54.0,412.0,3.3,18.1,462.0,430.78,331.28
2018,7,1,13,45,187.5,351.5,3.35,17.95,519.5,477.62,371.12
2018,7,1,14,0,321.0,291.0,3.4,17.8,577.0,513.76,401.81
2018,7,1,14,15,594.5,205.0,3.4,17.65,714.0,612.46,480.26
2018,7,1,14,30,868.0,119.0,3.4,17.5,851.0,688.63,538.81
2018,7,1,14,45,859.5,117.0,3.45,17.35,817.0,640.07,501.29
2018,7,1,15,0,851.0,115.0,3.5,17.2,783.0,590.48,462.73
2018,7,1,15,15,839.0,113.0,3.5,17.2,743.5,538.26,420.67
2018,7,1,15,30,827.0,111.0,3.5,17.2,704.0,482.49,374.77
2018,7,1,15,45,812.0,108.5,3.5,16.9,660.5,427.85,328.82
2018,7,1,16,0,797.0,106.0,3.5,16.6,617.0,373.86,282.08
2018,7,1,16,15,777.0,102.5,3.5,16.4,569.5,318.4,233.2
2018,7,1,16,30,757.0,99.0,3.5,16.2,522.0,264.62,185.33
2018,7,1,16,45,731.5,95.0,3.5,16.0,472.5,211.32,138.89
2018,7,1,17,0,706.0,91.0,3.5,15.8,423.0,156.08,93.69
2018,7,1,17,15,672.5,86.5,3.45,15.55,373.0,107.11,60.11
2018,7,1,17,30,639.0,82.0,3.4,15.3,323.0,62.16,41.24
2018,7,1,17,45,594.0,76.5,3.35,15.1,274.5,52.14,40.91
2018,7,1,18,0,549.0,71.0,3.3,14.9,226.0,50.41,39.39
2018,7,1,18,15,485.0,63.0,3.25,14.75,180.0,46.38,35.68
2018,7,1,18,30,421.0,55.0,3.2,14.6,134.0,42.14,31.61
2018,7,1,18,45,329.0,45.0,3.1,14.5,95.5,35.76,25.39
2018,7,1,19,0,237.0,35.0,3.0,14.4,57.0,27.49,16.34
2018,7,1,19,15,139.0,21.5,2.95,14.4,32.5,17.16,0.0
2018,7,1,19,30,41.0,8.0,2.9,14.4,8.0,7.63,0.0
2018,7,1,19,45,20.5,4.0,2.85,14.4,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.65,14.9,3.5,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.7,15.0,7.0,11.09,0.0
2018,7,2,5,15,111.5,20.5,2.65,15.15,30.0,46.35,0.0
2018,7,2,5,30,188.0,34.0,2.6,15.3,53.0,90.97,58.91
2018,7,2,5,45,195.0,39.5,2.6,15.5,68.5,109.09,79.35
2018,7,2,6,0,202.0,45.0,2.6,15.7,84.0,128.3,98.37
2018,7,2,6,15,101.0,49.5,2.5,15.8,69.0,97.01,75.63
2018,7,2,6,30,0.0,54.0,2.4,15.9,54.0,50.2,37.09
2018,7,2,6,45,1.0,79.0,2.3,16.0,79.5,74.75,57.85
2018,7,2,7,0,2.0,104.0,2.2,16.1,105.0,99.89,78.75
2018,7,2,7,15,6.5,132.0,2.15,16.25,135.0,130.41,103.83
2018,7,2,7,30,11.0,160.0,2.1,16.4,165.0,161.42,128.9
2018,7,2,7,45,12.5,174.0,2.05,16.55,180.5,176.31,140.46
2018,7,2,8,0,14.0,188.0,2.0,16.7,196.0,191.32,152.02
2018,7,2,8,15,13.0,198.0,2.0,16.85,206.0,200.42,158.68
2018,7,2,8,30,12.0,208.0,2.0,17.0,216.0,209.46,165.27
2018,7,2,8,45,22.0,238.0,1.95,17.2,253.5,248.01,195.36
2018,7,2,9,0,32.0,268.0,1.9,17.4,291.0,297.71,233.47
2018,7,2,9,15,52.5,304.5,1.95,17.5,345.0,354.88,277.15
2018,7,2,9,30,73.0,341.0,2.0,17.6,399.0,412.82,320.58
2018,7,2,9,45,82.0,363.0,2.0,17.7,430.5,444.79,343.6
2018,7,2,10,0,91.0,385.0,2.0,17.8,462.0,476.64,366.43
2018,7,2,10,15,80.0,386.5,2.05,17.85,456.0,466.91,358.29
2018,7,2,10,30,69.0,388.0,2.1,17.9,450.0,456.67,350.05
2018,7,2,10,45,47.5,368.5,2.15,17.95,411.5,413.83,317.45
2018,7,2,11,0,26.0,349.0,2.2,18.0,373.0,371.01,284.71
2018,7,2,11,15,27.0,359.0,2.3,17.95,384.5,380.75,292.22
2018,7,2,11,30,28.0,369.0,2.4,17.9,396.0,390.18,299.27
2018,7,2,11,45,38.0,394.5,2.45,17.9,431.0,423.64,324.37
2018,7,2,12,0,48.0,420.0,2.5,17.9,466.0,456.26,348.56
2018,7,2,12,15,60.5,436.5,2.65,17.8,495.0,481.37,367.64
2018,7,2,12,30,73.0,453.0,2.8,17.7,524.0,505.37,385.91
2018,7,2,12,45,73.5,449.0,2.95,17.6,520.0,497.32,380.44
2018,7,2,13,0,74.0,445.0,3.1,17.5,516.0,488.98,374.92
2018,7,2,13,15,63.0,426.5,3.2,17.4,486.0,456.83,351.34
2018,7,2,13,30,52.0,408.0,3.3,17.3,456.0,425.5,328.27
2018,7,2,13,45,152.0,374.5,3.45,17.2,511.0,470.8,366.06
2018,7,2,14,0,252.0,341.0,3.6,17.1,566.0,506.27,395.55
2018,7,2,14,15,449.0,288.0,3.65,17.0,673.0,584.58,457.92
2018,7,2,14,30,646.0,235.0,3.7,16.9,780.0,644.22,504.31
2018,7,2,14,45,639.0,227.5,3.75,16.75,748.0,599.7,470.17
2018,7,2,15,0,632.0,220.0,3.8,16.6,716.0,554.67,435.39
2018,7,2,15,15,617.0,214.0,3.8,16.6,678.0,506.44,396.93
2018,7,2,15,30,602.0,208.0,3.8,16.6,640.0,458.86,358.1
2018,7,2,15,45,592.0,198.0,3.8,16.4,600.5,410.78,318.23
2018,7,2,16,0,582.0,188.0,3.8,16.2,561.0,363.23,277.82
2018,7,2,16,15,568.0,177.0,3.75,16.05,518.0,314.28,235.56
2018,7,2,16,30,554.0,166.0,3.7,15.9,475.0,266.56,194.01
2018,7,2,16,45,535.0,155.0,3.7,15.75,430.5,219.36,153.65
2018,7,2,17,0,516.0,144.0,3.7,15.6,386.0,174.3,117.09
2018,7,2,17,15,485.5,132.0,3.7,15.4,339.0,129.93,85.95
2018,7,2,17,30,455.0,120.0,3.7,15.2,292.0,89.28,65.73
2018,7,2,17,45,420.0,106.5,3.7,15.0,247.0,75.14,61.29
2018,7,2,18,0,385.0,93.0,3.7,14.8,202.0,67.17,54.27
2018,7,2,18,15,331.5,79.0,3.65,14.7,159.5,58.32,46.26
2018,7,2,18,30,278.0,65.0,3.6,14.6,117.0,49.03,37.65
2018,7,2,18,45,214.5,49.0,3.6,14.45,82.0,37.65,27.03
2018,7,2,19,0,151.0,33.0,3.6,14.3,47.0,25.78,14.95
2018,7,2,19,15,87.5,19.5,3.55,14.3,26.5,15.47,0.0
2018,7,2,19,30,24.0,6.0,3.5,14.3,6.0,5.72,0.0
2018,7,2,19,45,12.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.65,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.86,0.0
2018,7,3,5,15,0.0,9.5,3.6,14.65,9.5,8.8,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,14.83,5.89
2018,7,3,5,45,0.0,27.0,3.45,14.95,27.0,25.06,15.2
2018,7,3,6,0,0.0,38.0,3.4,15.1,38.0,35.29,24.2
2018,7,3,6,15,0.0,48.0,3.3,15.25,48.0,44.61,32.34
2018,7,3,6,30,0.0,58.0,3.2,15.4,58.0,53.93,40.36
2018,7,3,6,45,4.0,81.0,3.15,15.55,82.5,78.3,60.98
2018,7,3,7,0,8.0,104.0,3.1,15.7,107.0,103.27,81.85
2018,7,3,7,15,20.0,138.0,3.05,15.85,147.0,144.84,116.32
2018,7,3,7,30,32.0,172.0,3.0,16.0,187.0,194.86,157.12
2018,7,3,7,45,25.0,182.0,2.95,16.2,194.5,193.34,155.03
2018,7,3,8,0,18.0,192.0,2.9,16.4,202.0,198.41,158.33
2018,7,3,8,15,15.0,200.5,2.9,16.5,209.5,204.55,162.63
2018,7,3,8,30,12.0,209.0,2.9,16.6,217.0,210.5,166.73
2018,7,3,8,45,15.5,229.5,2.9,16.75,240.5,233.89,184.87
2018,7,3,9,0,19.0,250.0,2.9,16.9,264.0,257.43,202.92
2018,7,3,9,15,40.5,289.5,2.95,17.05,321.0,328.05,258.04
2018,7,3,9,30,62.0,329.0,3.0,17.2,378.0,389.8,305.17
2018,7,3,9,45,90.5,364.5,3.05,17.3,439.5,454.59,354.14
2018,7,3,10,0,119.0,400.0,3.1,17.4,501.0,532.16,411.54
2018,7,3,10,15,89.0,386.0,3.15,17.5,463.0,475.35,367.69
2018,7,3,10,30,59.0,372.0,3.2,17.6,425.0,430.14,332.67
2018,7,3,10,45,42.5,359.0,3.2,17.7,397.5,399.12,308.51
2018,7,3,11,0,26.0,346.0,3.2,17.8,370.0,368.02,284.14
2018,7,3,11,15,76.0,395.0,3.25,17.85,467.0,466.54,359.72
2018,7,3,11,30,126.0,444.0,3.3,17.9,564.0,573.88,439.26
2018,7,3,11,45,192.0,457.5,3.35,17.95,642.0,648.55,494.5
2018,7,3,12,0,258.0,471.0,3.4,18.0,720.0,728.12,552.24
2018,7,3,12,15,287.5,462.0,3.4,18.05,739.5,738.62,559.88
2018,7,3,12,30,317.0,453.0,3.4,18.1,759.0,746.99,566.45
2018,7,3,12,45,471.0,367.0,3.45,18.1,818.0,798.05,607.62
2018,7,3,13,0,625.0,281.0,3.5,18.1,877.0,835.95,638.78
2018,7,3,13,15,681.5,247.5,3.5,18.1,888.0,830.59,636.27
2018,7,3,13,30,738.0,214.0,3.5,18.1,899.0,819.75,630.06
2018,7,3,13,45,690.0,231.0,3.55,18.1,860.0,767.31,591.84
2018,7,3,14,0,642.0,248.0,3.6,18.1,821.0,716.07,554.21
2018,7,3,14,15,755.5,185.5,3.6,18.05,838.5,710.02,552.17
2018,7,3,14,30,869.0,123.0,3.6,18.0,856.0,693.74,541.57
2018,7,3,14,45,860.5,121.0,3.6,17.95,822.0,645.09,504.26
2018,7,3,15,0,852.0,119.0,3.6,17.9,788.0,595.4,465.4
2018,7,3,15,15,799.0,132.5,3.6,17.9,734.5,532.9,415.57
2018,7,3,15,30,746.0,146.0,3.6,17.9,681.0,473.02,366.86
2018,7,3,15,45,744.5,136.5,3.6,17.7,642.0,421.56,323.74
2018,7,3,16,0,743.0,127.0,3.6,17.5,603.0,369.52,278.8
2018,7,3,16,15,749.5,115.0,3.6,17.35,564.0,321.52,235.65
2018,7,3,16,30,756.0,103.0,3.6,17.2,525.0,268.42,187.8
2018,7,3,16,45,729.0,99.5,3.65,17.05,475.5,210.67,137.98
2018,7,3,17,0,702.0,96.0,3.7,16.9,426.0,159.98,96.68
2018,7,3,17,15,666.0,91.5,3.75,16.7,375.5,110.95,63.18
2018,7,3,17,30,630.0,87.0,3.8,16.5,325.0,66.26,44.34
2018,7,3,17,45,579.5,81.5,3.85,16.25,275.0,56.14,44.25
2018,7,3,18,0,529.0,76.0,3.9,16.0,225.0,54.63,42.94
2018,7,3,18,15,460.0,68.0,3.85,15.8,179.0,50.81,39.43
2018,7,3,18,30,391.0,60.0,3.8,15.6,133.0,45.3,34.22
2018,7,3,18,45,294.0,49.0,3.75,15.35,94.5,37.77,27.01
2018,7,3,19,0,197.0,38.0,3.7,15.1,56.0,29.95,18.17
2018,7,3,19,15,113.5,23.0,3.65,15.0,32.0,18.43,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.9,8.0,7.63,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.75,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.05,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.55,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.26,1.51
2018,7,4,5,45,0.0,17.0,3.3,14.8,17.0,15.75,7.46
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,22.25,13.2
2018,7,4,6,15,0.0,27.5,3.3,15.05,27.5,25.51,16.13
2018,7,4,6,30,0.0,31.0,3.3,15.2,31.0,28.76,18.97
2018,7,4,6,45,0.0,38.5,3.25,15.3,38.5,35.74,24.92
2018,7,4,7,0,0.0,46.0,3.2,15.4,46.0,42.74,30.8
2018,7,4,7,15,0.0,68.0,3.25,15.55,68.0,63.26,48.02
2018,7,4,7,30,0.0,90.0,3.3,15.7,90.0,84.08,65.24
2018,7,4,7,45,0.5,118.0,3.3,15.8,118.5,111.61,87.83
2018,7,4,8,0,1.0,146.0,3.3,15.9,147.0,139.36,110.29
2018,7,4,8,15,26.5,195.5,3.35,16.05,213.0,216.33,173.09
2018,7,4,8,30,52.0,245.0,3.4,16.2,279.0,289.99,231.77
2018,7,4,8,45,97.5,286.5,3.45,16.4,355.0,373.93,297.86
2018,7,4,9,0,143.0,328.0,3.5,16.6,431.0,472.15,373.11
2018,7,4,9,15,130.5,345.5,3.55,16.75,443.5,482.1,378.8
2018,7,4,9,30,118.0,363.0,3.6,16.9,456.0,490.81,383.92
2018,7,4,9,45,115.5,380.5,3.6,17.05,475.0,507.93,395.61
2018,7,4,10,0,113.0,398.0,3.6,17.2,494.0,524.31,406.67
2018,7,4,10,15,120.5,415.5,3.65,17.35,520.5,549.81,424.89
2018,7,4,10,30,128.0,433.0,3.7,17.5,547.0,574.73,442.56
2018,7,4,10,45,165.0,442.0,3.7,17.6,593.0,619.67,475.82
2018,7,4,11,0,202.0,451.0,3.7,17.7,639.0,664.04,508.18
2018,7,4,11,15,248.0,449.5,3.7,17.75,684.0,715.76,545.8
2018,7,4,11,30,294.0,448.0,3.7,17.8,729.0,755.25,574.45
2018,7,4,11,45,415.5,388.5,3.75,17.9,788.5,816.86,621.5
2018,7,4,12,0,537.0,329.0,3.8,18.0,848.0,867.67,660.34
2018,7,4,12,15,442.0,367.5,3.75,18.0,794.5,800.98,610.09
2018,7,4,12,30,347.0,406.0,3.7,18.0,741.0,729.8,557.01
2018,7,4,12,45,338.5,417.0,3.65,18.05,742.0,720.05,549.72
2018,7,4,13,0,330.0,428.0,3.6,18.1,743.0,709.19,541.28
2018,7,4,13,15,535.0,320.0,3.55,18.1,821.0,773.11,592.84
2018,7,4,13,30,740.0,212.0,3.5,18.1,899.0,819.96,630.67
2018,7,4,13,45,816.0,165.0,3.45,18.15,906.0,805.31,620.14
2018,7,4,14,0,892.0,118.0,3.4,18.2,913.0,783.87,605.29
2018,7,4,14,15,906.5,106.5,3.4,18.15,892.5,745.51,578.82
2018,7,4,14,30,921.0,95.0,3.4,18.1,872.0,703.69,548.64
2018,7,4,14,45,913.0,93.0,3.35,18.05,837.0,653.13,509.98
2018,7,4,15,0,905.0,91.0,3.3,18.0,802.0,601.39,469.48
2018,7,4,15,15,894.5,90.0,3.3,18.0,762.5,548.28,426.83
2018,7,4,15,30,884.0,89.0,3.3,18.0,723.0,494.67,382.53
2018,7,4,15,45,872.0,87.0,3.35,17.9,679.5,439.33,335.79
2018,7,4,16,0,860.0,85.0,3.4,17.8,636.0,384.14,287.79
2018,7,4,16,15,843.0,82.5,3.4,17.65,588.5,327.42,237.61
2018,7,4,16,30,826.0,80.0,3.4,17.5,541.0,271.87,187.95
2018,7,4,16,45,803.0,77.5,3.45,17.4,491.0,210.94,134.97
2018,7,4,17,0,780.0,75.0,3.5,17.3,441.0,157.82,91.34
2018,7,4,17,15,749.0,71.5,3.55,17.1,390.0,105.91,55.84
2018,7,4,17,30,718.0,68.0,3.6,16.9,339.0,57.75,36.2
2018,7,4,17,45,674.5,64.0,3.6,16.75,288.5,47.0,36.09
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,41.67,31.39
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,38.89,28.83
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,36.0,26.01
2018,7,4,18,45,407.0,40.0,3.55,15.95,101.5,31.16,21.25
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,26.16,15.07
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,17.27,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,8.58,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.0,4.5,1.7,13.85,5.0,0.0,0.0
2018,7,5,5,0,72.0,9.0,1.8,14.0,10.0,17.46,0.0
2018,7,5,5,15,206.0,20.0,1.9,14.2,37.0,62.15,0.0
2018,7,5,5,30,340.0,31.0,2.0,14.4,64.0,123.52,77.62
2018,7,5,5,45,336.0,35.0,2.1,14.65,83.0,146.89,106.26
2018,7,5,6,0,332.0,39.0,2.2,14.9,102.0,169.22,129.79
2018,7,5,6,15,166.0,52.0,2.2,15.1,83.5,125.81,99.22
2018,7,5,6,30,0.0,65.0,2.2,15.3,65.0,60.86,46.18
2018,7,5,6,45,0.0,83.5,2.15,15.45,83.5,78.83,61.4
2018,7,5,7,0,0.0,102.0,2.1,15.6,102.0,96.82,76.31
2018,7,5,7,15,22.0,137.5,2.0,15.85,148.0,145.6,116.87
2018,7,5,7,30,44.0,173.0,1.9,16.1,194.0,203.92,164.35
2018,7,5,7,45,75.5,206.0,1.85,16.35,246.5,262.51,211.22
2018,7,5,8,0,107.0,239.0,1.8,16.6,299.0,323.63,259.0
2018,7,5,8,15,108.0,261.5,1.65,16.8,326.5,351.53,279.16
2018,7,5,8,30,109.0,284.0,1.5,17.0,354.0,379.14,298.81
2018,7,5,8,45,121.5,306.5,1.4,17.2,389.5,427.56,334.06
2018,7,5,9,0,134.0,329.0,1.3,17.4,425.0,465.36,360.61
2018,7,5,9,15,150.0,347.0,1.25,17.65,460.5,501.59,385.88
2018,7,5,9,30,166.0,365.0,1.2,17.9,496.0,537.98,410.83
2018,7,5,9,45,137.5,378.0,1.2,18.15,489.5,526.4,400.14
2018,7,5,10,0,109.0,391.0,1.2,18.4,483.0,513.09,388.65
2018,7,5,10,15,95.5,400.0,1.3,18.6,482.5,496.69,376.29
2018,7,5,10,30,82.0,409.0,1.4,18.8,482.0,491.84,372.11
2018,7,5,10,45,70.5,413.0,1.45,19.05,477.0,483.17,364.94
2018,7,5,11,0,59.0,417.0,1.5,19.3,472.0,474.07,357.53
2018,7,5,11,15,77.0,436.5,1.65,19.45,509.5,510.12,384.15
2018,7,5,11,30,95.0,456.0,1.8,19.6,547.0,545.39,409.72
2018,7,5,11,45,125.5,467.0,1.95,19.75,588.0,592.61,444.01
2018,7,5,12,0,156.0,478.0,2.1,19.9,629.0,628.24,469.89
2018,7,5,12,15,208.0,472.0,2.25,19.95,673.0,665.89,498.2
2018,7,5,12,30,260.0,466.0,2.4,20.0,717.0,706.5,528.25
2018,7,5,12,45,317.0,441.0,2.6,20.1,745.0,723.64,542.55
2018,7,5,13,0,374.0,416.0,2.8,20.2,773.0,737.29,554.48
2018,7,5,13,15,572.0,302.0,2.9,20.2,838.0,787.33,595.75
2018,7,5,13,30,770.0,188.0,3.0,20.2,903.0,820.84,623.47
2018,7,5,13,45,850.0,140.0,3.1,20.2,912.0,806.83,614.55
2018,7,5,14,0,930.0,92.0,3.2,20.2,921.0,789.01,603.33
2018,7,5,14,15,924.0,90.5,3.25,20.15,892.0,743.72,572.46
2018,7,5,14,30,918.0,89.0,3.3,20.1,863.0,696.63,539.22
2018,7,5,14,45,912.0,87.0,3.35,20.1,829.5,647.49,502.16
2018,7,5,15,0,906.0,85.0,3.4,20.1,796.0,596.98,463.01
2018,7,5,15,15,896.0,83.5,3.4,20.1,756.5,543.67,420.45
2018,7,5,15,30,886.0,82.0,3.4,20.1,717.0,489.82,376.22
2018,7,5,15,45,873.5,80.0,3.35,19.95,673.5,434.22,329.44
2018,7,5,16,0,861.0,78.0,3.3,19.8,630.0,378.83,281.53
2018,7,5,16,15,844.0,75.5,3.3,19.65,582.0,322.11,231.67
2018,7,5,16,30,827.0,73.0,3.3,19.5,534.0,266.58,182.32
2018,7,5,16,45,804.5,70.5,3.25,19.35,484.5,211.42,134.27
2018,7,5,17,0,782.0,68.0,3.2,19.2,435.0,152.56,86.26
2018,7,5,17,15,720.5,71.0,3.2,18.95,378.5,103.55,54.46
2018,7,5,17,30,659.0,74.0,3.2,18.7,322.0,56.99,35.81
2018,7,5,17,45,444.5,82.5,3.15,18.4,239.0,56.58,44.25
2018,7,5,18,0,230.0,91.0,3.1,18.1,156.0,70.15,56.16
2018,7,5,18,15,147.0,75.0,3.1,17.85,113.5,58.71,46.0
2018,7,5,18,30,64.0,59.0,3.1,17.6,71.0,49.52,37.6
2018,7,5,18,45,46.0,43.5,3.15,17.3,51.0,37.06,26.16
2018,7,5,19,0,28.0,28.0,3.2,17.0,31.0,25.25,14.21
2018,7,5,19,15,14.5,16.5,3.25,16.85,18.0,15.02,0.0
2018,7,5,19,30,1.0,5.0,3.3,16.7,5.0,4.77,0.0
2018,7,5,19,45,0.5,2.5,3.4,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.2,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,4.77,0.0
2018,7,6,5,15,10.0,18.5,2.8,16.4,19.5,20.12,0.0
2018,7,6,5,30,20.0,32.0,2.8,16.5,34.0,37.8,22.33
2018,7,6,5,45,39.5,49.5,2.85,16.6,56.0,62.55,44.76
2018,7,6,6,0,59.0,67.0,2.9,16.7,78.0,93.58,71.5
2018,7,6,6,15,59.0,74.0,2.95,16.8,88.0,97.98,76.36
2018,7,6,6,30,59.0,81.0,3.0,16.9,98.0,107.28,84.89
2018,7,6,6,45,37.0,83.0,3.1,17.0,94.5,100.33,79.33
2018,7,6,7,0,15.0,85.0,3.2,17.1,91.0,88.15,68.91
2018,7,6,7,15,29.5,130.5,3.15,17.2,144.0,148.27,118.82
2018,7,6,7,30,44.0,176.0,3.1,17.3,197.0,207.28,166.75
2018,7,6,7,45,29.0,146.5,3.1,17.4,161.0,165.8,132.26
2018,7,6,8,0,14.0,117.0,3.1,17.5,125.0,120.42,94.55
2018,7,6,8,15,10.0,148.5,3.05,17.65,154.5,148.56,116.98
2018,7,6,8,30,6.0,180.0,3.0,17.8,184.0,176.54,138.85
2018,7,6,8,45,9.0,192.0,2.95,17.95,198.5,190.81,149.83
2018,7,6,9,0,12.0,204.0,2.9,18.1,213.0,205.25,160.9
2018,7,6,9,15,8.0,186.5,2.95,18.35,192.5,184.35,143.7
2018,7,6,9,30,4.0,169.0,3.0,18.6,172.0,163.56,126.69
2018,7,6,9,45,66.0,207.0,3.05,18.85,262.5,277.06,218.06
2018,7,6,10,0,128.0,245.0,3.1,19.1,353.0,377.65,296.59
2018,7,6,10,15,272.0,295.0,3.25,19.35,534.5,584.04,453.4
2018,7,6,10,30,416.0,345.0,3.4,19.6,716.0,792.59,603.19
2018,7,6,10,45,474.0,325.5,3.5,19.85,758.0,831.13,629.69
2018,7,6,11,0,532.0,306.0,3.6,20.1,800.0,868.07,656.07
2018,7,6,11,15,607.5,274.5,3.75,20.25,847.0,910.27,687.01
2018,7,6,11,30,683.0,243.0,3.9,20.4,894.0,948.06,714.01
2018,7,6,11,45,793.5,173.0,4.05,20.55,935.0,972.28,730.39
2018,7,6,12,0,904.0,103.0,4.2,20.7,976.0,990.97,743.17
2018,7,6,12,15,907.0,101.0,4.35,20.8,977.0,976.01,733.39
2018,7,6,12,30,910.0,99.0,4.5,20.9,978.0,957.8,721.88
2018,7,6,12,45,914.0,95.5,4.65,20.95,972.5,935.85,708.15
2018,7,6,13,0,918.0,92.0,4.8,21.0,967.0,910.71,692.1
2018,7,6,13,15,915.5,91.5,4.95,21.0,952.5,879.69,671.93
2018,7,6,13,30,913.0,91.0,5.1,21.0,938.0,845.97,649.63
2018,7,6,13,45,909.5,90.0,5.25,21.0,917.0,808.42,624.34
2018,7,6,14,0,906.0,89.0,5.4,21.0,896.0,768.55,597.05
2018,7,6,14,15,900.0,88.0,5.45,20.85,868.5,724.75,566.47
2018,7,6,14,30,894.0,87.0,5.5,20.7,841.0,679.19,533.4
2018,7,6,14,45,885.5,86.5,5.6,20.6,807.5,630.99,496.19
2018,7,6,15,0,877.0,86.0,5.7,20.5,774.0,581.67,457.11
2018,7,6,15,15,777.0,125.5,5.7,20.5,712.0,516.33,403.77
2018,7,6,15,30,677.0,165.0,5.7,20.5,650.0,458.1,355.62
2018,7,6,15,45,629.5,169.5,5.85,20.1,598.5,403.01,310.38
2018,7,6,16,0,582.0,174.0,6.0,19.7,547.0,352.32,267.94
2018,7,6,16,15,628.5,144.0,5.95,19.5,518.5,305.67,225.95
2018,7,6,16,30,675.0,114.0,5.9,19.3,490.0,253.97,178.64
2018,7,6,16,45,704.5,94.0,5.85,19.1,454.0,206.52,135.18
2018,7,6,17,0,734.0,74.0,5.8,18.9,418.0,151.27,87.67
2018,7,6,17,15,703.5,70.5,5.65,18.7,369.0,101.98,53.91
2018,7,6,17,30,673.0,67.0,5.5,18.5,320.0,56.36,35.18
2018,7,6,17,45,635.0,62.0,5.4,18.35,272.5,41.15,30.69
2018,7,6,18,0,597.0,57.0,5.3,18.2,225.0,39.25,29.03
2018,7,6,18,15,536.5,51.0,5.15,18.0,179.5,36.38,26.4
2018,7,6,18,30,476.0,45.0,5.0,17.8,134.0,33.38,23.51
2018,7,6,18,45,384.0,37.5,4.8,17.65,95.5,28.88,19.11
2018,7,6,19,0,292.0,30.0,4.6,17.5,57.0,24.23,13.3
2018,7,6,19,15,175.5,19.0,4.55,17.4,32.5,15.79,0.0
2018,7,6,19,30,59.0,8.0,4.5,17.3,8.0,7.63,0.0
2018,7,6,19,45,29.5,4.0,4.4,17.2,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,4,45,37.5,4.5,4.35,15.05,4.5,0.0,0.0
2018,7,7,5,0,75.0,9.0,4.5,15.1,9.0,17.69,0.0
2018,7,7,5,15,135.0,15.0,4.6,15.3,24.0,44.0,0.0
2018,7,7,5,30,195.0,21.0,4.7,15.5,39.0,78.44,47.09
2018,7,7,5,45,189.0,31.5,4.75,15.65,57.5,97.02,69.2
2018,7,7,6,0,183.0,42.0,4.8,15.8,76.0,117.56,89.59
2018,7,7,6,15,91.5,56.0,4.85,16.05,73.0,95.57,74.37
2018,7,7,6,30,0.0,70.0,4.9,16.3,70.0,65.95,50.32
2018,7,7,6,45,3.5,92.5,4.9,16.55,94.0,89.83,70.44
2018,7,7,7,0,7.0,115.0,4.9,16.8,118.0,114.09,90.58
2018,7,7,7,15,19.0,144.5,4.9,16.95,153.5,151.11,121.21
2018,7,7,7,30,31.0,174.0,4.9,17.1,189.0,196.65,158.39
2018,7,7,7,45,52.0,202.5,4.95,17.3,230.5,242.35,195.36
2018,7,7,8,0,73.0,231.0,5.0,17.5,272.0,289.7,233.16
2018,7,7,8,15,77.5,252.0,5.0,17.7,299.0,317.37,254.34
2018,7,7,8,30,82.0,273.0,5.0,17.9,326.0,345.13,275.39
2018,7,7,8,45,86.0,294.5,5.05,18.05,353.5,373.02,296.39
2018,7,7,9,0,90.0,316.0,5.1,18.2,381.0,400.83,317.13
2018,7,7,9,15,136.0,339.5,5.15,18.3,443.5,480.91,379.12
2018,7,7,9,30,182.0,363.0,5.2,18.4,506.0,551.0,432.46
2018,7,7,9,45,225.0,376.5,5.2,18.55,561.0,608.7,475.61
2018,7,7,10,0,268.0,390.0,5.2,18.7,616.0,679.24,527.41
2018,7,7,10,15,245.5,408.0,5.25,18.8,620.5,677.68,524.32
2018,7,7,10,30,223.0,426.0,5.3,18.9,625.0,662.54,511.85
2018,7,7,10,45,247.0,424.5,5.3,18.95,649.5,695.51,536.02
2018,7,7,11,0,271.0,423.0,5.3,19.0,674.0,715.83,550.87
2018,7,7,11,15,317.5,393.0,5.3,19.1,692.0,728.25,561.14
2018,7,7,11,30,364.0,363.0,5.3,19.2,710.0,748.59,576.97
2018,7,7,11,45,447.0,346.0,5.3,19.25,775.5,806.94,620.79
2018,7,7,12,0,530.0,329.0,5.3,19.3,841.0,861.73,661.31
2018,7,7,12,15,496.5,355.5,5.4,19.3,835.0,842.68,646.48
2018,7,7,12,30,463.0,382.0,5.5,19.3,829.0,822.05,630.89
2018,7,7,12,45,469.5,375.5,5.6,19.3,825.5,806.05,620.18
2018,7,7,13,0,476.0,369.0,5.7,19.3,822.0,788.15,607.99
2018,7,7,13,15,596.5,292.0,5.85,19.25,851.0,800.07,621.33
2018,7,7,13,30,717.0,215.0,6.0,19.2,880.0,804.95,629.05
2018,7,7,13,45,749.5,193.0,6.1,19.15,874.0,779.61,611.64
2018,7,7,14,0,782.0,171.0,6.2,19.1,868.0,752.3,592.4
2018,7,7,14,15,762.0,175.0,6.35,19.0,836.0,706.74,558.16
2018,7,7,14,30,742.0,179.0,6.5,18.9,804.0,660.02,522.44
2018,7,7,14,45,816.5,133.5,6.6,18.75,795.5,629.44,499.76
2018,7,7,15,0,891.0,88.0,6.7,18.6,787.0,591.8,470.28
2018,7,7,15,15,858.0,96.5,6.7,18.6,741.5,536.02,423.91
2018,7,7,15,30,825.0,105.0,6.7,18.6,696.0,481.84,377.91
2018,7,7,15,45,784.0,111.5,6.8,18.3,645.0,420.89,326.35
2018,7,7,16,0,743.0,118.0,6.9,18.0,594.0,366.71,279.23
2018,7,7,16,15,777.5,97.5,6.9,17.8,561.5,315.94,232.47
2018,7,7,16,30,812.0,77.0,6.9,17.6,529.0,266.53,185.67
2018,7,7,16,45,793.0,73.0,6.9,17.4,480.5,205.84,132.07
2018,7,7,17,0,774.0,69.0,6.9,17.2,432.0,152.52,87.63
2018,7,7,17,15,744.5,66.0,6.8,17.0,382.0,101.39,52.32
2018,7,7,17,30,715.0,63.0,6.7,16.8,332.0,53.8,32.87
2018,7,7,17,45,674.0,59.0,6.65,16.6,282.5,42.86,32.43
2018,7,7,18,0,633.0,55.0,6.6,16.4,233.0,41.43,31.18
2018,7,7,18,15,573.5,50.0,6.45,16.2,186.5,35.66,25.97
2018,7,7,18,30,514.0,45.0,6.3,16.0,140.0,33.47,23.77
2018,7,7,18,45,419.5,37.5,6.1,15.85,100.0,28.96,19.31
2018,7,7,19,0,325.0,30.0,5.9,15.7,60.0,24.3,13.4
2018,7,7,19,15,196.5,19.5,5.8,15.6,34.5,16.35,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.5,9.0,8.58,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.45,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.4,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.15,15.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,34.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,7,8,5,0,69.0,9.0,4.4,14.5,9.0,16.9,0.0
2018,7,8,5,15,198.5,19.5,4.5,14.7,34.5,59.06,0.0
2018,7,8,5,30,328.0,30.0,4.6,14.9,60.0,118.74,72.2
2018,7,8,5,45,421.0,37.0,4.7,15.1,99.5,172.58,124.4
2018,7,8,6,0,514.0,44.0,4.8,15.3,139.0,236.61,181.56
2018,7,8,6,15,492.5,58.0,4.85,15.5,171.5,272.83,217.46
2018,7,8,6,30,471.0,72.0,4.9,15.7,204.0,306.1,249.19
2018,7,8,6,45,568.5,72.0,4.9,15.9,263.0,381.04,313.36
2018,7,8,7,0,666.0,72.0,4.9,16.1,322.0,464.72,383.27
2018,7,8,7,15,693.0,76.5,4.9,16.3,370.0,517.87,426.95
2018,7,8,7,30,720.0,81.0,4.9,16.5,418.0,573.61,471.42
2018,7,8,7,45,648.5,113.0,4.9,16.65,442.0,594.55,485.97
2018,7,8,8,0,577.0,145.0,4.9,16.8,466.0,604.69,491.56
2018,7,8,8,15,553.0,169.0,4.85,17.0,498.5,630.04,509.08
2018,7,8,8,30,529.0,193.0,4.8,17.2,531.0,657.18,527.27
2018,7,8,8,45,506.5,219.0,4.8,17.35,561.5,684.11,545.18
2018,7,8,9,0,484.0,245.0,4.8,17.5,592.0,707.57,560.23
2018,7,8,9,15,630.0,194.5,4.8,17.65,672.0,804.45,633.78
2018,7,8,9,30,776.0,144.0,4.8,17.8,752.0,896.61,698.04
2018,7,8,9,45,842.0,117.5,4.75,17.95,804.0,938.53,725.14
2018,7,8,10,0,908.0,91.0,4.7,18.1,856.0,987.77,757.3
2018,7,8,10,15,915.0,92.0,4.7,18.2,885.0,1007.24,769.08
2018,7,8,10,30,922.0,93.0,4.7,18.3,914.0,1023.43,778.85
2018,7,8,10,45,928.0,93.0,4.7,18.4,936.5,1034.15,784.97
2018,7,8,11,0,934.0,93.0,4.7,18.5,959.0,1041.4,788.86
2018,7,8,11,15,937.5,92.5,4.75,18.55,973.5,1042.05,789.01
2018,7,8,11,30,941.0,92.0,4.8,18.6,988.0,1039.14,786.9
2018,7,8,11,45,944.0,92.5,4.8,18.7,997.0,1033.18,782.25
2018,7,8,12,0,947.0,93.0,4.8,18.8,1006.0,1023.66,775.3
2018,7,8,12,15,946.5,93.5,4.9,18.8,1006.0,1007.25,764.91
2018,7,8,12,30,946.0,94.0,5.0,18.8,1006.0,987.52,752.26
2018,7,8,12,45,943.5,94.0,5.05,18.85,998.0,962.23,735.22
2018,7,8,13,0,941.0,94.0,5.1,18.9,990.0,933.9,716.05
2018,7,8,13,15,938.5,93.0,5.2,18.9,975.0,901.71,694.54
2018,7,8,13,30,936.0,92.0,5.3,18.9,960.0,866.74,670.89
2018,7,8,13,45,931.0,91.5,5.4,18.9,938.0,827.63,644.05
2018,7,8,14,0,926.0,91.0,5.5,18.9,916.0,786.24,615.26
2018,7,8,14,15,920.0,90.0,5.55,18.8,887.5,741.56,583.77
2018,7,8,14,30,914.0,89.0,5.6,18.7,859.0,695.07,549.75
2018,7,8,14,45,906.0,88.0,5.65,18.6,825.0,645.74,511.31
2018,7,8,15,0,898.0,87.0,5.7,18.5,791.0,595.2,470.94
2018,7,8,15,15,888.0,85.5,5.7,18.5,752.0,542.21,427.27
2018,7,8,15,30,878.0,84.0,5.7,18.5,713.0,488.69,382.01
2018,7,8,15,45,865.0,82.5,5.8,18.2,669.5,433.62,334.84
2018,7,8,16,0,852.0,81.0,5.9,17.9,626.0,378.83,286.52
2018,7,8,16,15,835.0,79.0,5.9,17.7,579.0,322.88,236.19
2018,7,8,16,30,818.0,77.0,5.9,17.5,532.0,268.12,186.5
2018,7,8,16,45,796.0,74.0,5.95,17.3,482.5,207.3,133.04
2018,7,8,17,0,774.0,71.0,6.0,17.1,433.0,154.18,88.96
2018,7,8,17,15,745.0,67.5,5.95,16.85,383.0,102.63,53.35
2018,7,8,17,30,716.0,64.0,5.9,16.6,333.0,54.57,33.59
2018,7,8,17,45,675.5,60.0,5.9,16.4,283.5,43.72,33.22
2018,7,8,18,0,635.0,56.0,5.9,16.2,234.0,42.34,32.01
2018,7,8,18,15,574.0,50.5,5.8,16.0,187.0,36.1,26.38
2018,7,8,18,30,513.0,45.0,5.7,15.8,140.0,33.5,23.82
2018,7,8,18,45,419.0,38.0,5.6,15.6,100.0,29.45,19.76
2018,7,8,19,0,325.0,31.0,5.5,15.4,60.0,25.33,14.15
2018,7,8,19,15,196.0,20.0,5.4,15.35,34.5,16.92,0.0
2018,7,8,19,30,67.0,9.0,5.3,15.3,9.0,8.58,0.0
2018,7,8,19,45,33.5,4.5,5.25,15.25,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.0,4.0,4.35,14.35,4.0,0.0,0.0
2018,7,9,5,0,66.0,8.0,4.5,14.5,8.0,15.52,0.0
2018,7,9,5,15,193.5,18.5,4.6,14.7,33.0,56.87,0.0
2018,7,9,5,30,321.0,29.0,4.7,14.9,58.0,115.86,69.39
2018,7,9,5,45,415.5,37.0,4.75,15.1,98.0,170.63,122.76
2018,7,9,6,0,510.0,45.0,4.8,15.3,138.0,235.92,180.9
2018,7,9,6,15,417.5,64.5,4.8,15.5,156.5,249.58,199.01
2018,7,9,6,30,325.0,84.0,4.8,15.7,175.0,249.82,203.33
2018,7,9,6,45,310.5,108.5,4.8,15.95,209.5,287.23,235.94
2018,7,9,7,0,296.0,133.0,4.8,16.2,244.0,314.0,258.63
2018,7,9,7,15,315.5,151.0,4.7,16.4,284.5,359.88,296.2
2018,7,9,7,30,335.0,169.0,4.6,16.6,325.0,406.96,333.74
2018,7,9,7,45,362.0,184.0,4.5,16.85,370.0,456.9,372.75
2018,7,9,8,0,389.0,199.0,4.4,17.1,415.0,519.02,420.06
2018,7,9,8,15,564.5,159.0,4.25,17.35,503.0,633.32,509.49
2018,7,9,8,30,740.0,119.0,4.1,17.6,591.0,750.69,595.93
2018,7,9,8,45,809.0,100.0,3.95,17.85,650.0,813.21,638.0
2018,7,9,9,0,878.0,81.0,3.8,18.1,709.0,871.15,676.1
2018,7,9,9,15,888.5,82.0,3.8,18.3,748.0,905.55,697.88
2018,7,9,9,30,899.0,83.0,3.8,18.5,787.0,937.44,717.91
2018,7,9,9,45,907.0,84.0,3.75,18.75,821.0,964.24,733.87
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,988.04,747.73
2018,7,9,10,15,920.0,86.5,3.7,19.2,883.0,1006.29,758.29
2018,7,9,10,30,925.0,88.0,3.7,19.4,911.0,1021.17,766.68
2018,7,9,10,45,928.5,89.5,3.7,19.55,932.5,1031.09,771.98
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,1037.47,775.06
2018,7,9,11,15,934.5,91.5,3.85,19.8,968.5,1038.22,775.75
2018,7,9,11,30,937.0,92.0,4.0,19.9,983.0,1035.4,774.18
2018,7,9,11,45,938.5,92.5,4.1,20.0,991.0,1028.02,769.32
2018,7,9,12,0,940.0,93.0,4.2,20.1,999.0,1017.12,762.21
2018,7,9,12,15,940.0,93.5,4.4,20.1,999.5,1001.34,752.74
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,982.22,741.6
2018,7,9,12,45,938.5,93.5,4.75,20.1,992.5,957.51,726.14
2018,7,9,13,0,937.0,93.0,4.9,20.1,985.0,929.74,708.44
2018,7,9,13,15,934.5,92.5,5.05,20.05,970.5,898.15,688.01
2018,7,9,13,30,932.0,92.0,5.2,20.0,956.0,863.79,665.38
2018,7,9,13,45,928.0,91.5,5.35,19.95,934.5,825.61,639.74
2018,7,9,14,0,924.0,91.0,5.5,19.9,913.0,785.08,612.05
2018,7,9,14,15,919.0,89.5,5.65,19.85,885.5,740.72,581.18
2018,7,9,14,30,914.0,88.0,5.8,19.8,858.0,694.47,547.69
2018,7,9,14,45,907.0,87.5,5.9,19.75,825.0,646.2,510.14
2018,7,9,15,0,900.0,87.0,6.0,19.7,792.0,596.62,470.57
2018,7,9,15,15,890.0,85.0,6.0,19.7,752.5,543.05,426.56
2018,7,9,15,30,880.0,83.0,6.0,19.7,713.0,488.96,380.95
2018,7,9,15,45,868.0,81.0,6.2,19.55,669.5,433.74,333.67
2018,7,9,16,0,856.0,79.0,6.4,19.4,626.0,378.69,285.15
2018,7,9,16,15,840.0,76.5,6.4,19.25,579.0,322.4,234.59
2018,7,9,16,30,824.0,74.0,6.4,19.1,532.0,267.18,184.6
2018,7,9,16,45,803.5,71.0,6.45,18.95,483.0,211.99,135.79
2018,7,9,17,0,783.0,68.0,6.5,18.8,434.0,152.92,86.99
2018,7,9,17,15,753.0,65.0,6.4,18.6,383.5,101.16,51.49
2018,7,9,17,30,723.0,62.0,6.3,18.4,333.0,52.99,32.02
2018,7,9,17,45,682.0,58.0,6.2,18.2,283.0,42.11,31.55
2018,7,9,18,0,641.0,54.0,6.1,18.0,233.0,40.64,30.27
2018,7,9,18,15,579.5,49.0,5.9,17.75,186.0,34.92,25.13
2018,7,9,18,30,518.0,44.0,5.7,17.5,139.0,32.68,22.91
2018,7,9,18,45,423.5,36.0,5.5,17.25,98.5,27.67,18.07
2018,7,9,19,0,329.0,28.0,5.3,17.0,58.0,22.45,11.7
2018,7,9,19,15,199.0,18.0,5.2,16.9,33.0,14.92,0.0
2018,7,9,19,30,69.0,8.0,5.1,16.8,8.0,7.63,0.0
2018,7,9,19,45,34.5,4.0,5.0,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,4,45,39.5,4.0,4.1,14.4,4.0,0.0,0.0
2018,7,10,5,0,79.0,8.0,4.3,14.5,8.0,17.01,0.0
2018,7,10,5,15,219.5,18.0,4.45,14.65,33.5,54.85,0.0
2018,7,10,5,30,360.0,28.0,4.6,14.8,59.0,123.45,72.62
2018,7,10,5,45,454.0,35.0,4.7,15.0,100.0,179.05,128.31
2018,7,10,6,0,548.0,42.0,4.8,15.2,141.0,245.06,187.52
2018,7,10,6,15,607.5,46.0,4.8,15.5,188.0,302.67,240.38
2018,7,10,6,30,667.0,50.0,4.8,15.8,235.0,367.57,298.17
2018,7,10,6,45,707.0,54.0,4.8,16.1,285.5,427.96,350.87
2018,7,10,7,0,747.0,58.0,4.8,16.4,336.0,491.28,404.17
2018,7,10,7,15,776.5,61.0,4.8,16.7,387.5,549.63,451.83
2018,7,10,7,30,806.0,64.0,4.8,17.0,439.0,605.23,495.93
2018,7,10,7,45,827.0,66.5,4.75,17.3,489.0,658.77,535.53
2018,7,10,8,0,848.0,69.0,4.7,17.6,539.0,712.07,573.18
2018,7,10,8,15,864.0,71.0,4.7,17.8,586.5,760.32,606.77
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,807.33,638.91
2018,7,10,8,45,891.5,75.5,4.65,18.25,678.0,849.54,666.67
2018,7,10,9,0,903.0,78.0,4.6,18.5,722.0,889.65,692.53
2018,7,10,9,15,911.0,80.5,4.65,18.7,761.5,924.23,715.06
2018,7,10,9,30,919.0,83.0,4.7,18.9,801.0,956.08,735.57
2018,7,10,9,45,923.0,86.0,4.7,19.05,834.5,981.73,751.46
2018,7,10,10,0,927.0,89.0,4.7,19.2,868.0,1004.14,765.12
2018,7,10,10,15,933.0,90.0,4.85,19.35,896.5,1023.0,777.7
2018,7,10,10,30,939.0,91.0,5.0,19.5,925.0,1038.48,788.07
2018,7,10,10,45,943.0,91.5,5.1,19.6,947.0,1047.93,794.16
2018,7,10,11,0,947.0,92.0,5.2,19.7,969.0,1053.82,797.97
2018,7,10,11,15,950.0,92.5,5.4,19.75,984.0,1055.07,799.71
2018,7,10,11,30,953.0,93.0,5.6,19.8,999.0,1052.69,799.03
2018,7,10,11,45,954.5,93.5,5.75,19.8,1007.0,1045.18,794.68
2018,7,10,12,0,956.0,94.0,5.9,19.8,1015.0,1034.1,787.92
2018,7,10,12,15,955.0,94.5,6.05,19.75,1014.5,1017.1,777.23
2018,7,10,12,30,954.0,95.0,6.2,19.7,1014.0,996.74,764.19
2018,7,10,12,45,951.5,94.5,6.35,19.65,1005.5,970.79,747.14
2018,7,10,13,0,949.0,94.0,6.5,19.6,997.0,941.77,727.83
2018,7,10,13,15,946.5,94.0,6.6,19.45,982.5,910.29,706.66
2018,7,10,13,30,944.0,94.0,6.7,19.3,968.0,875.99,683.29
2018,7,10,13,45,940.5,92.5,6.85,19.2,946.5,836.81,656.22
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,795.21,627.07
2018,7,10,14,15,931.5,90.0,7.0,18.9,896.5,750.4,594.99
2018,7,10,14,30,926.0,89.0,7.0,18.7,868.0,703.7,560.41
2018,7,10,14,45,918.0,87.5,7.05,18.55,833.5,653.3,520.71
2018,7,10,15,0,910.0,86.0,7.1,18.4,799.0,601.68,479.05
2018,7,10,15,15,900.0,84.5,7.1,18.4,759.5,548.03,434.35
2018,7,10,15,30,890.0,83.0,7.1,18.4,720.0,493.82,388.03
2018,7,10,15,45,876.0,82.0,7.1,18.0,676.0,438.07,339.84
2018,7,10,16,0,862.0,81.0,7.1,17.6,632.0,382.67,290.64
2018,7,10,16,15,845.5,78.5,7.1,17.4,584.5,325.81,239.18
2018,7,10,16,30,829.0,76.0,7.1,17.2,537.0,270.08,188.34
2018,7,10,16,45,807.5,73.0,7.05,16.95,487.0,208.67,134.06
2018,7,10,17,0,786.0,70.0,7.0,16.7,437.0,154.87,89.24
2018,7,10,17,15,758.0,66.5,6.95,16.5,386.5,102.63,53.03
2018,7,10,17,30,730.0,63.0,6.9,16.3,336.0,53.76,33.0
2018,7,10,17,45,691.0,58.5,6.8,16.1,286.0,42.58,32.25
2018,7,10,18,0,652.0,54.0,6.7,15.9,236.0,40.7,30.59
2018,7,10,18,15,592.0,49.0,6.55,15.75,188.5,34.98,25.4
2018,7,10,18,30,532.0,44.0,6.4,15.6,141.0,32.74,23.15
2018,7,10,18,45,436.5,37.0,6.2,15.45,100.5,28.64,19.04
2018,7,10,19,0,341.0,30.0,6.0,15.3,60.0,24.46,13.25
2018,7,10,19,15,206.0,19.5,5.9,15.25,34.5,16.51,0.0
2018,7,10,19,30,71.0,9.0,5.8,15.2,9.0,8.58,0.0
2018,7,10,19,45,35.5,4.5,5.65,15.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,72.0,8.0,2.9,14.7,8.0,7.63,0.0
2018,7,11,5,15,208.5,18.0,2.9,14.9,33.0,52.75,0.0
