Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,30,345.0,28.0,2.9,15.1,58.0,119.29,68.73
2018,7,11,5,45,443.5,34.5,2.85,15.3,98.0,175.12,124.74
2018,7,11,6,0,542.0,41.0,2.8,15.5,138.0,241.41,183.52
2018,7,11,6,15,373.0,39.0,2.7,15.75,115.5,202.26,159.74
2018,7,11,6,30,204.0,37.0,2.6,16.0,93.0,139.33,111.76
2018,7,11,6,45,102.0,59.5,2.45,16.2,87.5,118.34,95.11
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,76.89,59.4
2018,7,11,7,15,0.0,104.0,2.25,16.6,104.0,98.34,77.12
2018,7,11,7,30,0.0,126.0,2.2,16.8,126.0,119.85,94.54
2018,7,11,7,45,0.5,139.0,2.1,17.05,139.5,132.66,104.58
2018,7,11,8,0,1.0,152.0,2.0,17.3,153.0,145.52,114.55
2018,7,11,8,15,3.5,170.5,2.05,17.45,173.0,165.51,130.31
2018,7,11,8,30,6.0,189.0,2.1,17.6,193.0,185.68,146.03
2018,7,11,8,45,9.0,206.0,2.1,17.8,212.5,204.93,160.84
2018,7,11,9,0,12.0,223.0,2.1,18.0,232.0,224.34,175.65
2018,7,11,9,15,17.0,251.0,2.15,18.2,264.0,256.74,200.52
2018,7,11,9,30,22.0,279.0,2.2,18.4,296.0,289.32,225.2
2018,7,11,9,45,51.5,326.0,2.3,18.55,368.5,377.18,292.5
2018,7,11,10,0,81.0,373.0,2.4,18.7,441.0,455.11,350.64
2018,7,11,10,15,94.0,397.5,2.45,18.85,479.0,493.29,378.05
2018,7,11,10,30,107.0,422.0,2.5,19.0,517.0,531.18,405.18
2018,7,11,10,45,96.5,429.0,2.55,19.2,516.5,526.68,400.67
2018,7,11,11,0,86.0,436.0,2.6,19.4,516.0,521.62,396.06
2018,7,11,11,15,85.0,443.0,2.7,19.45,523.0,525.61,398.8
2018,7,11,11,30,84.0,450.0,2.8,19.5,530.0,529.1,401.17
2018,7,11,11,45,92.5,459.0,2.85,19.6,547.5,543.51,411.6
2018,7,11,12,0,101.0,468.0,2.9,19.7,565.0,557.09,421.38
2018,7,11,12,15,93.5,464.0,3.0,19.7,554.0,541.44,409.97
2018,7,11,12,30,86.0,460.0,3.1,19.7,543.0,525.66,398.61
2018,7,11,12,45,90.0,458.5,3.15,19.7,544.5,522.86,396.94
2018,7,11,13,0,94.0,457.0,3.2,19.7,546.0,519.48,394.8
2018,7,11,13,15,99.0,452.0,3.3,19.65,544.5,513.05,390.71
2018,7,11,13,30,104.0,447.0,3.4,19.6,543.0,505.99,386.16
2018,7,11,13,45,239.5,380.0,3.5,19.5,594.5,547.89,421.66
2018,7,11,14,0,375.0,313.0,3.6,19.4,646.0,576.89,446.76
2018,7,11,14,15,645.0,203.5,3.65,19.3,755.0,650.41,506.12
2018,7,11,14,30,915.0,94.0,3.7,19.2,864.0,701.19,546.47
2018,7,11,14,45,906.0,93.5,3.75,19.05,829.5,651.52,508.38
2018,7,11,15,0,897.0,93.0,3.8,18.9,795.0,600.73,468.97
2018,7,11,15,15,886.5,91.5,3.8,18.9,755.5,547.37,426.09
2018,7,11,15,30,876.0,90.0,3.8,18.9,716.0,493.53,381.57
2018,7,11,15,45,860.5,88.0,3.75,18.55,671.0,436.93,334.07
2018,7,11,16,0,845.0,86.0,3.7,18.2,626.0,380.87,285.63
2018,7,11,16,15,825.5,84.5,3.65,18.0,578.0,324.79,236.06
2018,7,11,16,30,806.0,83.0,3.6,17.8,530.0,264.86,183.07
2018,7,11,16,45,781.5,80.0,3.55,17.6,480.0,209.49,134.68
2018,7,11,17,0,757.0,77.0,3.5,17.4,430.0,156.7,91.42
2018,7,11,17,15,724.5,74.0,3.45,17.15,379.5,106.15,56.98
2018,7,11,17,30,692.0,71.0,3.4,16.9,329.0,59.53,38.28
2018,7,11,17,45,646.0,66.0,3.35,16.65,278.5,44.34,33.76
2018,7,11,18,0,600.0,61.0,3.3,16.4,228.0,42.59,32.22
2018,7,11,18,15,534.5,55.0,3.15,16.2,181.0,39.88,29.71
2018,7,11,18,30,469.0,49.0,3.0,16.0,134.0,37.09,26.95
2018,7,11,18,45,369.5,40.0,2.9,15.8,94.5,31.41,21.39
2018,7,11,19,0,270.0,31.0,2.8,15.6,55.0,25.47,13.89
2018,7,11,19,15,159.5,19.5,2.65,15.55,31.5,18.59,0.0
2018,7,11,19,30,49.0,8.0,2.5,15.5,8.0,7.63,0.0
2018,7,11,19,45,24.5,4.0,2.4,15.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,4,45,19.5,3.0,1.65,14.9,3.0,0.0,0.0
2018,7,12,5,0,39.0,6.0,1.7,15.0,6.0,5.72,0.0
2018,7,12,5,15,107.0,15.0,1.85,15.2,22.5,32.45,0.0
2018,7,12,5,30,175.0,24.0,2.0,15.4,39.0,74.32,41.19
2018,7,12,5,45,250.0,34.5,2.1,15.65,71.0,117.64,83.47
2018,7,12,6,0,325.0,45.0,2.2,15.9,103.0,171.92,130.83
2018,7,12,6,15,225.0,44.5,2.25,16.1,90.5,146.23,114.87
2018,7,12,6,30,125.0,44.0,2.3,16.3,78.0,106.03,83.93
2018,7,12,6,45,62.5,62.5,2.3,16.55,79.5,96.52,76.47
2018,7,12,7,0,0.0,81.0,2.3,16.8,81.0,75.92,58.51
2018,7,12,7,15,3.0,111.0,2.3,17.0,112.5,107.23,84.45
2018,7,12,7,30,6.0,141.0,2.3,17.2,144.0,139.03,110.31
2018,7,12,7,45,12.5,166.0,2.3,17.45,172.5,168.49,133.92
2018,7,12,8,0,19.0,191.0,2.3,17.7,201.0,198.5,157.63
2018,7,12,8,15,18.0,197.5,2.35,17.9,208.0,204.17,161.49
2018,7,12,8,30,17.0,204.0,2.4,18.1,215.0,209.82,165.38
2018,7,12,8,45,11.5,198.5,2.45,18.3,206.0,199.57,156.51
2018,7,12,9,0,6.0,193.0,2.5,18.5,197.0,189.17,147.6
2018,7,12,9,15,15.5,236.5,2.55,18.7,248.0,240.86,188.13
2018,7,12,9,30,25.0,280.0,2.6,18.9,299.0,304.06,236.63
2018,7,12,9,45,28.5,302.0,2.6,19.1,325.0,330.0,255.68
2018,7,12,10,0,32.0,324.0,2.6,19.3,351.0,355.83,274.6
2018,7,12,10,15,63.0,366.5,2.65,19.4,421.5,430.13,330.73
2018,7,12,10,30,94.0,409.0,2.7,19.5,492.0,504.68,385.69
2018,7,12,10,45,103.5,427.5,2.7,19.6,521.0,532.29,405.0
2018,7,12,11,0,113.0,446.0,2.7,19.7,550.0,570.76,432.11
2018,7,12,11,15,147.0,457.5,2.75,19.75,595.5,613.91,463.57
2018,7,12,11,30,181.0,469.0,2.8,19.8,641.0,655.91,493.86
2018,7,12,11,45,183.0,472.5,2.9,19.9,647.5,656.51,494.01
2018,7,12,12,0,185.0,476.0,3.0,20.0,654.0,656.08,493.75
2018,7,12,12,15,184.5,476.5,3.1,20.1,654.0,649.24,488.96
2018,7,12,12,30,184.0,477.0,3.2,20.2,654.0,641.52,483.6
2018,7,12,12,45,202.0,470.5,3.3,20.3,663.5,643.26,485.64
2018,7,12,13,0,220.0,464.0,3.4,20.4,673.0,643.44,486.48
2018,7,12,13,15,278.0,434.0,3.4,20.3,694.0,657.44,498.56
2018,7,12,13,30,336.0,404.0,3.4,20.2,715.0,663.56,504.82
2018,7,12,13,45,363.0,380.0,3.45,20.1,709.0,646.15,493.54
2018,7,12,14,0,390.0,356.0,3.5,20.0,703.0,626.98,480.86
2018,7,12,14,15,377.5,340.0,3.45,19.7,667.0,582.66,448.9
2018,7,12,14,30,365.0,324.0,3.4,19.4,631.0,539.19,417.17
2018,7,12,14,45,355.0,319.0,3.35,19.15,607.5,507.66,393.59
2018,7,12,15,0,345.0,314.0,3.3,18.9,584.0,476.32,369.73
2018,7,12,15,15,311.0,303.0,3.3,18.9,537.0,427.72,332.15
2018,7,12,15,30,277.0,292.0,3.3,18.9,490.0,382.21,296.61
2018,7,12,15,45,387.5,248.0,3.15,18.35,506.0,369.67,285.62
2018,7,12,16,0,498.0,204.0,3.0,17.8,522.0,348.01,265.28
2018,7,12,16,15,432.0,203.5,2.95,17.65,464.0,295.92,222.74
2018,7,12,16,30,366.0,203.0,2.9,17.5,406.0,255.6,190.19
2018,7,12,16,45,297.0,194.0,2.85,17.3,348.5,210.73,155.34
2018,7,12,17,0,228.0,185.0,2.8,17.1,291.0,173.58,128.24
2018,7,12,17,15,280.0,151.0,2.75,16.95,266.0,135.42,97.36
2018,7,12,17,30,332.0,117.0,2.7,16.8,241.0,85.24,63.23
2018,7,12,17,45,345.0,101.0,2.65,16.6,212.5,71.12,57.36
2018,7,12,18,0,358.0,85.0,2.6,16.4,184.0,61.32,48.75
2018,7,12,18,15,296.0,72.5,2.55,16.3,143.0,53.46,41.65
2018,7,12,18,30,234.0,60.0,2.5,16.2,102.0,45.21,34.0
2018,7,12,18,45,169.0,45.5,2.5,16.1,71.0,36.85,26.0
2018,7,12,19,0,104.0,31.0,2.5,16.0,40.0,25.46,13.69
2018,7,12,19,15,55.5,18.0,2.4,16.0,22.5,17.16,0.0
2018,7,12,19,30,7.0,5.0,2.3,16.0,5.0,4.77,0.0
2018,7,12,19,45,3.5,2.5,2.15,16.0,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.0,0.0
2018,7,13,5,15,0.0,4.0,1.8,16.2,4.0,3.81,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.4,7.0,6.48,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.55,12.0,11.11,3.45
2018,7,13,6,0,0.0,17.0,1.8,16.7,17.0,15.75,7.57
2018,7,13,6,15,0.0,23.0,1.8,16.9,23.0,21.32,12.42
2018,7,13,6,30,0.0,29.0,1.8,17.1,29.0,26.9,17.23
2018,7,13,6,45,0.5,46.5,1.85,17.3,46.5,43.45,31.24
2018,7,13,7,0,1.0,64.0,1.9,17.5,64.0,60.08,45.16
2018,7,13,7,15,4.5,107.0,1.95,17.7,109.0,104.12,81.69
2018,7,13,7,30,8.0,150.0,2.0,17.9,154.0,149.64,118.67
2018,7,13,7,45,12.5,170.5,2.1,18.05,177.0,173.18,137.33
2018,7,13,8,0,17.0,191.0,2.2,18.2,200.0,197.07,156.09
2018,7,13,8,15,14.5,198.5,2.25,18.35,207.0,202.51,159.74
2018,7,13,8,30,12.0,206.0,2.3,18.5,214.0,207.81,163.3
2018,7,13,8,45,12.0,216.0,2.4,18.6,224.5,217.62,170.57
2018,7,13,9,0,12.0,226.0,2.5,18.7,235.0,227.43,177.79
2018,7,13,9,15,15.5,246.0,2.5,18.8,258.0,250.43,195.36
2018,7,13,9,30,19.0,266.0,2.5,18.9,281.0,273.54,212.83
2018,7,13,9,45,23.0,291.0,2.55,19.0,310.0,302.2,234.45
2018,7,13,10,0,27.0,316.0,2.6,19.1,339.0,342.68,264.81
2018,7,13,10,15,36.0,345.5,2.6,19.2,377.0,381.57,293.72
2018,7,13,10,30,45.0,375.0,2.6,19.3,415.0,420.31,322.18
2018,7,13,10,45,53.5,396.0,2.6,19.4,444.5,449.39,343.24
2018,7,13,11,0,62.0,417.0,2.6,19.5,474.0,478.06,363.89
2018,7,13,11,15,64.5,426.0,2.6,19.55,486.5,487.81,370.56
2018,7,13,11,30,67.0,435.0,2.6,19.6,499.0,497.09,377.0
2018,7,13,11,45,64.5,436.5,2.6,19.65,498.5,493.3,373.84
2018,7,13,12,0,62.0,438.0,2.6,19.7,498.0,489.16,370.57
2018,7,13,12,15,63.5,440.0,2.65,19.75,501.5,489.06,370.54
2018,7,13,12,30,65.0,442.0,2.7,19.8,505.0,488.49,370.2
2018,7,13,12,45,57.0,427.5,2.75,19.85,482.5,462.75,351.29
2018,7,13,13,0,49.0,413.0,2.8,19.9,460.0,437.42,332.73
2018,7,13,13,15,55.5,412.0,2.85,19.9,464.0,437.93,333.65
2018,7,13,13,30,62.0,411.0,2.9,19.9,468.0,437.78,333.98
2018,7,13,13,45,206.0,364.0,2.95,19.9,548.0,507.03,389.65
2018,7,13,14,0,350.0,317.0,3.0,19.9,628.0,562.12,433.31
2018,7,13,14,15,594.5,213.0,3.05,19.85,721.0,623.56,483.03
2018,7,13,14,30,839.0,109.0,3.1,19.8,814.0,664.43,515.89
2018,7,13,14,45,830.5,107.5,3.15,19.75,781.0,617.54,479.95
2018,7,13,15,0,822.0,106.0,3.2,19.7,748.0,569.64,442.84
2018,7,13,15,15,810.5,104.0,3.2,19.7,710.0,518.94,402.35
2018,7,13,15,30,799.0,102.0,3.2,19.7,672.0,467.99,360.52
2018,7,13,15,45,785.0,99.5,3.3,19.55,630.0,411.63,313.76
2018,7,13,16,0,771.0,97.0,3.4,19.4,588.0,359.18,268.64
2018,7,13,16,15,752.5,94.0,3.5,19.2,542.5,305.7,221.84
2018,7,13,16,30,734.0,91.0,3.6,19.0,497.0,253.74,175.84
2018,7,13,16,45,709.5,87.5,3.65,18.85,449.5,201.96,130.93
2018,7,13,17,0,685.0,84.0,3.7,18.7,402.0,148.59,87.5
2018,7,13,17,15,652.0,79.5,3.75,18.45,353.5,100.5,54.75
2018,7,13,17,30,619.0,75.0,3.8,18.2,305.0,56.36,36.43
2018,7,13,17,45,574.0,69.5,3.85,18.0,257.5,46.91,35.83
2018,7,13,18,0,529.0,64.0,3.9,17.8,210.0,44.94,34.09
2018,7,13,18,15,465.0,57.0,3.9,17.55,166.0,41.55,30.98
2018,7,13,18,30,401.0,50.0,3.9,17.3,122.0,38.01,27.56
2018,7,13,18,45,309.5,40.0,3.85,17.1,85.5,31.47,21.26
2018,7,13,19,0,218.0,30.0,3.8,16.9,49.0,23.55,11.99
2018,7,13,19,15,127.0,18.5,3.75,16.8,28.0,17.63,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.7,7.0,6.67,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.6,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.5,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.0,17.5,2.9,15.65,26.5,39.98,0.0
2018,7,14,5,30,238.0,28.0,2.9,15.8,47.0,93.06,49.47
2018,7,14,5,45,334.5,36.5,2.9,15.95,83.5,145.49,103.0
2018,7,14,6,0,431.0,45.0,2.9,16.1,120.0,207.15,157.13
2018,7,14,6,15,314.5,63.0,2.85,16.25,127.0,203.22,160.51
2018,7,14,6,30,198.0,81.0,2.8,16.4,134.0,181.18,145.89
2018,7,14,6,45,135.5,111.0,2.75,16.6,151.0,186.98,151.71
2018,7,14,7,0,73.0,141.0,2.7,16.8,168.0,184.74,149.52
2018,7,14,7,15,99.5,165.0,2.65,16.95,207.5,237.03,192.31
2018,7,14,7,30,126.0,189.0,2.6,17.1,247.0,284.39,230.27
2018,7,14,7,45,120.0,211.5,2.6,17.3,271.5,309.58,249.31
2018,7,14,8,0,114.0,234.0,2.6,17.5,296.0,333.86,267.31
2018,7,14,8,15,114.5,255.0,2.6,17.65,322.5,360.64,287.18
2018,7,14,8,30,115.0,276.0,2.6,17.8,349.0,387.04,306.46
2018,7,14,8,45,136.5,299.0,2.65,17.95,391.5,433.08,341.15
2018,7,14,9,0,158.0,322.0,2.7,18.1,434.0,479.94,375.87
2018,7,14,9,15,237.5,328.5,2.8,18.25,507.5,574.42,447.17
2018,7,14,9,30,317.0,335.0,2.9,18.4,581.0,660.22,510.42
2018,7,14,9,45,327.5,348.5,2.95,18.5,613.0,690.0,530.51
2018,7,14,10,0,338.0,362.0,3.0,18.6,645.0,718.75,550.09
2018,7,14,10,15,324.0,383.0,3.15,18.65,661.5,730.07,557.03
2018,7,14,10,30,310.0,404.0,3.3,18.7,678.0,739.39,562.69
2018,7,14,10,45,343.0,402.0,3.4,18.8,712.5,769.93,584.77
2018,7,14,11,0,376.0,400.0,3.5,18.9,747.0,799.29,605.78
2018,7,14,11,15,410.0,394.5,3.6,18.9,778.5,833.41,630.16
2018,7,14,11,30,444.0,389.0,3.7,18.9,810.0,856.38,646.9
2018,7,14,11,45,461.0,381.0,3.8,18.9,821.0,857.55,648.34
2018,7,14,12,0,478.0,373.0,3.9,18.9,832.0,856.39,648.34
2018,7,14,12,15,618.5,286.0,3.95,18.9,880.0,894.61,679.84
2018,7,14,12,30,759.0,199.0,4.0,18.9,928.0,921.68,700.36
2018,7,14,12,45,771.5,187.0,4.0,18.9,923.5,901.41,686.27
2018,7,14,13,0,784.0,175.0,4.0,18.9,919.0,878.02,670.39
2018,7,14,13,15,822.0,149.5,4.05,18.9,919.0,855.84,655.61
2018,7,14,13,30,860.0,124.0,4.1,18.9,919.0,835.54,642.13
2018,7,14,13,45,812.0,145.5,4.1,18.9,882.0,787.5,608.64
2018,7,14,14,0,764.0,167.0,4.1,18.9,845.0,737.25,573.11
2018,7,14,14,15,819.0,132.5,4.15,18.8,838.5,709.75,554.38
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,678.04,531.61
2018,7,14,14,45,867.0,96.0,4.25,18.65,799.0,630.05,494.67
2018,7,14,15,0,860.0,94.0,4.3,18.6,766.0,580.84,456.01
2018,7,14,15,15,849.0,92.5,4.3,18.6,727.0,528.99,413.96
2018,7,14,15,30,838.0,91.0,4.3,18.6,688.0,476.76,370.43
2018,7,14,15,45,825.0,89.0,4.4,18.3,646.0,423.12,325.14
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,369.78,278.7
2018,7,14,16,15,795.5,84.0,4.5,17.85,558.0,310.14,226.07
2018,7,14,16,30,779.0,81.0,4.5,17.7,512.0,256.25,177.59
2018,7,14,16,45,756.5,78.5,4.5,17.55,464.0,203.1,130.79
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,152.33,88.99
2018,7,14,17,15,703.5,72.0,4.45,17.25,366.5,102.32,54.78
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,56.0,36.08
2018,7,14,17,45,630.0,63.5,4.4,17.0,268.5,42.52,32.1
2018,7,14,18,0,587.0,59.0,4.4,16.9,220.0,41.09,30.82
2018,7,14,18,15,524.0,53.0,4.4,16.75,174.5,38.33,28.24
2018,7,14,18,30,461.0,47.0,4.4,16.6,129.0,35.47,25.41
2018,7,14,18,45,365.0,38.0,4.35,16.5,90.5,29.72,19.79
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,23.7,11.91
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,17.16,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,6.67,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.6,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,36.25,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,84.95,42.9
2018,7,15,5,45,260.0,24.5,3.05,15.15,58.5,110.55,77.14
2018,7,15,6,0,289.0,27.0,3.1,15.3,77.0,137.46,103.46
2018,7,15,6,15,169.5,28.0,3.1,15.45,59.5,103.54,80.22
2018,7,15,6,30,50.0,29.0,3.1,15.6,42.0,55.26,41.43
2018,7,15,6,45,25.0,42.5,3.1,15.75,49.0,52.72,39.51
2018,7,15,7,0,0.0,56.0,3.1,15.9,56.0,52.06,38.65
2018,7,15,7,15,0.0,72.5,3.1,16.05,72.5,67.47,51.51
2018,7,15,7,30,0.0,89.0,3.1,16.2,89.0,83.18,64.44
2018,7,15,7,45,0.0,100.5,3.1,16.35,100.5,94.2,73.32
2018,7,15,8,0,0.0,112.0,3.1,16.5,112.0,105.23,82.11
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,122.65,96.06
2018,7,15,8,30,0.0,148.0,3.1,16.8,148.0,140.1,109.87
2018,7,15,8,45,1.0,157.5,3.1,16.95,158.0,150.04,117.54
2018,7,15,9,0,2.0,167.0,3.1,17.1,168.0,160.05,125.24
2018,7,15,9,15,4.5,185.5,3.15,17.2,188.5,180.33,141.2
2018,7,15,9,30,7.0,204.0,3.2,17.3,209.0,200.72,157.12
2018,7,15,9,45,12.0,241.5,3.25,17.45,251.0,242.37,189.66
2018,7,15,10,0,17.0,279.0,3.3,17.6,293.0,284.23,221.9
2018,7,15,10,15,19.5,299.5,3.4,17.7,316.0,306.78,238.91
2018,7,15,10,30,22.0,320.0,3.5,17.8,339.0,329.25,255.83
2018,7,15,10,45,27.5,343.0,3.6,17.9,367.5,368.66,285.63
2018,7,15,11,0,33.0,366.0,3.7,18.0,396.0,396.55,306.46
2018,7,15,11,15,51.0,400.5,3.8,18.0,448.0,448.35,345.72
2018,7,15,11,30,69.0,435.0,3.9,18.0,500.0,499.39,383.88
2018,7,15,11,45,84.5,450.0,4.0,18.05,530.5,527.09,404.51
2018,7,15,12,0,100.0,465.0,4.1,18.1,561.0,553.75,424.4
2018,7,15,12,15,102.0,465.5,4.2,18.15,563.5,551.75,422.9
2018,7,15,12,30,104.0,466.0,4.3,18.2,566.0,549.16,421.2
2018,7,15,12,45,115.0,466.0,4.35,18.2,575.5,559.51,429.29
2018,7,15,13,0,126.0,466.0,4.4,18.2,585.0,561.98,431.62
2018,7,15,13,15,122.5,458.0,4.4,18.25,572.5,543.26,417.78
2018,7,15,13,30,119.0,450.0,4.4,18.3,560.0,524.47,403.97
2018,7,15,13,45,260.0,383.0,4.45,18.35,616.0,567.8,440.74
2018,7,15,14,0,401.0,316.0,4.5,18.4,672.0,600.19,468.31
2018,7,15,14,15,662.5,203.5,4.5,18.45,769.0,663.88,520.43
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,705.21,553.9
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,655.04,514.68
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,603.59,473.97
2018,7,15,15,15,899.0,86.5,4.5,18.5,757.5,549.78,430.32
2018,7,15,15,30,889.0,85.0,4.5,18.5,718.0,495.4,384.96
2018,7,15,15,45,876.0,83.0,4.45,18.4,673.5,439.02,336.8
2018,7,15,16,0,863.0,81.0,4.4,18.3,629.0,382.88,287.56
2018,7,15,16,15,846.0,78.5,4.4,18.2,581.5,325.59,236.54
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,269.47,186.09
2018,7,15,16,45,806.5,73.5,4.35,18.0,484.0,208.11,132.5
2018,7,15,17,0,784.0,71.0,4.3,17.9,434.0,154.42,88.34
2018,7,15,17,15,753.5,67.5,4.3,17.75,382.5,101.89,52.6
2018,7,15,17,30,723.0,64.0,4.3,17.6,331.0,53.05,33.39
2018,7,15,17,45,680.0,60.0,4.35,17.45,280.5,44.01,33.34
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,38.9,28.82
2018,7,15,18,15,572.5,50.5,4.3,17.15,182.5,36.4,26.49
2018,7,15,18,30,508.0,45.0,4.2,17.0,135.0,33.84,23.94
2018,7,15,18,45,406.5,37.0,4.15,16.8,94.5,28.91,19.05
2018,7,15,19,0,305.0,29.0,4.1,16.6,54.0,23.81,11.74
2018,7,15,19,15,181.5,18.0,4.05,16.5,30.5,17.16,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,6.67,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,3.0,14.8,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,7,16,5,15,183.0,17.0,3.05,15.05,28.0,46.51,0.0
2018,7,16,5,30,309.0,27.0,3.1,15.2,50.0,106.61,52.28
2018,7,16,5,45,414.0,34.5,3.15,15.4,90.0,165.0,116.01
2018,7,16,6,0,519.0,42.0,3.2,15.6,130.0,232.65,176.03
2018,7,16,6,15,359.0,38.0,3.1,15.75,108.5,194.36,153.09
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,132.89,106.35
2018,7,16,6,45,99.5,53.0,2.9,16.1,79.5,109.62,87.86
2018,7,16,7,0,0.0,72.0,2.8,16.3,72.0,67.09,51.22
2018,7,16,7,15,0.5,100.5,2.75,16.55,100.5,95.26,74.65
2018,7,16,7,30,1.0,129.0,2.7,16.8,129.0,123.72,97.87
2018,7,16,7,45,4.0,151.0,2.7,17.0,153.0,147.43,116.92
2018,7,16,8,0,7.0,173.0,2.7,17.2,177.0,171.39,135.94
2018,7,16,8,15,10.5,192.0,2.7,17.45,198.5,192.91,152.75
2018,7,16,8,30,14.0,211.0,2.7,17.7,220.0,214.67,169.57
2018,7,16,8,45,16.5,229.0,2.7,17.95,240.0,234.75,184.85
2018,7,16,9,0,19.0,247.0,2.7,18.2,260.0,254.94,200.06
2018,7,16,9,15,29.5,280.5,2.75,18.35,302.5,309.56,242.16
2018,7,16,9,30,40.0,314.0,2.8,18.5,345.0,354.52,276.12
2018,7,16,9,45,48.0,338.5,2.8,18.7,377.5,387.69,300.57
2018,7,16,10,0,56.0,363.0,2.8,18.9,410.0,420.82,324.77
2018,7,16,10,15,57.0,377.5,2.85,19.05,426.5,436.32,335.56
2018,7,16,10,30,58.0,392.0,2.9,19.2,443.0,451.48,346.17
2018,7,16,10,45,62.5,405.0,2.95,19.35,461.5,468.22,358.08
2018,7,16,11,0,67.0,418.0,3.0,19.5,480.0,484.57,369.67
2018,7,16,11,15,91.0,439.5,3.05,19.6,525.0,528.82,402.34
2018,7,16,11,30,115.0,461.0,3.1,19.7,570.0,582.57,441.24
2018,7,16,11,45,122.0,467.5,3.15,19.75,584.0,591.83,447.62
2018,7,16,12,0,129.0,474.0,3.2,19.8,598.0,600.12,453.6
2018,7,16,12,15,131.5,474.0,3.25,19.85,600.5,596.6,451.08
2018,7,16,12,30,134.0,474.0,3.3,19.9,603.0,592.29,448.11
2018,7,16,12,45,159.5,471.0,3.35,19.95,623.0,605.52,458.53
2018,7,16,13,0,185.0,468.0,3.4,20.0,643.0,616.85,467.46
2018,7,16,13,15,211.5,456.5,3.5,19.95,654.0,618.96,470.2
2018,7,16,13,30,238.0,445.0,3.6,19.9,665.0,621.16,472.97
2018,7,16,13,45,352.0,379.5,3.65,19.85,696.0,637.89,488.79
2018,7,16,14,0,466.0,314.0,3.7,19.8,727.0,647.7,498.97
2018,7,16,14,15,692.5,205.0,3.8,19.75,796.5,686.84,532.26
2018,7,16,14,30,919.0,96.0,3.9,19.7,866.0,706.55,549.87
2018,7,16,14,45,910.5,94.5,3.95,19.6,831.0,655.91,511.21
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,604.09,470.99
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,550.02,427.59
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,495.5,382.57
2018,7,16,15,45,866.5,88.5,4.1,19.15,672.0,439.72,335.85
2018,7,16,16,0,853.0,87.0,4.2,18.8,628.0,384.24,287.91
2018,7,16,16,15,835.0,84.5,4.25,18.6,580.0,327.08,237.44
2018,7,16,16,30,817.0,82.0,4.3,18.4,532.0,265.97,183.39
2018,7,16,16,45,793.5,78.5,4.3,18.25,481.5,209.51,134.0
2018,7,16,17,0,770.0,75.0,4.3,18.1,431.0,155.54,89.82
2018,7,16,17,15,738.0,71.5,4.25,17.85,379.5,103.66,54.72
2018,7,16,17,30,706.0,68.0,4.2,17.6,328.0,55.67,36.05
2018,7,16,17,45,662.0,63.5,4.15,17.4,277.5,42.73,32.22
2018,7,16,18,0,618.0,59.0,4.1,17.2,227.0,41.29,30.95
2018,7,16,18,15,552.0,52.5,4.0,17.0,179.5,38.09,28.0
2018,7,16,18,30,486.0,46.0,3.9,16.8,132.0,34.76,24.75
2018,7,16,18,45,383.5,38.0,3.75,16.6,92.5,29.9,19.88
2018,7,16,19,0,281.0,30.0,3.6,16.4,53.0,24.9,12.25
2018,7,16,19,15,165.5,19.0,3.5,16.3,30.0,18.11,0.0
2018,7,16,19,30,50.0,8.0,3.4,16.2,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.25,16.15,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.9,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.2,3.0,2.86,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.62,0.0
2018,7,17,5,45,0.0,9.5,2.95,15.6,9.5,8.79,1.5
2018,7,17,6,0,0.0,14.0,3.0,15.8,14.0,12.97,5.23
2018,7,17,6,15,0.0,18.5,2.95,16.0,18.5,17.14,8.9
2018,7,17,6,30,0.0,23.0,2.9,16.2,23.0,21.32,12.53
2018,7,17,6,45,0.0,34.0,2.9,16.4,34.0,31.55,21.25
2018,7,17,7,0,0.0,45.0,2.9,16.6,45.0,41.8,29.89
2018,7,17,7,15,0.0,64.0,2.9,16.8,64.0,59.53,44.7
2018,7,17,7,30,0.0,83.0,2.9,17.0,83.0,77.35,59.4
2018,7,17,7,45,0.0,93.0,2.9,17.2,93.0,86.91,67.05
2018,7,17,8,0,0.0,103.0,2.9,17.4,103.0,96.47,74.64
2018,7,17,8,15,0.0,120.0,2.9,17.6,120.0,112.88,87.75
2018,7,17,8,30,0.0,137.0,2.9,17.8,137.0,129.32,100.74
2018,7,17,8,45,1.0,153.5,2.85,18.0,154.0,146.14,113.94
2018,7,17,9,0,2.0,170.0,2.8,18.2,171.0,163.04,127.07
2018,7,17,9,15,5.5,193.5,2.85,18.35,197.5,189.17,147.57
2018,7,17,9,30,9.0,217.0,2.9,18.5,224.0,215.48,168.0
2018,7,17,9,45,11.0,236.5,2.9,18.65,245.5,236.52,184.04
2018,7,17,10,0,13.0,256.0,2.9,18.8,267.0,257.57,199.97
2018,7,17,10,15,13.5,261.5,2.9,18.9,273.0,263.27,203.97
2018,7,17,10,30,14.0,267.0,2.9,19.0,279.0,268.94,207.99
2018,7,17,10,45,15.0,279.0,2.9,19.1,292.5,281.43,217.28
2018,7,17,11,0,16.0,291.0,2.9,19.2,306.0,293.81,226.44
2018,7,17,11,15,17.5,305.0,2.9,19.25,321.5,308.51,237.42
2018,7,17,11,30,19.0,319.0,2.9,19.3,337.0,323.04,248.23
2018,7,17,11,45,22.0,336.5,2.9,19.35,357.5,342.24,262.59
2018,7,17,12,0,25.0,354.0,2.9,19.4,378.0,369.62,283.0
2018,7,17,12,15,31.0,374.5,2.95,19.45,404.0,393.46,300.82
2018,7,17,12,30,37.0,395.0,3.0,19.5,430.0,416.52,318.01
2018,7,17,12,45,39.5,398.0,3.05,19.55,435.5,418.53,319.53
2018,7,17,13,0,42.0,401.0,3.1,19.6,441.0,420.13,320.87
2018,7,17,13,15,44.5,399.0,3.15,19.6,440.5,416.57,318.5
2018,7,17,13,30,47.0,397.0,3.2,19.6,440.0,412.66,315.91
2018,7,17,13,45,55.5,396.5,3.3,19.6,446.5,414.54,317.91
2018,7,17,14,0,64.0,396.0,3.4,19.6,453.0,415.5,319.19
2018,7,17,14,15,343.0,297.0,3.5,19.5,586.0,520.91,405.2
2018,7,17,14,30,622.0,198.0,3.6,19.4,719.0,599.39,467.74
2018,7,17,14,45,612.5,190.0,3.7,19.3,685.0,553.94,432.84
2018,7,17,15,0,603.0,182.0,3.8,19.2,651.0,508.24,397.56
2018,7,17,15,15,457.0,202.5,3.8,19.2,547.5,416.52,325.47
2018,7,17,15,30,311.0,223.0,3.8,19.2,444.0,340.69,265.43
2018,7,17,15,45,441.0,188.0,4.05,18.9,479.5,342.16,264.72
2018,7,17,16,0,571.0,153.0,4.3,18.6,515.0,331.19,251.66
2018,7,17,16,15,678.5,122.5,4.4,18.4,519.5,303.01,222.75
2018,7,17,16,30,786.0,92.0,4.5,18.2,524.0,266.53,185.13
2018,7,17,16,45,760.0,88.5,4.55,17.95,473.5,211.29,137.01
2018,7,17,17,0,734.0,85.0,4.6,17.7,423.0,158.86,94.32
2018,7,17,17,15,699.0,81.0,4.55,17.5,372.0,103.69,56.34
2018,7,17,17,30,664.0,77.0,4.5,17.3,321.0,57.03,44.76
2018,7,17,17,45,614.5,72.0,4.5,17.05,270.5,49.26,38.04
2018,7,17,18,0,565.0,67.0,4.5,16.8,220.0,47.8,36.75
2018,7,17,18,15,494.5,59.5,4.35,16.6,173.0,44.09,33.31
2018,7,17,18,30,424.0,52.0,4.2,16.4,126.0,40.23,29.54
2018,7,17,18,45,319.5,42.0,4.05,16.25,87.5,33.78,23.18
2018,7,17,19,0,215.0,32.0,3.9,16.1,49.0,25.33,12.21
2018,7,17,19,15,122.5,19.5,3.8,16.05,27.5,18.59,0.0
2018,7,17,19,30,30.0,7.0,3.7,16.0,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.2,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,31.0,7.5,2.95,15.5,8.0,12.22,0.0
2018,7,18,5,30,31.0,9.0,3.0,15.7,11.0,17.74,3.58
2018,7,18,5,45,101.5,22.0,3.1,15.9,37.5,59.84,39.99
2018,7,18,6,0,172.0,35.0,3.2,16.1,64.0,104.57,78.05
2018,7,18,6,15,374.0,48.5,3.05,16.3,138.5,212.41,167.33
2018,7,18,6,30,576.0,62.0,2.9,16.5,213.0,338.49,272.04
2018,7,18,6,45,624.0,67.0,2.8,16.65,263.0,399.41,324.09
2018,7,18,7,0,672.0,72.0,2.7,16.8,313.0,464.24,377.71
2018,7,18,7,15,673.5,75.0,2.55,16.95,348.0,502.4,408.56
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,537.71,436.0
2018,7,18,7,45,701.0,84.0,2.25,17.25,433.5,593.5,477.77
2018,7,18,8,0,727.0,90.0,2.1,17.4,484.0,649.76,517.16
2018,7,18,8,15,499.0,102.0,2.05,17.55,384.0,517.79,415.61
2018,7,18,8,30,271.0,114.0,2.0,17.7,284.0,357.62,288.78
2018,7,18,8,45,207.5,134.5,2.0,17.8,270.0,336.2,270.44
2018,7,18,9,0,144.0,155.0,2.0,17.9,256.0,297.25,237.68
2018,7,18,9,15,365.0,145.5,2.05,18.05,422.5,503.16,400.77
2018,7,18,9,30,586.0,136.0,2.1,18.2,589.0,714.16,554.8
2018,7,18,9,45,698.5,128.5,2.15,18.35,692.5,821.68,627.49
2018,7,18,10,0,811.0,121.0,2.2,18.5,796.0,926.4,696.91
2018,7,18,10,15,550.5,212.0,2.25,18.6,677.0,790.38,601.63
2018,7,18,10,30,290.0,303.0,2.3,18.7,558.0,613.49,470.03
2018,7,18,10,45,253.0,304.5,2.35,18.8,531.0,577.99,444.29
2018,7,18,11,0,216.0,306.0,2.4,18.9,504.0,540.99,416.25
2018,7,18,11,15,193.0,301.0,2.5,18.95,480.0,510.23,393.34
2018,7,18,11,30,170.0,296.0,2.6,19.0,456.0,478.75,369.67
2018,7,18,11,45,99.5,332.0,2.65,19.0,426.0,432.96,333.0
2018,7,18,12,0,29.0,368.0,2.7,19.0,396.0,387.57,296.33
2018,7,18,12,15,60.5,394.0,2.8,19.05,452.0,441.29,337.59
2018,7,18,12,30,92.0,420.0,2.9,19.1,508.0,493.11,376.52
2018,7,18,12,45,139.0,443.5,3.0,19.1,575.5,560.51,426.85
2018,7,18,13,0,186.0,467.0,3.1,19.1,643.0,617.23,468.76
2018,7,18,13,15,163.5,454.0,3.1,19.1,607.0,575.53,437.98
2018,7,18,13,30,141.0,441.0,3.1,19.1,571.0,534.96,408.34
2018,7,18,13,45,101.5,417.5,3.1,19.05,510.0,470.62,360.63
2018,7,18,14,0,62.0,394.0,3.1,19.0,449.0,412.26,316.82
2018,7,18,14,15,67.0,385.0,3.15,18.9,442.5,402.17,310.07
2018,7,18,14,30,72.0,376.0,3.2,18.8,436.0,391.52,302.63
2018,7,18,14,45,338.0,280.5,3.2,18.75,545.5,463.48,362.01
2018,7,18,15,0,604.0,185.0,3.2,18.7,655.0,511.5,399.98
2018,7,18,15,15,724.0,143.0,3.2,18.7,677.5,505.85,393.86
2018,7,18,15,30,844.0,101.0,3.2,18.7,700.0,487.94,376.83
2018,7,18,15,45,829.0,99.0,3.5,18.45,656.0,432.84,330.99
2018,7,18,16,0,814.0,97.0,3.8,18.2,612.0,373.94,280.83
2018,7,18,16,15,794.0,95.0,3.95,17.95,565.0,318.21,231.82
2018,7,18,16,30,774.0,93.0,4.1,17.7,518.0,264.12,183.68
2018,7,18,16,45,747.5,90.0,4.25,17.5,468.0,209.86,136.49
2018,7,18,17,0,721.0,87.0,4.4,17.3,418.0,158.48,94.71
2018,7,18,17,15,685.5,82.5,4.4,17.05,367.0,103.45,56.85
2018,7,18,17,30,650.0,78.0,4.4,16.8,316.0,57.15,44.96
2018,7,18,17,45,599.5,73.0,4.35,16.5,266.0,50.09,38.86
2018,7,18,18,0,549.0,68.0,4.3,16.2,216.0,48.69,37.63
2018,7,18,18,15,478.5,60.0,4.05,16.05,169.5,44.59,33.83
2018,7,18,18,30,408.0,52.0,3.8,15.9,123.0,40.31,29.66
2018,7,18,18,45,302.5,41.5,3.55,15.7,84.5,32.11,21.78
2018,7,18,19,0,197.0,31.0,3.3,15.5,46.0,24.52,11.26
2018,7,18,19,15,109.0,18.0,3.05,15.5,25.5,17.16,0.0
2018,7,18,19,30,21.0,5.0,2.8,15.5,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.5,15.5,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,19,4,45,8.0,0.5,3.25,14.75,0.5,0.0,0.0
2018,7,19,5,0,16.0,1.0,3.5,14.9,1.0,0.0,0.0
2018,7,19,5,15,16.0,3.5,3.6,15.1,4.0,5.94,0.0
2018,7,19,5,30,16.0,6.0,3.7,15.3,7.0,10.74,0.0
2018,7,19,5,45,8.0,12.0,3.75,15.5,12.5,13.47,5.04
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,16.68,8.32
2018,7,19,6,15,0.0,26.0,3.55,15.9,26.0,24.11,14.79
2018,7,19,6,30,0.0,34.0,3.3,16.1,34.0,31.55,21.23
2018,7,19,6,45,0.0,52.5,3.05,16.25,52.5,48.79,35.89
2018,7,19,7,0,0.0,71.0,2.8,16.4,71.0,66.14,50.47
2018,7,19,7,15,0.0,94.5,2.55,16.6,94.5,89.04,69.45
2018,7,19,7,30,0.0,118.0,2.3,16.8,118.0,112.05,88.22
2018,7,19,7,45,0.0,127.0,2.05,17.0,127.0,120.51,94.74
2018,7,19,8,0,0.0,136.0,1.8,17.2,136.0,129.01,101.23
2018,7,19,8,15,2.0,157.0,1.6,17.45,158.0,151.07,118.65
2018,7,19,8,30,4.0,178.0,1.4,17.7,180.0,173.29,135.89
2018,7,19,8,45,7.5,199.0,1.25,17.95,204.0,196.92,154.04
2018,7,19,9,0,11.0,220.0,1.1,18.2,228.0,220.76,172.05
2018,7,19,9,15,15.5,246.0,1.15,18.5,257.5,250.71,194.71
2018,7,19,9,30,20.0,272.0,1.2,18.8,287.0,280.82,217.19
2018,7,19,9,45,27.0,300.0,1.2,19.05,321.5,327.18,251.63
2018,7,19,10,0,34.0,328.0,1.2,19.3,356.0,362.77,277.4
2018,7,19,10,15,45.0,357.5,1.35,19.5,396.0,403.8,307.55
2018,7,19,10,30,56.0,387.0,1.5,19.7,436.0,444.69,337.26
2018,7,19,10,45,57.5,399.5,1.65,19.9,451.0,457.91,346.45
2018,7,19,11,0,59.0,412.0,1.8,20.1,466.0,470.75,355.54
2018,7,19,11,15,57.5,417.5,2.1,20.15,471.0,472.92,357.51
2018,7,19,11,30,56.0,423.0,2.4,20.2,476.0,474.72,359.23
2018,7,19,11,45,52.5,421.0,2.7,20.25,471.0,466.57,353.63
2018,7,19,12,0,49.0,419.0,3.0,20.3,466.0,458.23,347.85
2018,7,19,12,15,54.5,426.0,3.3,20.2,478.0,467.33,355.34
2018,7,19,12,30,60.0,433.0,3.6,20.1,490.0,475.78,362.28
2018,7,19,12,45,61.0,432.0,3.9,20.05,490.0,471.59,359.76
2018,7,19,13,0,62.0,431.0,4.2,20.0,490.0,467.07,357.01
2018,7,19,13,15,74.5,431.5,4.4,19.8,501.0,473.57,363.03
2018,7,19,13,30,87.0,432.0,4.6,19.6,512.0,478.93,368.19
2018,7,19,13,45,231.5,379.5,4.75,19.4,585.5,542.73,420.84
2018,7,19,14,0,376.0,327.0,4.9,19.2,659.0,592.02,461.58
2018,7,19,14,15,607.5,227.0,4.85,19.05,743.5,646.62,506.79
2018,7,19,14,30,839.0,127.0,4.8,18.9,828.0,681.07,535.34
2018,7,19,14,45,828.5,126.0,4.75,18.7,794.0,632.98,497.84
2018,7,19,15,0,818.0,125.0,4.7,18.5,760.0,582.53,458.09
2018,7,19,15,15,806.0,122.0,4.7,18.5,720.5,529.8,415.38
2018,7,19,15,30,794.0,119.0,4.7,18.5,681.0,476.95,371.43
2018,7,19,15,45,775.5,117.0,4.45,18.2,637.0,422.39,325.02
2018,7,19,16,0,757.0,115.0,4.2,17.9,593.0,368.88,278.45
2018,7,19,16,15,733.5,112.5,4.05,17.75,546.0,314.75,230.78
2018,7,19,16,30,710.0,110.0,3.9,17.6,499.0,258.3,181.14
2018,7,19,16,45,679.5,106.5,3.8,17.45,449.5,206.01,136.05
2018,7,19,17,0,649.0,103.0,3.7,17.3,400.0,157.1,96.64
2018,7,19,17,15,612.0,97.0,3.6,17.1,350.5,109.33,64.45
2018,7,19,17,30,575.0,91.0,3.5,16.9,301.0,66.09,52.8
2018,7,19,17,45,523.0,84.5,3.45,16.7,252.5,59.42,47.06
2018,7,19,18,0,471.0,78.0,3.4,16.5,204.0,57.3,45.18
2018,7,19,18,15,404.5,67.5,3.3,16.4,159.5,50.15,38.66
2018,7,19,18,30,338.0,57.0,3.2,16.3,115.0,43.31,32.21
2018,7,19,18,45,249.5,44.0,3.15,16.15,79.0,34.12,23.39
2018,7,19,19,0,161.0,31.0,3.1,16.0,43.0,24.54,10.75
2018,7,19,19,15,91.0,18.0,3.05,16.0,24.0,17.16,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.0,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.0,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,15.0,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.1,3.0,0.0,0.0
2018,7,20,5,15,22.5,10.5,2.75,15.3,11.5,13.65,0.0
2018,7,20,5,30,37.0,18.0,2.9,15.5,20.0,27.6,6.73
2018,7,20,5,45,95.5,36.0,3.1,15.75,49.5,71.04,48.79
2018,7,20,6,0,154.0,54.0,3.3,16.0,79.0,115.76,87.36
2018,7,20,6,15,129.5,57.5,3.3,16.25,83.5,117.3,91.48
2018,7,20,6,30,105.0,61.0,3.3,16.5,88.0,116.59,92.55
2018,7,20,6,45,57.0,85.0,3.3,16.75,100.0,112.82,89.94
2018,7,20,7,0,9.0,109.0,3.3,17.0,112.0,109.65,86.81
2018,7,20,7,15,16.0,135.0,3.2,17.25,141.5,140.16,111.94
2018,7,20,7,30,23.0,161.0,3.1,17.5,171.0,171.3,137.14
2018,7,20,7,45,38.0,187.0,3.0,17.75,206.5,216.82,173.73
2018,7,20,8,0,53.0,213.0,2.9,18.0,242.0,256.43,204.94
2018,7,20,8,15,63.0,236.0,2.85,18.3,273.5,289.9,230.66
2018,7,20,8,30,73.0,259.0,2.8,18.6,305.0,323.91,256.42
2018,7,20,8,45,55.0,260.0,2.8,18.85,296.0,310.59,244.53
2018,7,20,9,0,37.0,261.0,2.8,19.1,287.0,296.18,231.97
2018,7,20,9,15,42.5,282.0,2.75,19.3,313.5,323.44,252.41
2018,7,20,9,30,48.0,303.0,2.7,19.5,340.0,350.76,272.52
2018,7,20,9,45,76.0,342.0,2.7,19.7,403.5,418.75,323.77
2018,7,20,10,0,104.0,381.0,2.7,19.9,467.0,487.39,374.25
2018,7,20,10,15,165.5,387.5,2.7,20.05,530.0,567.31,433.37
2018,7,20,10,30,227.0,394.0,2.7,20.2,593.0,647.5,491.23
2018,7,20,10,45,382.0,340.0,2.7,20.35,685.5,756.94,571.87
2018,7,20,11,0,537.0,286.0,2.7,20.5,778.0,855.87,642.9
2018,7,20,11,15,610.0,252.0,2.7,20.5,819.5,894.17,669.74
2018,7,20,11,30,683.0,218.0,2.7,20.5,861.0,926.76,691.6
2018,7,20,11,45,710.5,205.0,2.75,20.55,879.0,931.91,694.75
2018,7,20,12,0,738.0,192.0,2.8,20.6,897.0,928.69,692.64
2018,7,20,12,15,596.0,272.5,2.85,20.55,842.0,861.87,646.28
2018,7,20,12,30,454.0,353.0,2.9,20.5,787.0,789.92,593.17
2018,7,20,12,45,371.0,392.5,2.95,20.5,745.5,730.71,550.28
2018,7,20,13,0,288.0,432.0,3.0,20.5,704.0,679.92,512.53
2018,7,20,13,15,323.5,409.0,3.1,20.4,710.0,675.28,511.39
2018,7,20,13,30,359.0,386.0,3.2,20.3,716.0,667.81,507.82
2018,7,20,13,45,421.5,340.5,3.25,20.25,719.0,660.15,504.56
2018,7,20,14,0,484.0,295.0,3.3,20.2,722.0,644.82,495.51
2018,7,20,14,15,650.5,207.0,3.3,20.1,761.5,659.25,509.61
2018,7,20,14,30,817.0,119.0,3.3,20.0,801.0,659.21,512.01
2018,7,20,14,45,807.0,117.5,3.35,19.85,767.5,612.06,476.25
2018,7,20,15,0,797.0,116.0,3.4,19.7,734.0,562.3,437.87
2018,7,20,15,15,785.0,113.5,3.4,19.7,696.0,511.12,396.97
2018,7,20,15,30,773.0,111.0,3.4,19.7,658.0,459.84,354.84
2018,7,20,15,45,755.5,109.0,3.4,19.45,615.0,406.86,310.57
2018,7,20,16,0,738.0,107.0,3.4,19.2,572.0,354.83,265.9
2018,7,20,16,15,716.0,104.0,3.35,19.0,526.0,301.79,219.58
2018,7,20,16,30,694.0,101.0,3.3,18.8,480.0,246.69,171.4
2018,7,20,16,45,665.0,98.0,3.25,18.65,432.5,196.06,127.88
2018,7,20,17,0,636.0,95.0,3.2,18.5,385.0,148.6,89.79
2018,7,20,17,15,599.5,90.0,3.15,18.3,337.0,102.43,59.0
2018,7,20,17,30,563.0,85.0,3.1,18.1,289.0,60.69,47.82
2018,7,20,17,45,513.0,78.0,3.05,17.9,241.5,54.08,42.14
2018,7,20,18,0,463.0,71.0,3.0,17.7,194.0,51.24,39.63
2018,7,20,18,15,397.0,61.5,2.95,17.55,151.0,45.98,34.81
2018,7,20,18,30,331.0,52.0,2.9,17.4,108.0,39.4,28.65
2018,7,20,18,45,244.0,40.0,2.85,17.25,74.0,30.92,20.52
2018,7,20,19,0,157.0,28.0,2.8,17.1,40.0,22.08,8.52
2018,7,20,19,15,89.0,16.0,2.7,17.05,22.0,15.25,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.0,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.0,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
