Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.5,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.9,16.7,18.0,23.71,0.0
2018,7,21,5,30,113.0,26.0,1.9,16.9,33.0,59.95,17.24
2018,7,21,5,45,195.5,40.0,1.95,17.05,65.5,108.78,75.25
2018,7,21,6,0,278.0,54.0,2.0,17.2,98.0,162.63,122.22
2018,7,21,6,15,198.0,55.5,2.0,17.4,92.5,148.43,115.65
2018,7,21,6,30,118.0,57.0,2.0,17.6,87.0,117.7,92.88
2018,7,21,6,45,65.0,86.0,2.0,17.8,103.0,123.88,98.66
2018,7,21,7,0,12.0,115.0,2.0,18.0,119.0,117.67,93.03
2018,7,21,7,15,22.5,141.0,2.0,18.25,150.5,150.45,119.87
2018,7,21,7,30,33.0,167.0,2.0,18.5,182.0,191.66,153.0
2018,7,21,7,45,62.5,196.5,2.0,18.7,228.5,244.49,195.27
2018,7,21,8,0,92.0,226.0,2.0,18.9,275.0,299.74,238.57
2018,7,21,8,15,99.0,248.5,2.0,19.1,306.0,331.85,262.58
2018,7,21,8,30,106.0,271.0,2.0,19.3,337.0,364.18,286.48
2018,7,21,8,45,115.0,294.0,2.0,19.5,370.5,410.46,320.48
2018,7,21,9,0,124.0,317.0,2.0,19.7,404.0,445.72,345.73
2018,7,21,9,15,130.0,337.5,2.05,19.85,433.5,475.47,366.77
2018,7,21,9,30,136.0,358.0,2.1,20.0,463.0,504.92,387.43
2018,7,21,9,45,138.5,375.5,2.15,20.1,486.5,527.36,402.83
2018,7,21,10,0,141.0,393.0,2.2,20.2,510.0,549.19,417.75
2018,7,21,10,15,143.5,408.5,2.25,20.3,531.0,568.18,430.62
2018,7,21,10,30,146.0,424.0,2.3,20.4,552.0,586.44,442.94
2018,7,21,10,45,120.5,400.5,2.35,20.5,508.0,534.76,404.87
2018,7,21,11,0,95.0,377.0,2.4,20.6,464.0,482.74,366.57
2018,7,21,11,15,137.5,382.0,2.45,20.65,510.0,528.43,401.27
2018,7,21,11,30,180.0,387.0,2.5,20.7,556.0,573.12,434.31
2018,7,21,11,45,286.0,374.5,2.6,20.7,646.0,670.74,506.66
2018,7,21,12,0,392.0,362.0,2.7,20.7,736.0,763.42,573.57
2018,7,21,12,15,497.0,306.5,2.75,20.7,781.0,799.37,601.29
2018,7,21,12,30,602.0,251.0,2.8,20.7,826.0,831.3,626.37
2018,7,21,12,45,514.5,300.0,2.85,20.7,789.0,779.54,587.89
2018,7,21,13,0,427.0,349.0,2.9,20.7,752.0,729.9,551.1
2018,7,21,13,15,308.0,399.5,2.9,20.65,688.0,653.11,493.96
2018,7,21,13,30,189.0,450.0,2.9,20.6,624.0,583.74,441.43
2018,7,21,13,45,296.5,386.5,2.95,20.5,651.5,601.2,458.12
2018,7,21,14,0,404.0,323.0,3.0,20.4,679.0,609.9,467.53
2018,7,21,14,15,617.5,217.5,2.95,20.3,741.5,645.34,497.59
2018,7,21,14,30,831.0,112.0,2.9,20.2,804.0,662.22,512.66
2018,7,21,14,45,824.5,109.0,2.9,20.1,771.5,615.26,476.92
2018,7,21,15,0,818.0,106.0,2.9,20.0,739.0,567.12,439.75
2018,7,21,15,15,779.5,113.5,2.9,20.0,691.5,508.07,393.1
2018,7,21,15,30,741.0,121.0,2.9,20.0,644.0,453.5,348.78
2018,7,21,15,45,728.5,115.5,2.95,19.75,602.0,401.12,305.45
2018,7,21,16,0,716.0,110.0,3.0,19.5,560.0,349.25,261.23
2018,7,21,16,15,726.0,99.0,3.0,19.3,524.5,300.11,217.5
2018,7,21,16,30,736.0,88.0,3.0,19.1,489.0,249.38,171.76
2018,7,21,16,45,713.5,84.0,3.0,18.9,441.5,197.12,126.54
2018,7,21,17,0,691.0,80.0,3.0,18.7,394.0,147.29,86.29
2018,7,21,17,15,658.5,75.5,3.05,18.5,345.5,94.65,50.63
2018,7,21,17,30,626.0,71.0,3.1,18.3,297.0,49.94,38.38
2018,7,21,17,45,582.0,65.0,3.1,18.05,249.5,43.99,33.25
2018,7,21,18,0,538.0,59.0,3.1,17.8,202.0,41.46,31.01
2018,7,21,18,15,472.0,52.5,3.05,17.65,158.0,38.33,28.09
2018,7,21,18,30,406.0,46.0,3.0,17.5,114.0,35.08,24.87
2018,7,21,18,45,273.5,35.5,2.9,17.35,74.5,27.89,17.91
2018,7,21,19,0,141.0,25.0,2.8,17.2,35.0,19.64,6.38
2018,7,21,19,15,86.5,15.5,2.75,17.1,20.0,14.77,0.0
2018,7,21,19,30,32.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.6,16.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.95,16.6,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,2.0,16.7,4.0,0.0,0.0
2018,7,22,5,15,125.0,14.5,2.0,16.85,21.0,33.82,0.0
2018,7,22,5,30,220.0,24.0,2.0,17.0,38.0,80.44,19.0
2018,7,22,5,45,326.5,32.5,2.0,17.15,73.5,137.07,93.27
2018,7,22,6,0,433.0,41.0,2.0,17.3,109.0,200.92,149.62
2018,7,22,6,15,302.0,47.5,2.05,17.45,103.5,178.88,139.2
2018,7,22,6,30,171.0,54.0,2.1,17.6,98.0,137.59,109.16
2018,7,22,6,45,128.5,90.0,2.1,17.7,127.0,159.88,128.73
2018,7,22,7,0,86.0,126.0,2.1,17.8,156.0,182.83,147.5
2018,7,22,7,15,86.5,149.5,2.15,18.0,184.0,204.62,165.13
2018,7,22,7,30,87.0,173.0,2.2,18.2,212.0,233.38,187.91
2018,7,22,7,45,71.5,194.0,2.25,18.35,228.5,248.06,198.67
2018,7,22,8,0,56.0,215.0,2.3,18.5,245.0,261.14,207.93
2018,7,22,8,15,53.5,232.0,2.3,18.7,263.0,278.39,220.6
2018,7,22,8,30,51.0,249.0,2.3,18.9,281.0,295.31,232.83
2018,7,22,8,45,46.5,264.0,2.35,19.05,294.5,308.0,241.71
2018,7,22,9,0,42.0,279.0,2.4,19.2,308.0,320.24,250.2
2018,7,22,9,15,50.0,303.5,2.45,19.3,340.5,353.66,275.26
2018,7,22,9,30,58.0,328.0,2.5,19.4,373.0,387.21,300.08
2018,7,22,9,45,80.0,357.0,2.6,19.5,421.5,439.01,338.85
2018,7,22,10,0,102.0,386.0,2.7,19.6,470.0,491.18,377.28
2018,7,22,10,15,85.0,385.0,2.8,19.6,457.0,472.89,362.66
2018,7,22,10,30,68.0,384.0,2.9,19.6,444.0,453.99,347.92
2018,7,22,10,45,62.5,389.0,2.95,19.65,445.0,452.44,346.27
2018,7,22,11,0,57.0,394.0,3.0,19.7,446.0,450.53,344.33
2018,7,22,11,15,101.0,425.0,3.1,19.75,519.0,524.93,400.23
2018,7,22,11,30,145.0,456.0,3.2,19.8,592.0,608.87,461.51
2018,7,22,11,45,213.5,454.0,3.3,19.8,656.5,670.4,507.26
2018,7,22,12,0,282.0,452.0,3.4,19.8,721.0,737.97,556.61
2018,7,22,12,15,493.5,334.0,3.5,19.8,805.0,823.47,623.56
2018,7,22,12,30,705.0,216.0,3.6,19.8,889.0,894.51,677.8
2018,7,22,12,45,797.5,159.5,3.7,19.8,915.0,900.92,682.39
2018,7,22,13,0,890.0,103.0,3.8,19.8,941.0,900.64,682.96
2018,7,22,13,15,887.5,102.0,3.85,19.8,927.0,869.69,662.12
2018,7,22,13,30,885.0,101.0,3.9,19.8,913.0,836.08,639.53
2018,7,22,13,45,880.5,100.5,3.95,19.75,892.0,798.82,614.33
2018,7,22,14,0,876.0,100.0,4.0,19.7,871.0,759.33,587.32
2018,7,22,14,15,870.5,98.0,4.05,19.65,843.5,715.69,557.03
2018,7,22,14,30,865.0,96.0,4.1,19.6,816.0,670.29,524.01
2018,7,22,14,45,857.0,94.5,4.15,19.55,782.5,622.22,487.19
2018,7,22,15,0,849.0,93.0,4.2,19.5,749.0,573.03,448.53
2018,7,22,15,15,838.0,91.0,4.2,19.5,710.5,520.93,406.39
2018,7,22,15,30,827.0,89.0,4.2,19.5,672.0,468.47,362.78
2018,7,22,15,45,813.5,87.0,4.2,19.35,629.5,414.85,317.23
2018,7,22,16,0,800.0,85.0,4.2,19.2,587.0,361.59,270.76
2018,7,22,16,15,782.5,82.5,4.2,19.05,541.5,302.47,218.84
2018,7,22,16,30,765.0,80.0,4.2,18.9,496.0,249.13,171.12
2018,7,22,16,45,741.0,77.0,4.2,18.75,447.5,195.76,124.61
2018,7,22,17,0,717.0,74.0,4.2,18.6,399.0,144.96,83.44
2018,7,22,17,15,685.0,70.0,4.2,18.45,350.0,95.57,50.73
2018,7,22,17,30,653.0,66.0,4.2,18.3,301.0,50.09,38.51
2018,7,22,17,45,607.5,61.5,4.2,18.1,253.0,41.45,31.0
2018,7,22,18,0,562.0,57.0,4.2,17.9,205.0,39.98,29.69
2018,7,22,18,15,496.0,50.5,4.1,17.75,160.0,36.76,26.68
2018,7,22,18,30,430.0,44.0,4.0,17.6,115.0,33.42,23.39
2018,7,22,18,45,330.0,35.0,3.9,17.4,78.5,27.6,17.58
2018,7,22,19,0,230.0,26.0,3.8,17.2,42.0,21.5,6.77
2018,7,22,19,15,133.0,16.0,3.7,17.15,23.5,15.25,0.0
2018,7,22,19,30,36.0,6.0,3.6,17.1,5.0,0.0,0.0
2018,7,22,19,45,18.0,3.0,3.5,17.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.85,15.75,17.0,25.92,0.0
2018,7,23,5,30,194.0,22.0,2.8,15.9,34.0,72.49,11.63
2018,7,23,5,45,316.0,31.5,2.75,16.05,71.5,132.96,90.36
2018,7,23,6,0,438.0,41.0,2.7,16.2,109.0,202.29,151.29
2018,7,23,6,15,305.5,32.0,2.65,16.35,88.0,164.86,128.44
2018,7,23,6,30,173.0,23.0,2.6,16.5,67.0,110.42,87.22
2018,7,23,6,45,86.5,35.0,2.55,16.7,57.0,82.58,64.9
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,43.66,31.41
2018,7,23,7,15,0.0,63.5,2.5,17.15,63.5,59.06,44.28
2018,7,23,7,30,0.0,80.0,2.5,17.4,80.0,74.48,56.95
2018,7,23,7,45,0.0,90.5,2.5,17.6,90.5,84.52,65.01
2018,7,23,8,0,0.0,101.0,2.5,17.8,101.0,94.58,73.0
2018,7,23,8,15,0.0,116.0,2.5,18.0,116.0,109.04,84.52
2018,7,23,8,30,0.0,131.0,2.5,18.2,131.0,123.53,95.92
2018,7,23,8,45,1.5,151.5,2.5,18.45,152.5,144.71,112.64
2018,7,23,9,0,3.0,172.0,2.5,18.7,174.0,166.02,129.26
2018,7,23,9,15,11.5,213.0,2.55,18.9,221.5,214.16,167.18
2018,7,23,9,30,20.0,254.0,2.6,19.1,269.0,262.91,204.88
2018,7,23,9,45,41.5,305.0,2.65,19.3,338.5,346.81,269.23
2018,7,23,10,0,63.0,356.0,2.7,19.5,408.0,421.27,324.88
2018,7,23,10,15,82.5,384.0,2.8,19.65,454.5,469.53,360.4
2018,7,23,10,30,102.0,412.0,2.9,19.8,501.0,517.71,395.54
2018,7,23,10,45,97.5,419.5,2.95,19.95,506.5,519.77,396.04
2018,7,23,11,0,93.0,427.0,3.0,20.1,512.0,521.31,396.45
2018,7,23,11,15,88.5,433.0,3.1,20.15,515.0,520.8,395.7
2018,7,23,11,30,84.0,439.0,3.2,20.2,518.0,519.81,394.67
2018,7,23,11,45,90.0,448.5,3.3,20.25,533.5,532.36,403.89
2018,7,23,12,0,96.0,458.0,3.4,20.3,549.0,544.15,412.52
2018,7,23,12,15,78.0,442.5,3.55,20.25,516.5,507.0,385.23
2018,7,23,12,30,60.0,427.0,3.7,20.2,484.0,470.44,358.32
2018,7,23,12,45,56.5,420.5,3.85,20.15,474.0,456.8,348.63
2018,7,23,13,0,53.0,414.0,4.0,20.1,464.0,443.18,338.83
2018,7,23,13,15,51.5,406.5,4.15,20.0,454.5,430.42,329.78
2018,7,23,13,30,50.0,399.0,4.3,19.9,445.0,417.67,320.76
2018,7,23,13,45,188.5,340.5,4.45,19.8,507.5,473.16,367.45
2018,7,23,14,0,327.0,282.0,4.6,19.7,570.0,514.78,402.64
2018,7,23,14,15,603.0,190.5,4.7,19.6,699.5,610.43,479.68
2018,7,23,14,30,879.0,99.0,4.8,19.5,829.0,682.23,536.18
2018,7,23,14,45,871.5,97.0,4.9,19.45,795.5,633.28,498.07
2018,7,23,15,0,864.0,95.0,5.0,19.4,762.0,583.13,458.54
2018,7,23,15,15,722.5,128.0,5.0,19.4,666.0,490.92,385.04
2018,7,23,15,30,581.0,161.0,5.0,19.4,570.0,410.35,320.07
2018,7,23,15,45,474.0,172.5,5.15,19.1,492.0,342.06,265.06
2018,7,23,16,0,367.0,184.0,5.3,18.8,414.0,283.82,218.1
2018,7,23,16,15,260.5,199.5,5.25,18.6,356.0,244.46,186.9
2018,7,23,16,30,154.0,215.0,5.2,18.4,298.0,217.18,167.06
2018,7,23,16,45,127.5,186.5,5.2,18.2,251.0,177.98,136.05
2018,7,23,17,0,101.0,158.0,5.2,18.0,204.0,142.4,108.45
2018,7,23,17,15,94.0,119.0,5.15,17.8,157.5,104.17,78.47
2018,7,23,17,30,87.0,80.0,5.1,17.6,111.0,67.25,53.7
2018,7,23,17,45,43.5,44.0,5.0,17.35,59.5,38.49,28.48
2018,7,23,18,0,0.0,8.0,4.9,17.1,8.0,7.41,0.92
2018,7,23,18,15,4.0,12.0,4.75,16.9,12.5,11.28,4.31
2018,7,23,18,30,8.0,16.0,4.6,16.7,17.0,15.04,7.47
2018,7,23,18,45,22.0,19.5,4.4,16.55,21.0,17.68,9.25
2018,7,23,19,0,36.0,23.0,4.2,16.4,25.0,20.0,5.1
2018,7,23,19,15,32.0,14.0,4.15,16.35,14.5,13.34,0.0
2018,7,23,19,30,28.0,5.0,4.1,16.3,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,4.0,16.25,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.0,3.45,16.25,5.0,4.77,0.0
2018,7,24,5,30,0.0,10.0,3.5,16.4,10.0,9.26,0.0
2018,7,24,5,45,0.0,22.0,3.55,16.5,22.0,20.42,10.47
2018,7,24,6,0,0.0,34.0,3.6,16.6,34.0,31.58,20.56
2018,7,24,6,15,1.0,40.0,3.65,16.75,40.5,37.54,25.96
2018,7,24,6,30,2.0,46.0,3.7,16.9,47.0,43.62,31.32
2018,7,24,6,45,32.0,72.0,3.7,17.05,83.5,86.58,67.79
2018,7,24,7,0,62.0,98.0,3.7,17.2,120.0,131.59,105.83
2018,7,24,7,15,56.5,120.5,3.65,17.35,143.0,154.67,124.75
2018,7,24,7,30,51.0,143.0,3.6,17.5,166.0,177.06,142.7
2018,7,24,7,45,25.5,140.0,3.6,17.65,151.5,157.38,125.57
2018,7,24,8,0,0.0,137.0,3.6,17.8,137.0,130.17,102.16
2018,7,24,8,15,1.0,153.5,3.6,17.95,154.0,146.96,115.48
2018,7,24,8,30,2.0,170.0,3.6,18.1,171.0,163.83,128.67
2018,7,24,8,45,3.5,181.0,3.65,18.25,183.0,175.69,137.78
2018,7,24,9,0,5.0,192.0,3.7,18.4,195.0,187.65,146.93
2018,7,24,9,15,7.0,204.0,3.75,18.55,209.0,201.14,157.27
2018,7,24,9,30,9.0,216.0,3.8,18.7,223.0,214.72,167.62
2018,7,24,9,45,10.0,228.0,3.9,18.8,236.0,227.39,177.22
2018,7,24,10,0,11.0,240.0,4.0,18.9,249.0,240.04,186.79
2018,7,24,10,15,14.5,264.0,4.05,19.0,276.5,267.01,207.52
2018,7,24,10,30,18.0,288.0,4.1,19.1,304.0,293.96,228.05
2018,7,24,10,45,22.5,312.5,4.15,19.2,333.0,333.17,257.84
2018,7,24,11,0,27.0,337.0,4.2,19.3,362.0,361.76,279.28
2018,7,24,11,15,38.0,367.0,4.2,19.35,402.5,402.13,309.75
2018,7,24,11,30,49.0,397.0,4.2,19.4,443.0,441.9,339.45
2018,7,24,11,45,52.0,409.0,4.25,19.4,458.0,454.65,348.76
2018,7,24,12,0,55.0,421.0,4.3,19.4,473.0,466.83,357.79
2018,7,24,12,15,50.0,415.0,4.35,19.45,462.5,452.75,347.09
2018,7,24,12,30,45.0,409.0,4.4,19.5,452.0,438.68,336.49
2018,7,24,12,45,48.0,411.0,4.4,19.5,456.5,439.84,337.54
2018,7,24,13,0,51.0,413.0,4.4,19.5,461.0,440.55,338.24
2018,7,24,13,15,56.0,412.5,4.4,19.5,464.5,440.13,338.21
2018,7,24,13,30,61.0,412.0,4.4,19.5,468.0,439.13,337.78
2018,7,24,13,45,201.5,354.0,4.4,19.5,532.0,496.15,385.06
2018,7,24,14,0,342.0,296.0,4.4,19.5,596.0,538.98,420.51
2018,7,24,14,15,613.5,196.0,4.45,19.45,713.0,622.95,488.3
2018,7,24,14,30,885.0,96.0,4.5,19.4,830.0,683.28,536.02
2018,7,24,14,45,877.0,94.5,4.5,19.35,796.5,634.16,497.59
2018,7,24,15,0,869.0,93.0,4.5,19.3,763.0,583.87,457.85
2018,7,24,15,15,858.0,91.0,4.5,19.3,723.5,530.63,414.67
2018,7,24,15,30,847.0,89.0,4.5,19.3,684.0,476.99,369.96
2018,7,24,15,45,834.0,87.0,4.55,19.15,641.0,422.36,323.49
2018,7,24,16,0,821.0,85.0,4.6,19.0,598.0,368.03,275.94
2018,7,24,16,15,803.0,83.0,4.6,18.85,551.5,307.9,222.91
2018,7,24,16,30,785.0,81.0,4.6,18.7,505.0,253.57,174.16
2018,7,24,16,45,761.5,77.5,4.6,18.55,455.5,198.61,126.18
2018,7,24,17,0,738.0,74.0,4.6,18.4,406.0,146.17,83.72
2018,7,24,17,15,706.0,70.0,4.6,18.2,356.0,95.49,50.48
2018,7,24,17,30,674.0,66.0,4.6,18.0,306.0,48.73,37.37
2018,7,24,17,45,629.0,61.5,4.6,17.75,257.0,41.68,31.25
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,40.22,29.93
2018,7,24,18,15,516.5,50.0,4.55,17.35,162.0,36.57,26.53
2018,7,24,18,30,449.0,43.0,4.5,17.2,116.0,32.76,22.81
2018,7,24,18,45,346.5,34.5,4.45,17.0,79.0,27.38,17.29
2018,7,24,19,0,244.0,26.0,4.4,16.8,42.0,21.79,4.92
2018,7,24,19,15,141.0,15.5,4.35,16.7,23.0,14.77,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,5,15,103.5,10.5,3.5,15.7,16.5,26.31,0.0
2018,7,25,5,30,207.0,21.0,3.5,15.9,33.0,73.24,0.0
2018,7,25,5,45,334.5,29.5,3.5,16.05,70.5,135.48,90.66
2018,7,25,6,0,462.0,38.0,3.5,16.2,108.0,206.28,153.77
2018,7,25,6,15,322.0,36.0,3.5,16.4,93.5,176.15,137.42
2018,7,25,6,30,182.0,34.0,3.5,16.6,79.0,124.94,99.22
2018,7,25,6,45,91.0,50.5,3.45,16.8,73.0,102.61,81.66
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,62.33,47.12
2018,7,25,7,15,0.0,82.0,3.4,17.2,82.0,76.74,59.08
2018,7,25,7,30,0.0,97.0,3.4,17.4,97.0,91.21,70.89
2018,7,25,7,45,0.0,102.5,3.45,17.6,102.5,96.3,74.79
2018,7,25,8,0,0.0,108.0,3.5,17.8,108.0,101.44,78.7
2018,7,25,8,15,0.5,129.5,3.5,17.95,130.0,122.72,95.79
2018,7,25,8,30,1.0,151.0,3.5,18.1,152.0,144.1,112.76
2018,7,25,8,45,3.0,169.5,3.5,18.3,171.5,163.83,128.26
2018,7,25,9,0,5.0,188.0,3.5,18.5,191.0,183.7,143.73
2018,7,25,9,15,9.5,214.0,3.5,18.65,221.0,213.42,166.97
2018,7,25,9,30,14.0,240.0,3.5,18.8,251.0,243.36,190.12
2018,7,25,9,45,24.0,283.0,3.55,18.9,302.5,307.08,239.4
2018,7,25,10,0,34.0,326.0,3.6,19.0,354.0,361.47,280.64
2018,7,25,10,15,35.5,341.5,3.7,19.1,371.5,378.42,292.9
2018,7,25,10,30,37.0,357.0,3.8,19.2,389.0,395.13,305.07
2018,7,25,10,45,34.0,358.0,3.85,19.25,388.0,391.93,302.13
2018,7,25,11,0,31.0,359.0,3.9,19.3,387.0,388.55,299.18
2018,7,25,11,15,39.5,380.5,4.0,19.3,417.0,417.62,321.16
2018,7,25,11,30,48.0,402.0,4.1,19.3,447.0,446.15,342.51
2018,7,25,11,45,62.0,424.0,4.2,19.3,482.5,479.95,367.91
2018,7,25,12,0,76.0,446.0,4.3,19.3,518.0,512.76,392.46
2018,7,25,12,15,79.0,447.5,4.4,19.3,522.5,513.27,392.97
2018,7,25,12,30,82.0,449.0,4.5,19.3,527.0,513.22,393.23
2018,7,25,12,45,83.0,446.0,4.6,19.25,524.5,506.36,388.54
2018,7,25,13,0,84.0,443.0,4.7,19.2,522.0,499.12,383.6
2018,7,25,13,15,73.0,426.5,4.8,19.15,494.5,468.28,360.75
2018,7,25,13,30,62.0,410.0,4.9,19.1,467.0,438.19,338.38
2018,7,25,13,45,207.5,350.0,5.0,19.05,533.5,497.35,388.07
2018,7,25,14,0,353.0,290.0,5.1,19.0,600.0,541.91,425.54
2018,7,25,14,15,624.5,193.0,5.15,18.9,719.0,628.0,495.55
2018,7,25,14,30,896.0,96.0,5.2,18.8,838.0,690.37,545.3
2018,7,25,14,45,605.5,164.0,5.25,18.65,656.0,526.06,416.83
2018,7,25,15,0,315.0,232.0,5.3,18.5,474.0,387.65,306.47
2018,7,25,15,15,176.5,254.0,5.3,18.5,388.5,319.31,251.45
2018,7,25,15,30,38.0,276.0,5.3,18.5,303.0,263.71,207.07
2018,7,25,15,45,43.5,262.0,5.3,18.15,291.0,249.46,196.35
2018,7,25,16,0,49.0,248.0,5.3,17.8,279.0,234.59,184.86
2018,7,25,16,15,27.5,199.0,5.3,17.65,216.0,183.12,144.22
2018,7,25,16,30,6.0,150.0,5.3,17.5,153.0,137.76,108.36
2018,7,25,16,45,15.0,111.0,5.3,17.3,118.0,104.73,81.19
2018,7,25,17,0,24.0,72.0,5.3,17.1,83.0,68.8,51.19
2018,7,25,17,15,21.0,50.0,5.25,16.9,58.5,47.79,34.09
2018,7,25,17,30,18.0,28.0,5.2,16.7,34.0,26.43,17.84
2018,7,25,17,45,9.0,18.0,5.2,16.5,21.0,16.95,9.45
2018,7,25,18,0,0.0,8.0,5.2,16.3,8.0,7.41,0.94
2018,7,25,18,15,0.0,6.5,5.1,16.15,6.5,6.01,0.0
2018,7,25,18,30,0.0,5.0,5.0,16.0,5.0,4.62,0.0
2018,7,25,18,45,0.0,4.0,4.85,15.85,4.0,3.7,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.7,3.0,2.77,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.65,1.5,1.43,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,87.5,11.0,3.65,15.65,15.5,24.2,0.0
2018,7,26,5,30,175.0,22.0,3.6,15.8,31.0,66.83,0.0
2018,7,26,5,45,296.5,32.0,3.6,15.95,67.5,127.58,84.99
2018,7,26,6,0,418.0,42.0,3.6,16.1,104.0,196.01,146.25
2018,7,26,6,15,293.0,32.5,3.5,16.25,84.0,160.46,124.89
2018,7,26,6,30,168.0,23.0,3.4,16.4,64.0,108.19,85.36
2018,7,26,6,45,84.0,30.0,3.35,16.6,50.5,75.6,59.04
2018,7,26,7,0,0.0,37.0,3.3,16.8,37.0,34.35,23.55
2018,7,26,7,15,0.0,49.5,3.2,16.95,49.5,46.0,33.33
2018,7,26,7,30,0.0,62.0,3.1,17.1,62.0,57.66,42.99
2018,7,26,7,45,0.0,70.0,3.05,17.25,70.0,65.14,49.04
2018,7,26,8,0,0.0,78.0,3.0,17.4,78.0,72.63,55.05
2018,7,26,8,15,0.0,90.5,2.9,17.55,90.5,84.34,64.47
2018,7,26,8,30,0.0,103.0,2.8,17.7,103.0,96.33,74.03
2018,7,26,8,45,0.0,117.5,2.75,17.85,117.5,110.28,85.1
2018,7,26,9,0,0.0,132.0,2.7,18.0,132.0,124.26,96.09
2018,7,26,9,15,1.0,147.0,2.75,18.1,148.0,139.65,108.21
2018,7,26,9,30,2.0,162.0,2.8,18.2,164.0,155.1,120.3
2018,7,26,9,45,5.0,186.5,2.8,18.35,191.0,181.79,141.25
2018,7,26,10,0,8.0,211.0,2.8,18.5,218.0,208.6,162.08
2018,7,26,10,15,9.0,220.5,2.9,18.55,228.5,218.78,169.77
2018,7,26,10,30,10.0,230.0,3.0,18.6,239.0,228.92,177.48
2018,7,26,10,45,10.0,227.0,3.1,18.65,236.0,225.81,174.85
2018,7,26,11,0,10.0,224.0,3.2,18.7,233.0,222.7,172.28
2018,7,26,11,15,10.5,232.0,3.3,18.7,241.5,230.72,178.43
2018,7,26,11,30,11.0,240.0,3.4,18.7,250.0,238.64,184.5
2018,7,26,11,45,12.5,255.5,3.55,18.65,267.0,254.67,196.95
2018,7,26,12,0,14.0,271.0,3.7,18.6,284.0,270.51,209.22
2018,7,26,12,15,14.0,273.0,3.8,18.55,286.0,271.72,210.16
2018,7,26,12,30,14.0,275.0,3.9,18.5,288.0,272.83,211.09
2018,7,26,12,45,17.0,280.0,4.05,18.5,296.0,279.46,216.42
2018,7,26,13,0,20.0,285.0,4.2,18.5,304.0,289.95,224.73
2018,7,26,13,15,18.0,285.5,4.3,18.4,302.5,283.26,219.71
2018,7,26,13,30,16.0,286.0,4.4,18.3,301.0,280.75,217.98
2018,7,26,13,45,159.0,248.5,4.5,18.2,388.0,364.09,287.46
2018,7,26,14,0,302.0,211.0,4.6,18.1,475.0,430.58,342.26
2018,7,26,14,15,587.5,160.0,4.65,18.0,653.0,571.11,453.98
2018,7,26,14,30,873.0,109.0,4.7,17.9,831.0,686.61,542.31
2018,7,26,14,45,865.5,106.5,4.7,17.8,797.0,637.24,503.27
2018,7,26,15,0,858.0,104.0,4.7,17.7,763.0,586.68,463.14
2018,7,26,15,15,846.0,102.0,4.7,17.7,723.0,533.26,419.51
2018,7,26,15,30,834.0,100.0,4.7,17.7,683.0,479.55,374.45
2018,7,26,15,45,820.5,97.0,4.7,17.5,639.0,420.57,324.35
2018,7,26,16,0,807.0,94.0,4.7,17.3,595.0,365.24,275.75
2018,7,26,16,15,789.5,90.5,4.7,17.15,548.0,308.99,225.47
2018,7,26,16,30,772.0,87.0,4.7,17.0,501.0,254.12,176.06
2018,7,26,16,45,749.5,82.5,4.7,16.85,452.0,199.12,127.86
2018,7,26,17,0,727.0,78.0,4.7,16.7,403.0,146.56,85.21
2018,7,26,17,15,694.0,73.5,4.7,16.5,352.5,95.99,52.22
2018,7,26,17,30,661.0,69.0,4.7,16.3,302.0,45.42,34.72
2018,7,26,17,45,615.5,63.5,4.7,16.1,252.5,43.37,32.98
2018,7,26,18,0,570.0,58.0,4.7,15.9,203.0,41.21,31.0
2018,7,26,18,15,500.0,51.0,4.6,15.8,157.5,37.62,27.61
2018,7,26,18,30,430.0,44.0,4.5,15.7,112.0,33.89,23.89
2018,7,26,18,45,321.5,34.5,4.4,15.55,75.0,27.62,17.42
2018,7,26,19,0,213.0,25.0,4.3,15.4,38.0,21.05,1.64
2018,7,26,19,15,117.5,14.5,4.25,15.35,20.5,13.82,0.0
2018,7,26,19,30,22.0,4.0,4.2,15.3,3.0,0.0,0.0
2018,7,26,19,45,11.0,2.0,4.1,15.25,1.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.0,10.5,4.8,15.1,15.0,23.27,0.0
2018,7,27,5,30,170.0,21.0,4.9,15.3,30.0,64.26,0.0
2018,7,27,5,45,288.0,31.5,4.95,15.5,66.0,124.62,82.42
2018,7,27,6,0,406.0,42.0,5.0,15.7,102.0,191.85,143.44
2018,7,27,6,15,285.0,32.0,4.95,15.85,82.0,156.68,122.2
2018,7,27,6,30,164.0,22.0,4.9,16.0,62.0,105.02,82.91
2018,7,27,6,45,82.0,31.5,4.9,16.15,51.5,76.34,59.77
2018,7,27,7,0,0.0,41.0,4.9,16.3,41.0,38.07,26.75
2018,7,27,7,15,0.0,54.5,4.8,16.4,54.5,50.66,37.34
2018,7,27,7,30,0.0,68.0,4.7,16.5,68.0,63.27,47.8
2018,7,27,7,45,0.0,75.5,4.65,16.65,75.5,70.28,53.46
2018,7,27,8,0,0.0,83.0,4.6,16.8,83.0,77.3,59.08
2018,7,27,8,15,0.0,97.0,4.6,16.9,97.0,90.6,69.85
2018,7,27,8,30,0.0,111.0,4.6,17.0,111.0,104.07,80.66
2018,7,27,8,45,0.0,122.5,4.65,17.15,122.5,115.14,89.4
2018,7,27,9,0,0.0,134.0,4.7,17.3,134.0,126.21,98.1
2018,7,27,9,15,0.5,141.5,4.7,17.35,142.0,133.86,104.04
2018,7,27,9,30,1.0,149.0,4.7,17.4,150.0,141.53,109.99
2018,7,27,9,45,3.5,169.0,4.75,17.5,172.0,163.29,127.3
2018,7,27,10,0,6.0,189.0,4.8,17.6,194.0,185.14,144.55
2018,7,27,10,15,7.5,202.5,4.8,17.65,209.0,199.71,155.9
2018,7,27,10,30,9.0,216.0,4.8,17.7,224.0,214.27,167.21
2018,7,27,10,45,9.5,217.0,4.85,17.75,225.5,215.6,168.06
2018,7,27,11,0,10.0,218.0,4.9,17.8,227.0,216.9,168.93
2018,7,27,11,15,11.0,233.5,4.9,17.85,243.5,232.69,181.19
2018,7,27,11,30,12.0,249.0,4.9,17.9,260.0,248.36,193.3
2018,7,27,11,45,14.0,270.0,4.95,17.9,283.0,270.19,210.27
2018,7,27,12,0,16.0,291.0,5.0,17.9,306.0,291.78,227.0
2018,7,27,12,15,17.5,307.0,5.05,17.9,323.5,307.78,239.36
2018,7,27,12,30,19.0,323.0,5.1,17.9,341.0,323.5,251.51
2018,7,27,12,45,22.5,339.0,5.15,17.9,360.0,340.74,264.91
2018,7,27,13,0,26.0,355.0,5.2,17.9,379.0,362.66,281.89
2018,7,27,13,15,27.5,354.5,5.2,17.85,379.5,360.58,280.47
2018,7,27,13,30,29.0,354.0,5.2,17.8,380.0,358.26,278.95
2018,7,27,13,45,175.0,301.5,5.2,17.8,455.0,426.61,336.44
2018,7,27,14,0,321.0,249.0,5.2,17.8,530.0,480.25,381.23
2018,7,27,14,15,613.0,175.0,5.2,17.75,689.0,603.07,479.74
2018,7,27,14,30,905.0,101.0,5.2,17.7,848.0,700.32,555.08
2018,7,27,14,45,898.0,99.0,5.15,17.65,814.0,650.19,515.07
2018,7,27,15,0,891.0,97.0,5.1,17.6,780.0,598.75,473.75
2018,7,27,15,15,880.5,95.0,5.1,17.6,740.0,544.41,429.15
2018,7,27,15,30,870.0,93.0,5.1,17.6,700.0,489.57,382.89
2018,7,27,15,45,855.0,91.5,5.1,17.3,655.0,433.07,334.44
2018,7,27,16,0,840.0,90.0,5.1,17.0,610.0,377.02,285.03
2018,7,27,16,15,820.5,87.0,5.05,16.85,561.0,314.41,229.36
2018,7,27,16,30,801.0,84.0,5.0,16.7,512.0,257.66,178.13
2018,7,27,16,45,775.5,81.0,5.0,16.55,461.5,201.67,129.01
2018,7,27,17,0,750.0,78.0,5.0,16.4,411.0,148.43,85.96
2018,7,27,17,15,714.5,73.5,5.0,16.2,359.0,96.33,52.21
2018,7,27,17,30,679.0,69.0,5.0,16.0,307.0,45.58,34.9
2018,7,27,17,45,628.5,64.5,5.05,15.8,256.5,44.3,33.84
2018,7,27,18,0,578.0,60.0,5.1,15.6,206.0,43.0,32.62
2018,7,27,18,15,502.5,53.0,5.1,15.45,159.0,39.49,29.28
2018,7,27,18,30,427.0,46.0,5.1,15.3,112.0,35.88,25.63
2018,7,27,18,45,302.0,34.5,5.1,15.15,73.0,27.75,17.43
2018,7,27,19,0,177.0,23.0,5.1,15.0,34.0,18.24,0.0
2018,7,27,19,15,88.5,11.5,5.1,14.95,17.0,10.96,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.25,14.6,1.5,1.43,0.0
2018,7,28,5,30,0.0,3.0,4.3,14.8,3.0,2.77,0.0
2018,7,28,5,45,0.0,6.0,4.3,14.95,6.0,5.55,0.0
2018,7,28,6,0,0.0,9.0,4.3,15.1,9.0,8.33,1.27
2018,7,28,6,15,0.0,13.5,4.15,15.25,13.5,12.5,4.93
2018,7,28,6,30,0.0,18.0,4.0,15.4,18.0,16.68,8.58
2018,7,28,6,45,0.0,34.0,3.85,15.55,34.0,31.55,21.32
2018,7,28,7,0,0.0,50.0,3.7,15.7,50.0,46.46,33.98
2018,7,28,7,15,0.0,67.0,3.55,15.8,67.0,62.33,47.3
2018,7,28,7,30,0.0,84.0,3.4,15.9,84.0,78.43,60.65
2018,7,28,7,45,0.0,91.5,3.3,16.0,91.5,85.54,66.34
2018,7,28,8,0,0.0,99.0,3.2,16.1,99.0,92.67,71.99
2018,7,28,8,15,0.0,112.5,3.1,16.25,112.5,105.68,82.42
2018,7,28,8,30,0.0,126.0,3.0,16.4,126.0,118.7,92.76
2018,7,28,8,45,0.5,143.5,2.95,16.55,144.0,136.09,106.57
2018,7,28,9,0,1.0,161.0,2.9,16.7,162.0,153.53,120.29
2018,7,28,9,15,2.5,168.5,2.9,16.85,170.5,162.07,126.82
2018,7,28,9,30,4.0,176.0,2.9,17.0,179.0,170.69,133.41
2018,7,28,9,45,6.5,196.5,2.9,17.15,201.5,193.07,150.94
2018,7,28,10,0,9.0,217.0,2.9,17.3,224.0,215.53,168.36
2018,7,28,10,15,12.5,247.0,3.0,17.45,257.5,248.38,193.82
2018,7,28,10,30,16.0,277.0,3.1,17.6,291.0,281.26,219.03
2018,7,28,10,45,18.0,296.0,3.15,17.75,312.0,301.67,234.37
2018,7,28,11,0,20.0,315.0,3.2,17.9,333.0,321.95,249.55
2018,7,28,11,15,23.0,328.5,3.3,18.0,349.5,348.15,269.31
2018,7,28,11,30,26.0,342.0,3.4,18.1,366.0,363.39,280.69
2018,7,28,11,45,32.0,369.0,3.5,18.15,399.0,394.84,304.43
2018,7,28,12,0,38.0,396.0,3.6,18.2,432.0,425.59,327.45
2018,7,28,12,15,38.5,396.0,3.7,18.25,432.5,423.28,325.63
2018,7,28,12,30,39.0,396.0,3.8,18.3,433.0,420.71,323.79
2018,7,28,12,45,43.5,401.0,3.9,18.35,442.0,426.44,328.33
2018,7,28,13,0,48.0,406.0,4.0,18.4,451.0,431.6,332.44
2018,7,28,13,15,45.0,394.5,4.1,18.4,436.0,413.92,319.32
2018,7,28,13,30,42.0,383.0,4.2,18.4,421.0,396.47,306.43
2018,7,28,13,45,169.5,332.5,4.3,18.35,481.0,449.34,351.05
2018,7,28,14,0,297.0,282.0,4.4,18.3,541.0,490.21,385.49
2018,7,28,14,15,560.0,214.0,4.45,18.25,682.5,601.1,473.6
2018,7,28,14,30,823.0,146.0,4.5,18.2,824.0,686.36,539.29
2018,7,28,14,45,822.5,138.5,4.5,18.1,792.0,637.92,501.54
2018,7,28,15,0,822.0,131.0,4.5,18.0,760.0,587.82,462.23
2018,7,28,15,15,808.5,129.0,4.5,18.0,720.0,534.47,419.0
2018,7,28,15,30,795.0,127.0,4.5,18.0,680.0,481.12,374.61
2018,7,28,15,45,784.5,121.0,4.5,17.8,636.5,425.73,327.69
2018,7,28,16,0,774.0,115.0,4.5,17.6,593.0,370.56,279.65
2018,7,28,16,15,545.0,147.0,4.5,17.4,470.0,279.68,207.94
2018,7,28,16,30,316.0,179.0,4.5,17.2,347.0,221.72,165.54
2018,7,28,16,45,339.0,163.5,4.45,17.05,327.5,191.79,138.88
2018,7,28,17,0,362.0,148.0,4.4,16.9,308.0,153.6,106.83
2018,7,28,17,15,354.0,131.0,4.45,16.65,271.0,115.11,79.72
2018,7,28,17,30,346.0,114.0,4.5,16.4,234.0,79.53,64.77
2018,7,28,17,45,360.5,97.0,4.5,16.2,204.0,69.38,55.93
2018,7,28,18,0,375.0,80.0,4.5,16.0,174.0,58.6,46.34
2018,7,28,18,15,350.0,66.0,4.45,15.85,138.0,49.47,37.99
2018,7,28,18,30,325.0,52.0,4.4,15.7,102.0,39.86,29.0
2018,7,28,18,45,223.0,37.0,4.4,15.5,65.5,28.88,18.2
2018,7,28,19,0,121.0,22.0,4.4,15.3,29.0,17.43,0.0
2018,7,28,19,15,60.5,11.0,4.35,15.2,14.5,10.48,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,15,10.0,5.5,3.8,14.8,6.0,6.79,0.0
2018,7,29,5,30,20.0,11.0,3.8,14.9,12.0,15.72,0.0
2018,7,29,5,45,10.0,24.5,3.8,15.0,25.0,26.9,14.55
2018,7,29,6,0,0.0,38.0,3.8,15.1,38.0,35.99,24.19
2018,7,29,6,15,2.0,58.0,3.8,15.25,58.5,56.78,42.2
2018,7,29,6,30,4.0,78.0,3.8,15.4,79.0,77.59,60.15
2018,7,29,6,45,5.5,93.0,3.75,15.5,94.5,92.81,73.2
2018,7,29,7,0,7.0,108.0,3.7,15.6,110.0,108.22,86.15
2018,7,29,7,15,20.0,133.0,3.65,15.7,141.0,141.22,113.72
2018,7,29,7,30,33.0,158.0,3.6,15.8,172.0,182.75,147.93
2018,7,29,7,45,44.5,181.5,3.55,15.9,203.0,216.49,175.24
2018,7,29,8,0,56.0,205.0,3.5,16.0,234.0,251.11,202.88
2018,7,29,8,15,61.5,229.0,3.45,16.05,264.0,282.4,227.32
2018,7,29,8,30,67.0,253.0,3.4,16.1,294.0,313.89,251.59
2018,7,29,8,45,95.5,280.0,3.35,16.15,343.0,368.32,294.23
2018,7,29,9,0,124.0,307.0,3.3,16.2,392.0,436.43,346.46
2018,7,29,9,15,116.5,324.5,3.3,16.2,408.5,450.73,355.97
2018,7,29,9,30,109.0,342.0,3.3,16.2,425.0,464.09,364.95
2018,7,29,9,45,124.0,364.0,3.3,16.25,462.5,502.93,393.76
2018,7,29,10,0,139.0,386.0,3.3,16.3,500.0,541.65,422.04
2018,7,29,10,15,129.0,400.0,3.3,16.35,508.5,546.73,424.44
2018,7,29,10,30,119.0,414.0,3.3,16.4,517.0,550.83,426.34
2018,7,29,10,45,120.0,423.5,3.3,16.4,530.0,560.33,432.8
2018,7,29,11,0,121.0,433.0,3.3,16.4,543.0,569.12,438.75
2018,7,29,11,15,96.5,431.0,3.35,16.45,519.5,527.89,407.32
2018,7,29,11,30,72.0,429.0,3.4,16.5,496.0,498.55,384.65
2018,7,29,11,45,63.0,425.5,3.45,16.5,484.5,483.11,372.91
2018,7,29,12,0,54.0,422.0,3.5,16.5,473.0,467.6,361.05
2018,7,29,12,15,53.0,407.5,3.6,16.5,457.5,448.86,347.26
2018,7,29,12,30,52.0,393.0,3.7,16.5,442.0,430.16,333.46
2018,7,29,12,45,55.5,385.0,3.8,16.55,437.0,422.01,327.66
2018,7,29,13,0,59.0,377.0,3.9,16.6,432.0,413.57,321.6
2018,7,29,13,15,55.0,374.0,3.95,16.6,424.5,403.11,313.71
2018,7,29,13,30,51.0,371.0,4.0,16.6,417.0,392.72,305.9
2018,7,29,13,45,45.5,355.5,4.05,16.6,396.0,369.59,288.38
2018,7,29,14,0,40.0,340.0,4.1,16.6,375.0,347.0,271.23
2018,7,29,14,15,40.5,337.5,4.15,16.6,372.0,341.08,267.01
2018,7,29,14,30,41.0,335.0,4.2,16.6,369.0,334.91,262.57
2018,7,29,14,45,31.0,297.0,4.2,16.65,322.0,290.59,228.24
2018,7,29,15,0,21.0,259.0,4.2,16.7,275.0,249.65,196.33
2018,7,29,15,15,58.5,243.5,4.2,16.7,285.0,250.68,197.86
2018,7,29,15,30,96.0,228.0,4.2,16.7,295.0,247.51,195.44
2018,7,29,15,45,101.5,224.5,4.4,16.55,291.0,238.9,188.47
2018,7,29,16,0,107.0,221.0,4.6,16.4,287.0,229.32,180.51
2018,7,29,16,15,74.5,204.5,4.7,16.25,248.5,201.12,158.29
2018,7,29,16,30,42.0,188.0,4.8,16.1,210.0,173.35,136.81
2018,7,29,16,45,187.5,165.0,4.85,15.95,249.5,165.86,124.76
2018,7,29,17,0,333.0,142.0,4.9,15.8,289.0,145.13,101.66
2018,7,29,17,15,358.0,124.0,4.95,15.6,263.5,109.57,75.52
2018,7,29,17,30,383.0,106.0,5.0,15.4,238.0,73.94,60.11
2018,7,29,17,45,317.0,85.0,5.0,15.2,182.0,60.45,48.25
2018,7,29,18,0,251.0,64.0,5.0,15.0,126.0,46.31,35.63
2018,7,29,18,15,255.5,56.0,4.85,14.9,106.5,41.61,31.19
2018,7,29,18,30,260.0,48.0,4.7,14.8,87.0,36.65,26.28
2018,7,29,18,45,174.0,34.0,4.55,14.7,56.0,26.44,16.1
2018,7,29,19,0,88.0,20.0,4.4,14.6,25.0,15.8,0.0
2018,7,29,19,15,44.0,10.0,4.35,14.6,12.5,9.53,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,15,68.5,9.5,4.0,14.55,12.5,19.61,0.0
2018,7,30,5,30,137.0,19.0,4.1,14.7,25.0,54.06,0.0
2018,7,30,5,45,242.0,31.0,4.15,14.85,58.5,110.84,70.61
2018,7,30,6,0,347.0,43.0,4.2,15.0,92.0,173.06,128.98
2018,7,30,6,15,246.0,36.5,4.15,15.2,78.0,147.52,114.95
2018,7,30,6,30,145.0,30.0,4.1,15.4,64.0,103.66,81.83
2018,7,30,6,45,72.5,41.5,4.05,15.55,58.5,83.28,65.65
2018,7,30,7,0,0.0,53.0,4.0,15.7,53.0,49.26,36.33
2018,7,30,7,15,0.0,72.0,3.9,15.85,72.0,67.0,51.24
2018,7,30,7,30,0.0,91.0,3.8,16.0,91.0,85.37,66.45
2018,7,30,7,45,0.0,110.0,3.65,16.15,110.0,103.84,81.55
2018,7,30,8,0,0.0,129.0,3.5,16.3,129.0,122.36,96.48
2018,7,30,8,15,4.0,157.5,3.45,16.4,160.0,153.55,121.75
2018,7,30,8,30,8.0,186.0,3.4,16.5,191.0,185.14,146.98
2018,7,30,8,45,11.0,205.5,3.3,16.65,213.0,207.03,164.06
2018,7,30,9,0,14.0,225.0,3.2,16.8,235.0,229.07,181.1
2018,7,30,9,15,13.5,231.0,3.25,16.9,241.0,234.38,184.75
2018,7,30,9,30,13.0,237.0,3.3,17.0,247.0,239.68,188.45
2018,7,30,9,45,16.0,260.0,3.3,17.1,273.0,265.34,208.21
2018,7,30,10,0,19.0,283.0,3.3,17.2,299.0,291.02,227.77
2018,7,30,10,15,22.5,304.5,3.35,17.3,324.0,315.65,246.43
2018,7,30,10,30,26.0,326.0,3.4,17.4,349.0,352.41,274.22
2018,7,30,10,45,27.5,337.0,3.45,17.5,361.5,364.24,282.78
2018,7,30,11,0,29.0,348.0,3.5,17.6,374.0,375.84,291.24
2018,7,30,11,15,30.5,359.0,3.55,17.65,387.0,387.16,299.55
2018,7,30,11,30,32.0,370.0,3.6,17.7,400.0,398.13,307.62
2018,7,30,11,45,43.0,392.0,3.65,17.75,432.5,429.32,331.24
2018,7,30,12,0,54.0,414.0,3.7,17.8,465.0,459.68,354.01
2018,7,30,12,15,57.5,420.5,3.75,17.8,475.0,466.31,358.93
2018,7,30,12,30,61.0,427.0,3.8,17.8,485.0,472.36,363.54
2018,7,30,12,45,53.0,414.0,3.9,17.85,464.0,448.13,345.33
2018,7,30,13,0,45.0,401.0,4.0,17.9,443.0,424.32,327.48
2018,7,30,13,15,45.5,395.0,4.05,17.85,437.0,415.04,320.86
2018,7,30,13,30,46.0,389.0,4.1,17.8,431.0,405.63,314.1
2018,7,30,13,45,184.0,335.5,4.15,17.8,496.5,463.74,362.76
2018,7,30,14,0,322.0,282.0,4.2,17.8,562.0,511.48,402.23
2018,7,30,14,15,467.5,244.5,4.2,17.75,636.0,562.77,443.22
2018,7,30,14,30,613.0,207.0,4.2,17.7,710.0,600.89,473.04
2018,7,30,14,45,600.5,199.0,4.25,17.65,674.5,553.35,436.18
2018,7,30,15,0,588.0,191.0,4.3,17.6,639.0,505.88,399.0
2018,7,30,15,15,700.0,151.0,4.3,17.6,656.0,494.59,388.88
2018,7,30,15,30,812.0,111.0,4.3,17.6,673.0,473.46,369.09
2018,7,30,15,45,789.5,111.0,4.35,17.35,627.5,417.55,321.62
2018,7,30,16,0,767.0,111.0,4.4,17.1,582.0,363.1,274.23
2018,7,30,16,15,736.5,110.5,4.45,16.9,532.5,303.72,222.27
2018,7,30,16,30,706.0,110.0,4.5,16.7,483.0,250.61,175.27
2018,7,30,16,45,667.5,107.0,4.55,16.5,431.5,197.22,129.7
2018,7,30,17,0,629.0,104.0,4.6,16.3,380.0,148.23,91.24
2018,7,30,17,15,583.0,99.0,4.6,16.05,329.0,101.81,62.05
2018,7,30,17,30,537.0,94.0,4.6,15.8,278.0,65.42,52.5
2018,7,30,17,45,471.0,86.5,4.6,15.55,228.0,62.07,49.63
2018,7,30,18,0,405.0,79.0,4.6,15.3,178.0,58.09,46.0
2018,7,30,18,15,332.5,66.0,4.55,15.2,134.5,49.61,38.16
2018,7,30,18,30,260.0,53.0,4.5,15.1,91.0,40.73,29.74
2018,7,30,18,45,171.5,36.5,4.5,14.95,57.5,28.55,17.6
2018,7,30,19,0,83.0,20.0,4.5,14.8,24.0,16.66,0.0
2018,7,30,19,15,41.5,10.0,4.5,14.75,12.0,9.53,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
