Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.5,3.6,14.3,11.5,9.05,0.0
2018,7,31,5,30,100.0,19.0,3.6,14.5,23.0,38.85,0.0
2018,7,31,5,45,191.5,33.5,3.6,14.7,55.0,100.76,63.42
2018,7,31,6,0,283.0,48.0,3.6,14.9,87.0,156.97,117.03
2018,7,31,6,15,202.5,41.5,3.5,15.05,75.5,133.24,103.55
2018,7,31,6,30,122.0,35.0,3.4,15.2,64.0,100.18,78.95
2018,7,31,6,45,155.5,54.5,3.35,15.4,100.5,139.04,112.94
2018,7,31,7,0,189.0,74.0,3.3,15.6,137.0,187.32,154.32
2018,7,31,7,15,189.0,82.0,3.25,15.7,154.0,205.48,169.92
2018,7,31,7,30,189.0,90.0,3.2,15.8,171.0,223.28,184.81
2018,7,31,7,45,94.5,98.5,3.1,15.95,139.0,168.52,137.59
2018,7,31,8,0,0.0,107.0,3.0,16.1,107.0,100.55,78.45
2018,7,31,8,15,0.0,114.0,2.95,16.25,114.0,107.19,83.68
2018,7,31,8,30,0.0,121.0,2.9,16.4,121.0,113.85,88.82
2018,7,31,8,45,0.0,136.0,2.85,16.55,136.0,128.36,100.3
2018,7,31,9,0,0.0,151.0,2.8,16.7,151.0,142.88,111.69
2018,7,31,9,15,2.0,165.5,2.8,16.8,167.0,158.73,124.18
2018,7,31,9,30,4.0,180.0,2.8,16.9,183.0,174.68,136.67
2018,7,31,9,45,6.5,200.5,2.75,17.05,205.5,197.09,154.17
2018,7,31,10,0,9.0,221.0,2.7,17.2,228.0,219.57,171.55
2018,7,31,10,15,10.0,231.5,2.8,17.3,240.0,230.73,179.99
2018,7,31,10,30,11.0,242.0,2.9,17.4,252.0,241.84,188.41
2018,7,31,10,45,10.5,236.0,2.95,17.5,245.5,235.23,182.95
2018,7,31,11,0,10.0,230.0,3.0,17.6,239.0,228.64,177.6
2018,7,31,11,15,11.5,247.0,3.1,17.65,257.5,246.39,191.34
2018,7,31,11,30,13.0,264.0,3.2,17.7,276.0,264.01,204.88
2018,7,31,11,45,15.5,291.0,3.3,17.75,305.5,292.15,226.5
2018,7,31,12,0,18.0,318.0,3.4,17.8,335.0,320.0,247.76
2018,7,31,12,15,18.5,318.0,3.5,17.8,335.5,319.49,247.34
2018,7,31,12,30,19.0,318.0,3.6,17.8,336.0,318.85,246.94
2018,7,31,12,45,18.0,309.5,3.75,17.75,326.5,308.6,239.24
2018,7,31,13,0,17.0,301.0,3.9,17.7,317.0,298.39,231.6
2018,7,31,13,15,16.5,297.5,4.0,17.65,312.5,293.37,227.94
2018,7,31,13,30,16.0,294.0,4.1,17.6,308.0,288.34,224.28
2018,7,31,13,45,153.0,263.0,4.25,17.55,396.0,373.35,294.76
2018,7,31,14,0,290.0,232.0,4.4,17.5,484.0,441.21,350.34
2018,7,31,14,15,561.5,180.0,4.45,17.45,647.0,570.47,453.17
2018,7,31,14,30,833.0,128.0,4.5,17.4,810.0,675.1,533.38
2018,7,31,14,45,828.0,123.0,4.6,17.3,776.5,625.74,494.83
2018,7,31,15,0,823.0,118.0,4.7,17.2,743.0,574.99,454.89
2018,7,31,15,15,810.5,115.5,4.7,17.2,703.5,521.58,411.19
2018,7,31,15,30,798.0,113.0,4.7,17.2,664.0,468.07,366.21
2018,7,31,15,45,785.5,108.5,4.75,16.95,620.5,412.94,319.15
2018,7,31,16,0,773.0,104.0,4.8,16.7,577.0,358.24,271.1
2018,7,31,16,15,753.5,100.0,4.8,16.5,530.0,302.57,221.42
2018,7,31,16,30,734.0,96.0,4.8,16.3,483.0,248.6,172.97
2018,7,31,16,45,706.0,92.0,4.8,16.1,433.0,190.81,123.03
2018,7,31,17,0,678.0,88.0,4.8,15.9,383.0,139.99,82.55
2018,7,31,17,15,641.5,82.5,4.75,15.7,333.0,90.82,51.46
2018,7,31,17,30,605.0,77.0,4.7,15.5,283.0,51.96,40.66
2018,7,31,17,45,555.0,70.0,4.65,15.3,234.5,49.04,38.12
2018,7,31,18,0,505.0,63.0,4.6,15.1,186.0,45.94,35.27
2018,7,31,18,15,432.0,54.0,4.55,14.95,141.5,40.85,30.47
2018,7,31,18,30,359.0,45.0,4.5,14.8,97.0,35.51,25.21
2018,7,31,18,45,251.0,33.0,4.45,14.7,62.5,25.82,15.17
2018,7,31,19,0,143.0,21.0,4.4,14.6,28.0,16.75,0.0
2018,7,31,19,15,71.5,10.5,4.4,14.55,14.0,10.01,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,5,15,69.5,9.0,3.6,14.4,12.0,8.58,0.0
2018,8,1,5,30,139.0,18.0,3.6,14.6,24.0,45.88,0.0
2018,8,1,5,45,249.5,29.5,3.6,14.75,57.0,111.48,68.26
2018,8,1,6,0,360.0,41.0,3.6,14.9,90.0,174.86,129.6
2018,8,1,6,15,341.5,43.0,3.5,15.1,105.0,191.51,149.61
2018,8,1,6,30,323.0,45.0,3.4,15.3,120.0,204.91,165.06
2018,8,1,6,45,161.5,55.0,3.3,15.5,92.5,142.58,115.7
2018,8,1,7,0,0.0,65.0,3.2,15.7,65.0,60.46,45.78
2018,8,1,7,15,0.0,75.5,3.1,15.85,75.5,70.43,54.13
2018,8,1,7,30,0.0,86.0,3.0,16.0,86.0,80.46,62.35
2018,8,1,7,45,0.0,92.5,2.9,16.2,92.5,86.57,67.17
2018,8,1,8,0,0.0,99.0,2.8,16.4,99.0,92.72,71.97
2018,8,1,8,15,0.0,112.0,2.8,16.55,112.0,105.24,82.0
2018,8,1,8,30,0.0,125.0,2.8,16.7,125.0,117.78,91.93
2018,8,1,8,45,1.0,143.0,2.85,16.9,143.5,136.1,106.5
2018,8,1,9,0,2.0,161.0,2.9,17.1,162.0,154.5,120.99
2018,8,1,9,15,4.0,178.5,3.0,17.2,181.5,173.38,135.84
2018,8,1,9,30,6.0,196.0,3.1,17.3,201.0,192.36,150.66
2018,8,1,9,45,8.5,217.5,3.25,17.45,224.5,215.84,168.95
2018,8,1,10,0,11.0,239.0,3.4,17.6,248.0,239.38,187.13
2018,8,1,10,15,15.0,268.0,3.5,17.65,280.5,271.86,212.27
2018,8,1,10,30,19.0,297.0,3.6,17.7,313.0,304.35,237.17
2018,8,1,10,45,18.5,298.0,3.75,17.8,314.0,304.37,236.81
2018,8,1,11,0,18.0,299.0,3.9,17.9,315.0,304.35,236.54
2018,8,1,11,15,18.0,304.0,4.0,17.9,320.5,308.7,239.75
2018,8,1,11,30,18.0,309.0,4.1,17.9,326.0,312.93,242.89
2018,8,1,11,45,19.0,318.0,4.2,17.95,336.0,321.94,249.72
2018,8,1,12,0,20.0,327.0,4.3,18.0,346.0,330.74,256.43
2018,8,1,12,15,20.0,329.0,4.4,18.0,348.0,331.6,257.11
2018,8,1,12,30,20.0,331.0,4.5,18.0,350.0,332.32,257.74
2018,8,1,12,45,20.0,325.5,4.55,18.05,344.5,325.74,252.74
2018,8,1,13,0,20.0,320.0,4.6,18.1,339.0,319.11,247.75
2018,8,1,13,15,21.5,324.0,4.6,18.05,344.0,322.7,250.72
2018,8,1,13,30,23.0,328.0,4.6,18.0,349.0,326.01,253.49
2018,8,1,13,45,172.5,291.5,4.65,18.0,441.5,415.66,327.33
2018,8,1,14,0,322.0,255.0,4.7,18.0,534.0,486.6,384.94
2018,8,1,14,15,611.0,174.5,4.7,17.9,682.0,600.25,475.99
2018,8,1,14,30,900.0,94.0,4.7,17.8,830.0,688.15,544.17
2018,8,1,14,45,892.5,92.5,4.75,17.7,795.5,638.13,504.78
2018,8,1,15,0,885.0,91.0,4.8,17.6,761.0,586.84,464.01
2018,8,1,15,15,873.5,89.0,4.8,17.6,720.5,532.02,419.0
2018,8,1,15,30,862.0,87.0,4.8,17.6,680.0,476.82,372.43
2018,8,1,15,45,847.5,85.0,4.85,17.3,635.5,420.28,323.94
2018,8,1,16,0,833.0,83.0,4.9,17.0,591.0,364.19,274.43
2018,8,1,16,15,813.0,80.5,4.9,16.8,542.5,306.75,222.86
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,245.85,168.38
2018,8,1,16,45,767.0,75.0,4.95,16.45,443.5,190.09,119.67
2018,8,1,17,0,741.0,72.0,5.0,16.3,393.0,137.15,77.48
2018,8,1,17,15,703.0,68.5,5.0,16.05,341.5,86.23,46.11
2018,8,1,17,30,665.0,65.0,5.0,15.8,290.0,47.42,36.58
2018,8,1,17,45,610.0,60.5,5.05,15.5,239.5,41.68,31.54
2018,8,1,18,0,555.0,56.0,5.1,15.2,189.0,40.25,30.19
2018,8,1,18,15,474.0,49.0,5.05,15.05,143.5,36.61,26.7
2018,8,1,18,30,393.0,42.0,5.0,14.9,98.0,32.88,22.87
2018,8,1,18,45,268.5,30.5,5.0,14.7,62.0,24.62,13.94
2018,8,1,19,0,144.0,19.0,5.0,14.5,26.0,15.13,0.0
2018,8,1,19,15,72.0,9.5,5.0,14.45,13.0,9.05,0.0
2018,8,1,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.9,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.1,23.0,45.57,0.0
2018,8,2,5,45,254.5,29.5,4.4,14.25,56.5,112.02,67.0
2018,8,2,6,0,371.0,41.0,4.5,14.4,90.0,178.19,132.15
2018,8,2,6,15,352.0,37.5,4.5,14.55,100.5,188.81,147.7
2018,8,2,6,30,333.0,34.0,4.5,14.7,111.0,195.09,157.59
2018,8,2,6,45,166.5,39.0,4.45,14.9,77.5,133.0,108.16
2018,8,2,7,0,0.0,44.0,4.4,15.1,44.0,40.87,29.27
2018,8,2,7,15,0.0,54.5,4.4,15.25,54.5,50.66,37.54
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,60.46,45.69
2018,8,2,7,45,0.0,74.0,4.45,15.6,74.0,68.88,52.56
2018,8,2,8,0,0.0,83.0,4.5,15.8,83.0,77.3,59.37
2018,8,2,8,15,0.0,93.0,4.55,15.95,93.0,86.76,66.98
2018,8,2,8,30,0.0,103.0,4.6,16.1,103.0,96.36,74.64
2018,8,2,8,45,0.0,115.5,4.65,16.25,115.5,108.39,84.26
2018,8,2,9,0,0.0,128.0,4.7,16.4,128.0,120.44,93.81
2018,8,2,9,15,1.5,148.5,4.7,16.55,149.5,141.66,110.81
2018,8,2,9,30,3.0,169.0,4.7,16.7,171.0,162.99,127.75
2018,8,2,9,45,7.5,203.5,4.75,16.8,209.5,201.07,158.1
2018,8,2,10,0,12.0,238.0,4.8,16.9,248.0,239.4,188.3
2018,8,2,10,15,16.0,269.5,4.8,16.95,283.0,274.4,215.57
2018,8,2,10,30,20.0,301.0,4.8,17.0,318.0,309.41,242.6
2018,8,2,10,45,23.5,320.5,4.85,17.1,341.0,343.48,268.66
2018,8,2,11,0,27.0,340.0,4.9,17.2,364.0,365.95,285.66
2018,8,2,11,15,34.0,365.0,4.9,17.25,396.0,397.26,309.49
2018,8,2,11,30,41.0,390.0,4.9,17.3,428.0,428.04,332.74
2018,8,2,11,45,50.0,407.0,4.9,17.3,453.5,451.97,350.88
2018,8,2,12,0,59.0,424.0,4.9,17.3,479.0,475.14,368.41
2018,8,2,12,15,77.5,437.0,4.95,17.35,509.5,502.56,389.5
2018,8,2,12,30,96.0,450.0,5.0,17.4,540.0,528.65,409.48
2018,8,2,12,45,170.0,442.0,5.0,17.4,600.0,590.36,457.83
2018,8,2,13,0,244.0,434.0,5.0,17.4,660.0,645.2,500.28
2018,8,2,13,15,413.5,362.0,5.0,17.4,738.0,714.43,556.08
2018,8,2,13,30,583.0,290.0,5.0,17.4,816.0,768.18,599.47
2018,8,2,13,45,724.5,209.5,5.0,17.4,847.0,779.79,611.28
2018,8,2,14,0,866.0,129.0,5.0,17.4,878.0,775.9,610.0
2018,8,2,14,15,892.0,111.0,5.0,17.35,860.0,739.51,584.11
2018,8,2,14,30,918.0,93.0,5.0,17.3,842.0,698.52,553.57
2018,8,2,14,45,910.5,91.5,4.95,17.25,807.0,647.58,513.47
2018,8,2,15,0,903.0,90.0,4.9,17.2,772.0,595.32,471.41
2018,8,2,15,15,891.5,88.5,4.9,17.2,731.5,539.95,425.84
2018,8,2,15,30,880.0,87.0,4.9,17.2,691.0,484.16,378.63
2018,8,2,15,45,864.0,85.5,4.9,17.0,645.0,426.39,328.82
2018,8,2,16,0,848.0,84.0,4.9,16.8,599.0,369.19,278.15
2018,8,2,16,15,827.0,81.5,4.95,16.65,549.5,310.53,225.5
2018,8,2,16,30,806.0,79.0,5.0,16.5,500.0,248.55,170.06
2018,8,2,16,45,778.0,76.5,5.05,16.35,448.5,192.05,120.82
2018,8,2,17,0,750.0,74.0,5.1,16.2,397.0,138.62,78.48
2018,8,2,17,15,711.0,71.0,5.2,15.95,345.0,87.52,47.48
2018,8,2,17,30,672.0,68.0,5.3,15.7,293.0,45.49,34.89
2018,8,2,17,45,612.5,63.5,5.35,15.5,241.5,44.2,33.78
2018,8,2,18,0,553.0,59.0,5.4,15.3,190.0,42.93,32.54
2018,8,2,18,15,467.0,51.5,5.3,15.1,143.5,38.99,28.75
2018,8,2,18,30,381.0,44.0,5.2,14.9,97.0,34.96,24.61
2018,8,2,18,45,254.0,31.5,5.1,14.75,61.0,25.78,14.53
2018,8,2,19,0,127.0,19.0,5.0,14.6,25.0,18.11,0.0
2018,8,2,19,15,63.5,9.5,4.85,14.55,12.5,9.05,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,5,15,21.5,6.0,3.9,14.0,7.0,0.0,0.0
2018,8,3,5,30,43.0,12.0,4.0,14.2,14.0,20.26,0.0
2018,8,3,5,45,93.0,29.5,4.1,14.45,40.0,63.91,36.11
2018,8,3,6,0,143.0,47.0,4.2,14.7,66.0,105.41,77.71
2018,8,3,6,15,147.0,54.5,4.05,14.85,81.5,121.53,94.38
2018,8,3,6,30,151.0,62.0,3.9,15.0,97.0,138.74,111.03
2018,8,3,6,45,75.5,65.0,3.8,15.2,82.5,106.23,84.97
2018,8,3,7,0,0.0,68.0,3.7,15.4,68.0,63.44,48.39
2018,8,3,7,15,0.0,81.5,3.5,15.55,81.5,76.44,59.28
2018,8,3,7,30,0.0,95.0,3.3,15.7,95.0,89.44,69.97
2018,8,3,7,45,0.0,109.0,3.15,15.85,109.0,102.96,80.93
2018,8,3,8,0,0.0,123.0,3.0,16.0,123.0,116.48,91.77
2018,8,3,8,15,0.5,140.0,2.9,16.2,140.5,133.41,105.26
2018,8,3,8,30,1.0,157.0,2.8,16.4,158.0,150.38,118.63
2018,8,3,8,45,3.5,177.0,2.75,16.6,179.5,172.09,135.77
2018,8,3,9,0,6.0,197.0,2.7,16.8,201.0,193.96,152.84
2018,8,3,9,15,9.0,217.0,2.7,17.05,223.5,216.41,170.21
2018,8,3,9,30,12.0,237.0,2.7,17.3,246.0,238.98,187.49
2018,8,3,9,45,16.0,262.0,2.7,17.55,274.5,267.61,209.36
2018,8,3,10,0,20.0,287.0,2.7,17.8,303.0,296.3,231.02
2018,8,3,10,15,24.5,310.0,2.7,18.0,330.5,335.67,260.66
2018,8,3,10,30,29.0,333.0,2.7,18.2,358.0,363.3,281.04
2018,8,3,10,45,28.5,339.0,2.7,18.4,364.0,367.88,283.81
2018,8,3,11,0,28.0,345.0,2.7,18.6,370.0,372.27,286.56
2018,8,3,11,15,38.5,370.0,2.75,18.75,405.0,407.1,312.62
2018,8,3,11,30,49.0,395.0,2.8,18.9,440.0,441.34,337.9
2018,8,3,11,45,70.0,421.0,2.85,19.05,486.0,486.28,371.22
2018,8,3,12,0,91.0,447.0,2.9,19.2,532.0,530.0,403.22
2018,8,3,12,15,96.5,451.0,3.1,19.25,541.5,535.09,407.18
2018,8,3,12,30,102.0,455.0,3.3,19.3,551.0,539.43,410.82
2018,8,3,12,45,113.5,452.5,3.45,19.35,558.5,548.78,418.23
2018,8,3,13,0,125.0,450.0,3.6,19.4,566.0,549.34,419.29
2018,8,3,13,15,141.5,445.5,3.8,19.35,574.5,551.14,421.74
2018,8,3,13,30,158.0,441.0,4.0,19.3,583.0,551.41,423.01
2018,8,3,13,45,266.5,389.5,4.15,19.25,622.5,581.58,448.93
2018,8,3,14,0,375.0,338.0,4.3,19.2,662.0,602.23,467.22
2018,8,3,14,15,563.5,257.5,4.45,19.1,725.5,642.0,500.95
2018,8,3,14,30,752.0,177.0,4.6,19.0,789.0,664.32,520.47
2018,8,3,14,45,743.0,172.0,4.7,18.9,754.5,615.04,482.74
2018,8,3,15,0,734.0,167.0,4.8,18.8,720.0,565.11,443.8
2018,8,3,15,15,719.0,163.0,4.8,18.8,680.0,512.55,401.32
2018,8,3,15,30,704.0,159.0,4.8,18.8,640.0,460.39,358.09
2018,8,3,15,45,693.5,150.5,4.95,18.55,598.0,406.77,313.15
2018,8,3,16,0,683.0,142.0,5.1,18.3,556.0,353.58,267.27
2018,8,3,16,15,668.5,133.5,5.1,18.1,510.5,299.87,219.99
2018,8,3,16,30,654.0,125.0,5.1,17.9,465.0,247.44,173.62
2018,8,3,16,45,634.0,116.0,5.15,17.75,417.5,195.15,128.77
2018,8,3,17,0,614.0,107.0,5.2,17.6,370.0,145.19,89.38
2018,8,3,17,15,576.5,99.0,5.2,17.35,320.0,97.69,60.06
2018,8,3,17,30,539.0,91.0,5.2,17.1,270.0,63.72,50.75
2018,8,3,17,45,489.5,81.0,5.2,16.85,222.0,58.78,46.45
2018,8,3,18,0,440.0,71.0,5.2,16.6,174.0,52.43,40.72
2018,8,3,18,15,363.5,59.0,5.1,16.45,130.0,44.52,33.39
2018,8,3,18,30,287.0,47.0,5.0,16.3,86.0,36.25,25.5
2018,8,3,18,45,190.5,32.0,4.9,16.1,53.5,25.13,13.52
2018,8,3,19,0,94.0,17.0,4.8,15.9,21.0,16.2,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.85,10.5,8.1,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.9,14.5,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,3.0,14.7,14.0,21.25,0.0
2018,8,4,5,45,109.5,29.5,3.1,14.9,41.5,68.13,37.05
2018,8,4,6,0,171.0,47.0,3.2,15.1,69.0,114.61,84.21
2018,8,4,6,15,174.5,58.5,3.15,15.25,89.5,137.04,106.51
2018,8,4,6,30,178.0,70.0,3.1,15.4,110.0,160.21,128.38
2018,8,4,6,45,93.5,87.5,3.05,15.55,109.0,141.02,113.87
2018,8,4,7,0,9.0,105.0,3.0,15.7,108.0,106.71,84.8
2018,8,4,7,15,10.5,123.5,2.95,15.95,127.5,126.1,100.87
2018,8,4,7,30,12.0,142.0,2.9,16.2,147.0,145.59,116.66
2018,8,4,7,45,12.0,157.5,2.9,16.4,163.0,161.0,128.84
2018,8,4,8,0,12.0,173.0,2.9,16.6,179.0,176.41,140.86
2018,8,4,8,15,14.0,190.0,3.0,16.9,198.0,194.91,155.26
2018,8,4,8,30,16.0,207.0,3.1,17.2,217.0,213.54,169.6
2018,8,4,8,45,22.5,231.0,3.15,17.5,246.0,243.32,192.78
2018,8,4,9,0,29.0,255.0,3.2,17.8,275.0,284.78,224.79
2018,8,4,9,15,35.0,278.5,3.3,18.05,304.0,315.1,247.74
2018,8,4,9,30,41.0,302.0,3.4,18.3,333.0,345.51,270.57
2018,8,4,9,45,48.0,324.5,3.45,18.55,362.0,375.79,293.08
2018,8,4,10,0,55.0,347.0,3.5,18.8,391.0,406.03,315.35
2018,8,4,10,15,67.5,371.0,3.65,18.95,427.5,443.16,343.04
2018,8,4,10,30,80.0,395.0,3.8,19.1,464.0,480.1,370.35
2018,8,4,10,45,81.0,406.5,3.9,19.25,478.0,491.84,378.39
2018,8,4,11,0,82.0,418.0,4.0,19.4,492.0,503.12,386.21
2018,8,4,11,15,89.0,430.0,4.15,19.4,511.5,520.44,399.06
2018,8,4,11,30,96.0,442.0,4.3,19.4,531.0,537.13,411.46
2018,8,4,11,45,94.5,445.5,4.45,19.4,533.5,535.89,410.59
2018,8,4,12,0,93.0,449.0,4.6,19.4,536.0,534.16,409.47
2018,8,4,12,15,102.5,451.5,4.75,19.35,547.5,541.53,415.6
2018,8,4,12,30,112.0,454.0,4.9,19.3,559.0,555.79,426.72
2018,8,4,12,45,198.0,440.0,5.05,19.25,623.5,614.45,473.27
2018,8,4,13,0,284.0,426.0,5.2,19.2,688.0,673.49,519.28
2018,8,4,13,15,523.0,308.5,5.3,19.1,782.0,758.36,588.79
2018,8,4,13,30,762.0,191.0,5.4,19.0,876.0,820.96,639.9
2018,8,4,13,45,842.0,146.5,5.55,18.95,886.0,811.29,633.98
2018,8,4,14,0,922.0,102.0,5.7,18.9,896.0,791.86,621.3
2018,8,4,14,15,915.5,101.0,5.75,18.8,867.0,745.66,588.51
2018,8,4,14,30,909.0,100.0,5.8,18.7,838.0,697.62,552.56
2018,8,4,14,45,899.5,98.5,5.85,18.6,802.0,645.66,511.95
2018,8,4,15,0,890.0,97.0,5.9,18.5,766.0,592.62,469.4
2018,8,4,15,15,878.5,95.0,5.9,18.5,725.0,537.26,423.6
2018,8,4,15,30,867.0,93.0,5.9,18.5,684.0,481.51,376.23
2018,8,4,15,45,849.0,92.0,5.9,18.3,638.0,423.89,326.41
2018,8,4,16,0,831.0,91.0,5.9,18.1,592.0,362.94,272.79
2018,8,4,16,15,806.0,89.5,5.9,17.95,542.0,304.41,220.34
2018,8,4,16,30,781.0,88.0,5.9,17.8,492.0,248.12,169.82
2018,8,4,16,45,745.5,86.0,5.85,17.6,439.0,192.18,121.76
2018,8,4,17,0,710.0,84.0,5.8,17.4,386.0,135.78,77.77
2018,8,4,17,15,668.5,79.5,5.7,17.15,334.0,85.25,47.61
2018,8,4,17,30,627.0,75.0,5.6,16.9,282.0,51.07,39.65
2018,8,4,17,45,567.0,69.0,5.5,16.65,231.0,48.89,37.75
2018,8,4,18,0,507.0,63.0,5.4,16.4,180.0,46.65,35.64
2018,8,4,18,15,428.5,53.0,5.25,16.15,135.0,40.66,30.03
2018,8,4,18,30,350.0,43.0,5.1,15.9,90.0,34.36,23.86
2018,8,4,18,45,240.0,30.5,4.95,15.65,56.5,24.0,12.21
2018,8,4,19,0,130.0,18.0,4.8,15.4,23.0,17.16,0.0
2018,8,4,19,15,65.0,9.0,4.7,15.35,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,5,15,56.5,8.5,3.95,14.35,10.0,0.0,0.0
2018,8,5,5,30,113.0,17.0,4.1,14.6,20.0,39.23,0.0
2018,8,5,5,45,229.5,29.5,4.2,14.85,52.5,103.85,55.11
2018,8,5,6,0,346.0,42.0,4.3,15.1,85.0,170.49,125.14
2018,8,5,6,15,335.0,37.0,4.25,15.25,95.0,181.66,141.18
2018,8,5,6,30,324.0,32.0,4.2,15.4,105.0,188.44,151.42
2018,8,5,6,45,162.0,38.5,4.1,15.6,75.0,130.32,105.5
2018,8,5,7,0,0.0,45.0,4.0,15.8,45.0,41.8,29.97
2018,8,5,7,15,0.0,61.5,3.85,15.95,61.5,57.19,42.98
2018,8,5,7,30,0.0,78.0,3.7,16.1,78.0,72.64,55.82
2018,8,5,7,45,0.0,89.5,3.6,16.25,89.5,83.68,64.81
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,94.73,73.71
2018,8,5,8,15,0.0,116.5,3.4,16.55,116.5,109.73,85.76
2018,8,5,8,30,0.0,132.0,3.3,16.7,132.0,124.75,97.71
2018,8,5,8,45,1.0,152.0,3.25,16.85,152.5,145.09,113.9
2018,8,5,9,0,2.0,172.0,3.2,17.0,173.0,165.52,129.99
2018,8,5,9,15,5.0,189.5,3.2,17.15,193.0,185.34,145.54
2018,8,5,9,30,8.0,207.0,3.2,17.3,213.0,205.3,161.08
2018,8,5,9,45,10.0,226.0,3.2,17.4,234.0,225.9,176.99
2018,8,5,10,0,12.0,245.0,3.2,17.5,255.0,246.51,192.79
2018,8,5,10,15,15.0,268.0,3.25,17.6,280.5,272.08,212.41
2018,8,5,10,30,18.0,291.0,3.3,17.7,306.0,297.62,231.84
2018,8,5,10,45,20.0,308.5,3.35,17.8,326.0,316.57,246.06
2018,8,5,11,0,22.0,326.0,3.4,17.9,346.0,335.37,260.13
2018,8,5,11,15,26.0,344.5,3.45,18.0,368.5,368.5,285.09
2018,8,5,11,30,30.0,363.0,3.5,18.1,391.0,389.77,300.9
2018,8,5,11,45,32.0,370.5,3.55,18.15,400.5,397.37,306.46
2018,8,5,12,0,34.0,378.0,3.6,18.2,410.0,404.59,311.81
2018,8,5,12,15,37.5,387.5,3.65,18.3,422.5,414.85,319.47
2018,8,5,12,30,41.0,397.0,3.7,18.4,435.0,424.57,326.73
2018,8,5,12,45,42.5,395.0,3.75,18.45,434.5,420.6,323.82
2018,8,5,13,0,44.0,393.0,3.8,18.5,434.0,416.35,320.79
2018,8,5,13,15,44.0,387.5,3.85,18.55,427.5,407.18,314.05
2018,8,5,13,30,44.0,382.0,3.9,18.6,421.0,397.9,307.26
2018,8,5,13,45,194.0,335.0,4.0,18.65,502.5,473.62,369.24
2018,8,5,14,0,344.0,288.0,4.1,18.7,584.0,533.3,417.44
2018,8,5,14,15,621.0,197.0,4.15,18.65,708.5,626.85,492.08
2018,8,5,14,30,898.0,106.0,4.2,18.6,833.0,695.09,545.11
2018,8,5,14,45,890.5,103.5,4.3,18.55,798.0,643.85,505.33
2018,8,5,15,0,883.0,101.0,4.4,18.5,763.0,591.36,464.2
2018,8,5,15,15,871.0,99.0,4.4,18.5,722.0,536.0,419.17
2018,8,5,15,30,859.0,97.0,4.4,18.5,681.0,480.32,372.57
2018,8,5,15,45,844.0,94.5,4.45,18.3,635.5,422.92,323.66
2018,8,5,16,0,829.0,92.0,4.5,18.1,590.0,361.95,270.61
2018,8,5,16,15,808.0,89.0,4.5,17.95,540.5,303.32,218.42
2018,8,5,16,30,787.0,86.0,4.5,17.8,491.0,246.5,167.65
2018,8,5,16,45,756.5,83.0,4.45,17.6,439.0,190.16,119.32
2018,8,5,17,0,726.0,80.0,4.4,17.4,387.0,137.26,78.37
2018,8,5,17,15,681.0,76.0,4.35,17.15,333.5,81.81,44.93
2018,8,5,17,30,636.0,72.0,4.3,16.9,280.0,48.9,37.73
2018,8,5,17,45,568.5,67.0,4.25,16.65,228.5,47.41,36.44
2018,8,5,18,0,501.0,62.0,4.2,16.4,177.0,45.95,35.01
2018,8,5,18,15,412.0,52.5,4.15,16.1,131.0,40.37,29.76
2018,8,5,18,30,323.0,43.0,4.1,15.8,85.0,34.55,23.97
2018,8,5,18,45,208.5,29.5,4.1,15.55,52.0,23.22,11.06
2018,8,5,19,0,94.0,16.0,4.1,15.3,19.0,15.25,0.0
2018,8,5,19,15,47.0,8.0,4.05,15.2,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.05,13.7,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.1,13.9,10.0,14.67,0.0
2018,8,6,5,45,74.0,25.0,3.15,14.1,33.0,52.36,24.56
2018,8,6,6,0,118.0,41.0,3.2,14.3,56.0,90.22,65.44
2018,8,6,6,15,124.0,52.5,3.05,14.4,74.5,110.86,85.67
2018,8,6,6,30,130.0,64.0,2.9,14.5,93.0,132.45,105.82
2018,8,6,6,45,65.5,77.0,2.75,14.65,91.5,115.39,92.67
2018,8,6,7,0,1.0,90.0,2.6,14.8,90.0,86.65,68.13
2018,8,6,7,15,2.0,111.5,2.45,15.05,112.0,108.56,86.4
2018,8,6,7,30,3.0,133.0,2.3,15.3,134.0,130.53,104.34
2018,8,6,7,45,8.5,154.0,2.15,15.5,158.0,155.12,124.27
2018,8,6,8,0,14.0,175.0,2.0,15.7,182.0,180.16,144.26
2018,8,6,8,15,23.0,200.5,2.0,16.0,213.5,213.04,170.35
2018,8,6,8,30,32.0,226.0,2.0,16.3,245.0,257.03,204.79
2018,8,6,8,45,41.5,253.0,2.0,16.65,279.5,294.25,233.26
2018,8,6,9,0,51.0,280.0,2.0,17.0,314.0,331.89,261.6
2018,8,6,9,15,65.0,305.5,2.1,17.3,352.0,372.26,291.98
2018,8,6,9,30,79.0,331.0,2.2,17.6,390.0,413.03,322.25
2018,8,6,9,45,92.5,354.0,2.25,17.95,426.0,450.8,349.72
2018,8,6,10,0,106.0,377.0,2.3,18.3,462.0,488.61,376.88
2018,8,6,10,15,124.0,394.5,2.45,18.65,497.5,537.99,412.54
2018,8,6,10,30,142.0,412.0,2.6,19.0,533.0,573.78,438.03
2018,8,6,10,45,155.0,425.0,2.7,19.3,560.5,599.17,455.74
2018,8,6,11,0,168.0,438.0,2.8,19.6,588.0,623.78,472.86
2018,8,6,11,15,155.5,445.0,2.9,19.8,586.0,615.44,465.89
2018,8,6,11,30,143.0,452.0,3.0,20.0,584.0,606.29,458.59
2018,8,6,11,45,138.5,456.5,3.15,20.2,585.0,601.81,455.14
2018,8,6,12,0,134.0,461.0,3.3,20.4,586.0,596.62,451.16
2018,8,6,12,15,140.0,461.5,3.45,20.45,592.0,596.85,451.78
2018,8,6,12,30,146.0,462.0,3.6,20.5,598.0,596.14,451.72
2018,8,6,12,45,167.0,458.0,3.75,20.55,612.5,603.83,458.25
2018,8,6,13,0,188.0,454.0,3.9,20.6,627.0,609.79,463.49
2018,8,6,13,15,185.0,445.5,4.0,20.55,613.5,588.93,448.75
2018,8,6,13,30,182.0,437.0,4.1,20.5,600.0,567.75,433.82
2018,8,6,13,45,282.5,379.5,4.2,20.45,625.0,584.96,449.98
2018,8,6,14,0,383.0,322.0,4.3,20.4,650.0,593.44,459.11
2018,8,6,14,15,606.0,228.5,4.35,20.25,727.5,644.78,501.6
2018,8,6,14,30,829.0,135.0,4.4,20.1,805.0,675.45,527.15
2018,8,6,14,45,829.5,128.0,4.45,19.95,773.0,627.18,490.19
2018,8,6,15,0,830.0,121.0,4.5,19.8,741.0,577.12,451.17
2018,8,6,15,15,816.5,118.0,4.5,19.8,700.0,521.97,406.59
2018,8,6,15,30,803.0,115.0,4.5,19.8,659.0,466.83,360.78
2018,8,6,15,45,791.5,110.0,4.5,19.25,615.5,410.98,313.82
2018,8,6,16,0,780.0,105.0,4.5,18.7,572.0,355.45,265.69
2018,8,6,16,15,756.0,102.5,4.45,18.4,523.5,299.13,215.97
2018,8,6,16,30,732.0,100.0,4.4,18.1,475.0,240.92,164.8
2018,8,6,16,45,691.5,98.0,4.4,17.8,422.0,186.48,118.95
2018,8,6,17,0,651.0,96.0,4.4,17.5,369.0,136.69,81.18
2018,8,6,17,15,597.5,92.0,4.35,17.15,316.5,89.59,54.24
2018,8,6,17,30,544.0,88.0,4.3,16.8,264.0,61.87,49.18
2018,8,6,17,45,462.0,81.0,4.25,16.4,212.0,58.67,46.42
2018,8,6,18,0,380.0,74.0,4.2,16.0,160.0,54.92,42.95
2018,8,6,18,15,301.5,60.0,4.15,15.8,117.0,45.49,34.23
2018,8,6,18,30,223.0,46.0,4.1,15.6,74.0,35.63,24.82
2018,8,6,18,45,138.5,29.5,4.0,15.35,44.5,23.24,10.33
2018,8,6,19,0,54.0,13.0,3.9,15.1,15.0,12.39,0.0
2018,8,6,19,15,27.0,6.5,3.9,15.05,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,32.5,6.0,3.1,13.7,7.0,0.0,0.0
2018,8,7,5,30,65.0,12.0,3.2,13.9,14.0,24.6,0.0
2018,8,7,5,45,147.5,27.0,3.25,14.1,42.0,78.55,35.86
2018,8,7,6,0,230.0,42.0,3.3,14.3,70.0,133.39,97.51
2018,8,7,6,15,251.5,56.5,3.25,14.4,100.5,170.7,133.19
2018,8,7,6,30,273.0,71.0,3.2,14.5,131.0,210.45,169.64
2018,8,7,6,45,180.5,93.5,3.1,14.65,137.5,198.06,161.84
2018,8,7,7,0,88.0,116.0,3.0,14.8,144.0,174.92,142.91
2018,8,7,7,15,49.5,114.0,2.95,15.0,130.5,144.73,117.47
2018,8,7,7,30,11.0,112.0,2.9,15.2,117.0,113.87,90.76
2018,8,7,7,45,5.5,113.0,2.85,15.4,115.5,110.89,87.85
2018,8,7,8,0,0.0,114.0,2.8,15.6,114.0,107.62,84.61
2018,8,7,8,15,0.5,127.5,2.8,15.8,128.0,121.06,95.34
2018,8,7,8,30,1.0,141.0,2.8,16.0,142.0,134.54,105.99
2018,8,7,8,45,3.5,164.5,2.75,16.2,167.0,159.73,126.1
2018,8,7,9,0,6.0,188.0,2.7,16.4,192.0,185.11,146.1
2018,8,7,9,15,8.0,202.5,2.8,16.45,208.0,201.14,158.57
2018,8,7,9,30,10.0,217.0,2.9,16.5,224.0,217.25,171.04
2018,8,7,9,45,12.0,237.0,2.95,16.55,246.0,238.9,187.8
2018,8,7,10,0,14.0,257.0,3.0,16.6,268.0,260.56,204.44
2018,8,7,10,15,19.0,284.5,3.1,16.65,300.0,292.68,229.25
2018,8,7,10,30,24.0,312.0,3.2,16.7,332.0,336.85,263.07
2018,8,7,10,45,26.5,327.0,3.35,16.7,350.0,353.92,275.88
2018,8,7,11,0,29.0,342.0,3.5,16.7,368.0,370.72,288.58
2018,8,7,11,15,24.5,330.0,3.55,16.7,352.0,352.34,274.17
2018,8,7,11,30,20.0,318.0,3.6,16.7,336.0,324.06,252.29
2018,8,7,11,45,18.5,310.0,3.7,16.7,327.0,313.9,244.47
2018,8,7,12,0,17.0,302.0,3.8,16.7,318.0,303.77,236.64
2018,8,7,12,15,17.0,304.5,3.8,16.75,320.5,305.27,237.73
2018,8,7,12,30,17.0,307.0,3.8,16.8,323.0,306.64,238.73
2018,8,7,12,45,19.0,317.5,3.8,16.85,335.0,317.37,247.04
2018,8,7,13,0,21.0,328.0,3.8,16.9,347.0,327.79,255.09
2018,8,7,13,15,20.5,320.5,3.8,16.95,339.0,318.69,248.13
2018,8,7,13,30,20.0,313.0,3.8,17.0,331.0,309.6,241.25
2018,8,7,13,45,128.0,297.5,3.8,17.0,407.5,384.12,302.27
2018,8,7,14,0,236.0,282.0,3.8,17.0,484.0,444.11,350.6
2018,8,7,14,15,448.5,255.5,3.85,17.0,622.5,557.79,440.05
2018,8,7,14,30,661.0,229.0,3.9,17.0,761.0,649.44,509.67
2018,8,7,14,45,657.0,219.5,3.95,16.95,728.5,602.85,473.48
2018,8,7,15,0,653.0,210.0,4.0,16.9,696.0,555.38,436.48
2018,8,7,15,15,636.5,204.0,4.0,16.9,656.0,503.97,395.25
2018,8,7,15,30,620.0,198.0,4.0,16.9,616.0,453.35,353.65
2018,8,7,15,45,609.5,186.5,4.05,16.75,574.0,401.33,310.19
2018,8,7,16,0,599.0,175.0,4.1,16.6,532.0,349.9,266.14
2018,8,7,16,15,582.5,164.0,4.05,16.4,486.5,297.45,220.65
2018,8,7,16,30,566.0,153.0,4.0,16.2,441.0,247.07,176.78
2018,8,7,16,45,542.0,141.5,4.0,16.05,393.5,196.86,134.54
2018,8,7,17,0,518.0,130.0,4.0,15.9,346.0,149.46,97.98
2018,8,7,17,15,478.5,118.0,4.0,15.7,296.5,103.99,70.2
2018,8,7,17,30,439.0,106.0,4.0,15.5,247.0,75.28,61.28
2018,8,7,17,45,390.5,92.0,3.95,15.3,200.5,66.9,53.89
2018,8,7,18,0,342.0,78.0,3.9,15.1,154.0,58.06,45.86
2018,8,7,18,15,273.5,61.5,3.85,14.95,112.0,46.74,35.4
2018,8,7,18,30,205.0,45.0,3.8,14.8,70.0,34.88,24.18
2018,8,7,18,45,132.0,28.5,3.75,14.65,42.0,22.48,8.92
2018,8,7,19,0,59.0,12.0,3.7,14.5,14.0,11.44,0.0
2018,8,7,19,15,29.5,6.0,3.65,14.45,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.0,2.75,14.3,7.0,0.0,0.0
2018,8,8,5,30,70.0,12.0,2.8,14.5,14.0,25.57,0.0
2018,8,8,5,45,157.5,27.0,2.8,14.7,42.5,80.76,33.23
2018,8,8,6,0,245.0,42.0,2.8,14.9,71.0,138.29,100.47
2018,8,8,6,15,246.0,53.5,2.65,15.1,95.0,165.15,128.12
2018,8,8,6,30,247.0,65.0,2.5,15.3,119.0,192.25,154.07
2018,8,8,6,45,130.5,87.5,2.35,15.5,116.5,159.61,129.23
2018,8,8,7,0,14.0,110.0,2.2,15.7,114.0,115.35,91.99
2018,8,8,7,15,30.0,134.0,2.15,15.85,145.5,156.21,126.14
2018,8,8,7,30,46.0,158.0,2.1,16.0,177.0,192.94,156.21
2018,8,8,7,45,57.5,181.5,2.05,16.15,208.5,227.34,183.79
2018,8,8,8,0,69.0,205.0,2.0,16.3,240.0,262.58,211.56
2018,8,8,8,15,99.5,231.0,1.95,16.5,287.0,316.07,253.69
2018,8,8,8,30,130.0,257.0,1.9,16.7,334.0,383.11,305.2
2018,8,8,8,45,137.5,278.5,1.9,16.9,365.5,416.41,329.38
2018,8,8,9,0,145.0,300.0,1.9,17.1,397.0,449.64,353.33
2018,8,8,9,15,131.5,319.0,1.9,17.25,411.0,460.84,359.95
2018,8,8,9,30,118.0,338.0,1.9,17.4,425.0,470.7,365.66
2018,8,8,9,45,125.0,358.5,1.85,17.55,455.0,500.53,386.6
2018,8,8,10,0,132.0,379.0,1.8,17.7,485.0,529.93,406.84
2018,8,8,10,15,199.0,383.0,1.85,17.85,549.5,600.15,458.85
2018,8,8,10,30,266.0,387.0,1.9,18.0,614.0,684.24,519.04
2018,8,8,10,45,336.0,373.5,1.9,18.15,667.5,739.36,558.05
2018,8,8,11,0,406.0,360.0,1.9,18.3,721.0,804.96,603.52
2018,8,8,11,15,435.0,339.0,1.95,18.35,732.0,809.12,606.78
2018,8,8,11,30,464.0,318.0,2.0,18.4,743.0,811.13,609.23
2018,8,8,11,45,466.0,318.5,2.1,18.5,748.5,805.97,606.03
2018,8,8,12,0,468.0,319.0,2.2,18.6,754.0,798.66,601.44
2018,8,8,12,15,577.5,274.0,2.25,18.65,811.0,848.64,638.93
2018,8,8,12,30,687.0,229.0,2.3,18.7,868.0,891.81,670.18
2018,8,8,12,45,624.5,251.0,2.4,18.75,828.0,835.68,631.27
2018,8,8,13,0,562.0,273.0,2.5,18.8,788.0,779.71,592.08
2018,8,8,13,15,340.5,351.5,2.6,18.8,662.0,637.19,486.67
2018,8,8,13,30,119.0,430.0,2.7,18.8,536.0,509.33,388.75
2018,8,8,13,45,234.0,381.0,2.8,18.8,583.0,548.14,421.7
2018,8,8,14,0,349.0,332.0,2.9,18.8,630.0,574.71,444.15
2018,8,8,14,15,557.5,251.0,3.0,18.7,707.5,630.29,489.08
2018,8,8,14,30,766.0,170.0,3.1,18.6,785.0,664.75,516.9
2018,8,8,14,45,756.5,165.5,3.2,18.5,750.5,613.98,478.41
2018,8,8,15,0,747.0,161.0,3.3,18.4,716.0,563.27,439.36
2018,8,8,15,15,731.5,157.5,3.3,18.4,675.5,510.0,396.77
2018,8,8,15,30,716.0,154.0,3.3,18.4,635.0,457.15,353.35
2018,8,8,15,45,696.0,149.0,3.5,18.1,590.0,401.89,307.6
2018,8,8,16,0,676.0,144.0,3.7,17.8,545.0,348.09,261.72
2018,8,8,16,15,650.0,138.5,3.75,17.6,497.0,293.88,214.68
2018,8,8,16,30,624.0,133.0,3.8,17.4,449.0,242.33,169.87
2018,8,8,16,45,590.5,125.5,3.85,17.2,399.0,190.77,126.88
2018,8,8,17,0,557.0,118.0,3.9,17.0,349.0,143.24,90.97
2018,8,8,17,15,514.5,108.0,3.9,16.8,298.5,96.89,63.6
2018,8,8,17,30,472.0,98.0,3.9,16.6,248.0,69.61,56.04
2018,8,8,17,45,416.0,86.0,3.95,16.35,200.5,62.55,49.83
2018,8,8,18,0,360.0,74.0,4.0,16.1,153.0,55.11,43.06
2018,8,8,18,15,287.5,58.5,3.95,15.9,111.0,44.48,33.25
2018,8,8,18,30,215.0,43.0,3.9,15.7,69.0,33.36,22.67
2018,8,8,18,45,137.5,28.0,3.8,15.5,41.5,22.14,7.47
2018,8,8,19,0,60.0,13.0,3.7,15.3,14.0,12.39,0.0
2018,8,8,19,15,30.0,6.5,3.65,15.25,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,23.0,4.5,2.25,13.85,5.0,0.0,0.0
2018,8,9,5,30,46.0,9.0,2.3,14.1,10.0,17.84,0.0
2018,8,9,5,45,109.0,24.0,2.35,14.3,34.5,64.09,22.16
2018,8,9,6,0,172.0,39.0,2.4,14.5,59.0,111.65,80.6
2018,8,9,6,15,211.5,56.5,2.3,14.75,93.5,155.99,121.08
2018,8,9,6,30,251.0,74.0,2.2,15.0,128.0,197.27,158.14
2018,8,9,6,45,234.5,94.5,2.1,15.25,155.5,225.81,183.95
2018,8,9,7,0,218.0,115.0,2.0,15.5,183.0,252.03,206.5
2018,8,9,7,15,232.0,136.0,1.95,15.75,220.5,294.59,241.48
2018,8,9,7,30,246.0,157.0,1.9,16.0,258.0,337.96,276.03
2018,8,9,7,45,247.0,180.0,1.9,16.25,292.5,375.41,304.79
2018,8,9,8,0,248.0,203.0,1.9,16.5,327.0,412.18,332.29
2018,8,9,8,15,239.0,227.5,1.9,16.8,357.0,442.19,353.65
2018,8,9,8,30,230.0,252.0,1.9,17.1,387.0,458.74,364.58
2018,8,9,8,45,247.0,271.5,1.85,17.35,427.0,513.74,404.44
2018,8,9,9,0,264.0,291.0,1.8,17.6,467.0,557.08,434.75
2018,8,9,9,15,262.0,311.5,1.8,17.85,495.5,584.22,452.55
2018,8,9,9,30,260.0,332.0,1.8,18.1,524.0,610.06,469.32
2018,8,9,9,45,272.5,347.5,1.8,18.35,557.5,642.92,491.41
2018,8,9,10,0,285.0,363.0,1.8,18.6,591.0,674.99,512.63
2018,8,9,10,15,304.5,372.0,1.85,18.85,623.5,705.95,533.51
2018,8,9,10,30,324.0,381.0,1.9,19.1,656.0,735.95,553.59
2018,8,9,10,45,305.0,396.5,1.9,19.35,661.0,732.97,549.38
2018,8,9,11,0,286.0,412.0,1.9,19.6,666.0,728.17,544.29
2018,8,9,11,15,246.5,430.5,2.0,19.75,652.0,704.23,526.36
2018,8,9,11,30,207.0,449.0,2.1,19.9,638.0,667.9,500.04
2018,8,9,11,45,215.5,451.5,2.15,20.1,650.0,673.68,504.23
2018,8,9,12,0,224.0,454.0,2.2,20.3,662.0,678.19,507.24
2018,8,9,12,15,265.0,440.5,2.3,20.4,686.5,705.06,527.35
2018,8,9,12,30,306.0,427.0,2.4,20.5,711.0,720.06,539.12
2018,8,9,12,45,316.0,420.0,2.5,20.55,711.0,710.18,532.91
2018,8,9,13,0,326.0,413.0,2.6,20.6,711.0,698.7,525.72
2018,8,9,13,15,253.0,423.0,2.7,20.6,652.0,630.59,476.34
2018,8,9,13,30,180.0,433.0,2.8,20.6,593.0,562.48,426.51
2018,8,9,13,45,271.5,384.0,2.9,20.6,618.5,580.39,442.97
2018,8,9,14,0,363.0,335.0,3.0,20.6,644.0,587.74,450.9
2018,8,9,14,15,557.5,258.0,3.05,20.55,713.5,635.94,489.7
2018,8,9,14,30,752.0,181.0,3.1,20.5,783.0,664.22,512.43
2018,8,9,14,45,741.0,177.0,3.15,20.4,748.0,614.19,474.64
2018,8,9,15,0,730.0,173.0,3.2,20.3,713.0,563.7,435.96
2018,8,9,15,15,714.0,169.0,3.2,20.3,672.5,510.45,393.82
2018,8,9,15,30,698.0,165.0,3.2,20.3,632.0,457.73,350.97
2018,8,9,15,45,680.0,158.0,3.25,20.15,587.0,402.39,305.29
2018,8,9,16,0,662.0,151.0,3.3,20.0,542.0,348.35,259.5
2018,8,9,16,15,638.5,143.5,3.3,19.8,494.0,293.88,212.8
2018,8,9,16,30,615.0,136.0,3.3,19.6,446.0,241.81,168.07
2018,8,9,16,45,585.5,127.0,3.3,19.4,396.5,190.15,125.38
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,142.04,89.37
2018,8,9,17,15,516.0,107.5,3.3,18.8,297.0,95.4,62.36
2018,8,9,17,30,476.0,97.0,3.3,18.4,247.0,69.03,55.12
2018,8,9,17,45,423.5,84.5,3.3,18.05,199.5,61.56,48.6
2018,8,9,18,0,371.0,72.0,3.3,17.7,152.0,53.7,41.51
2018,8,9,18,15,297.5,57.0,3.3,17.4,110.0,43.41,32.07
2018,8,9,18,30,224.0,42.0,3.3,17.1,68.0,32.65,21.81
2018,8,9,18,45,144.0,27.5,3.3,16.8,41.0,21.8,5.67
2018,8,9,19,0,64.0,13.0,3.3,16.5,14.0,12.39,0.0
2018,8,9,19,15,32.0,6.5,3.3,16.35,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
