Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.2,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.4,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.6,3.5,3.34,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.8,6.0,5.55,0.0
2018,8,20,6,15,0.0,11.0,3.0,15.9,11.0,10.18,2.76
2018,8,20,6,30,0.0,16.0,3.0,16.0,16.0,14.82,6.85
2018,8,20,6,45,0.0,21.5,2.95,16.15,21.5,19.93,11.31
2018,8,20,7,0,0.0,27.0,2.9,16.3,27.0,25.04,15.71
2018,8,20,7,15,0.0,28.5,2.8,16.45,28.5,26.44,16.89
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,27.84,18.03
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,32.97,22.29
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,38.1,26.5
2018,8,20,8,15,0.0,49.5,2.55,17.05,49.5,46.03,33.01
2018,8,20,8,30,0.0,58.0,2.5,17.2,58.0,53.97,39.47
2018,8,20,8,45,0.0,66.0,2.5,17.35,66.0,61.46,45.5
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,68.95,51.49
2018,8,20,9,15,0.0,88.0,2.5,17.6,88.0,82.07,62.06
2018,8,20,9,30,0.0,102.0,2.5,17.7,102.0,95.37,72.68
2018,8,20,9,45,1.0,127.5,2.55,17.8,128.5,120.87,93.13
2018,8,20,10,0,2.0,153.0,2.6,17.9,155.0,146.54,113.49
2018,8,20,10,15,6.5,193.5,2.65,17.95,199.0,190.47,148.29
2018,8,20,10,30,11.0,234.0,2.7,18.0,243.0,234.7,182.82
2018,8,20,10,45,10.5,226.0,2.75,18.05,235.0,226.01,175.69
2018,8,20,11,0,10.0,218.0,2.8,18.1,227.0,217.39,168.79
2018,8,20,11,15,7.0,190.0,2.9,18.1,196.5,186.92,144.71
2018,8,20,11,30,4.0,162.0,3.0,18.1,166.0,156.78,120.81
2018,8,20,11,45,4.0,163.0,3.05,18.05,167.0,157.6,121.48
2018,8,20,12,0,4.0,164.0,3.1,18.0,168.0,158.37,122.09
2018,8,20,12,15,4.5,168.5,3.2,18.0,173.0,162.92,125.72
2018,8,20,12,30,5.0,173.0,3.3,18.0,178.0,167.4,129.3
2018,8,20,12,45,6.5,190.5,3.35,17.95,196.5,185.05,143.33
2018,8,20,13,0,8.0,208.0,3.4,17.9,215.0,202.49,157.16
2018,8,20,13,15,10.5,230.5,3.45,17.85,239.5,225.25,175.18
2018,8,20,13,30,13.0,253.0,3.5,17.8,264.0,247.61,192.83
2018,8,20,13,45,154.5,222.5,3.55,17.75,350.0,335.55,265.87
2018,8,20,14,0,296.0,192.0,3.6,17.7,436.0,404.55,322.26
2018,8,20,14,15,472.0,167.0,3.65,17.6,539.0,486.74,387.61
2018,8,20,14,30,648.0,142.0,3.7,17.5,642.0,550.44,436.77
2018,8,20,14,45,746.5,125.5,3.75,17.45,675.0,559.6,442.47
2018,8,20,15,0,845.0,109.0,3.8,17.4,708.0,556.46,437.85
2018,8,20,15,15,830.5,107.0,3.8,17.4,666.0,500.13,391.3
2018,8,20,15,30,816.0,105.0,3.8,17.4,624.0,443.92,343.73
2018,8,20,15,45,677.0,120.5,3.85,17.15,529.5,354.44,271.0
2018,8,20,16,0,538.0,136.0,3.9,16.9,435.0,282.22,212.17
2018,8,20,16,15,292.5,155.5,3.95,16.7,316.0,205.18,154.14
2018,8,20,16,30,47.0,175.0,4.0,16.5,197.0,160.4,126.05
2018,8,20,16,45,131.0,155.5,4.0,16.35,206.5,146.21,111.07
2018,8,20,17,0,215.0,136.0,4.0,16.2,216.0,120.78,88.4
2018,8,20,17,15,258.0,114.0,4.0,15.95,195.5,87.92,72.28
2018,8,20,17,30,301.0,92.0,4.0,15.7,175.0,66.55,53.5
2018,8,20,17,45,255.0,76.0,4.0,15.5,135.5,56.24,44.2
2018,8,20,18,0,209.0,60.0,4.0,15.3,96.0,47.86,36.35
2018,8,20,18,15,149.5,41.5,3.95,15.2,63.0,33.76,23.19
2018,8,20,18,30,90.0,23.0,3.9,15.1,30.0,19.18,6.6
2018,8,20,18,45,64.5,14.5,3.85,15.0,17.5,13.82,0.0
2018,8,20,19,0,39.0,6.0,3.8,14.9,5.0,0.0,0.0
2018,8,20,19,15,19.5,3.0,3.75,14.9,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.35,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.5,8.0,7.63,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.6,14.0,12.98,3.57
2018,8,21,6,15,0.0,24.0,2.85,15.7,24.0,22.27,12.71
2018,8,21,6,30,0.0,34.0,2.8,15.8,34.0,31.57,20.94
2018,8,21,6,45,0.0,42.0,2.7,15.9,42.0,39.01,27.51
2018,8,21,7,0,0.0,50.0,2.6,16.0,50.0,46.46,33.94
2018,8,21,7,15,0.0,56.5,2.5,16.15,56.5,52.52,39.05
2018,8,21,7,30,0.0,63.0,2.4,16.3,63.0,58.59,44.07
2018,8,21,7,45,0.0,73.5,2.3,16.45,73.5,68.4,52.13
2018,8,21,8,0,0.0,84.0,2.2,16.6,84.0,78.25,60.12
2018,8,21,8,15,0.0,98.5,2.2,16.8,98.5,92.27,71.46
2018,8,21,8,30,0.0,113.0,2.2,17.0,113.0,106.32,82.69
2018,8,21,8,45,1.0,135.0,2.15,17.15,135.5,128.67,100.6
2018,8,21,9,0,2.0,157.0,2.1,17.3,158.0,151.14,118.39
2018,8,21,9,15,4.5,181.0,2.1,17.5,184.0,177.07,138.78
2018,8,21,9,30,7.0,205.0,2.1,17.7,210.0,203.14,159.04
2018,8,21,9,45,12.0,235.0,2.15,17.85,244.0,237.75,185.91
2018,8,21,10,0,17.0,265.0,2.2,18.0,278.0,272.53,212.57
2018,8,21,10,15,26.5,298.0,2.25,18.1,319.5,327.62,254.65
2018,8,21,10,30,36.0,331.0,2.3,18.2,361.0,371.09,287.25
2018,8,21,10,45,39.5,347.0,2.35,18.25,380.5,390.19,301.16
2018,8,21,11,0,43.0,363.0,2.4,18.3,400.0,408.96,314.91
2018,8,21,11,15,33.5,345.5,2.45,18.4,374.5,379.23,292.0
2018,8,21,11,30,24.0,328.0,2.5,18.5,349.0,349.84,269.48
2018,8,21,11,45,25.5,338.5,2.55,18.55,361.0,360.26,277.36
2018,8,21,12,0,27.0,349.0,2.6,18.6,373.0,370.31,284.82
2018,8,21,12,15,27.5,350.0,2.65,18.6,374.5,369.45,284.18
2018,8,21,12,30,28.0,351.0,2.7,18.6,376.0,368.38,283.47
2018,8,21,12,45,28.0,346.5,2.75,18.6,371.5,361.22,278.21
2018,8,21,13,0,28.0,342.0,2.8,18.6,367.0,353.98,272.94
2018,8,21,13,15,25.0,326.5,2.8,18.6,348.5,333.51,257.53
2018,8,21,13,30,22.0,311.0,2.8,18.6,330.0,309.53,239.44
2018,8,21,13,45,118.5,298.5,2.85,18.55,396.0,377.07,294.25
2018,8,21,14,0,215.0,286.0,2.9,18.5,462.0,430.23,336.72
2018,8,21,14,15,398.0,273.5,2.9,18.45,584.5,533.14,416.51
2018,8,21,14,30,581.0,261.0,2.9,18.4,707.0,615.21,477.79
2018,8,21,14,45,560.0,257.5,2.9,18.3,670.5,566.63,440.24
2018,8,21,15,0,539.0,254.0,2.9,18.2,634.0,518.96,403.4
2018,8,21,15,15,521.0,245.0,2.9,18.2,594.0,469.13,364.05
2018,8,21,15,30,503.0,236.0,2.9,18.2,554.0,420.49,324.74
2018,8,21,15,45,472.0,227.5,2.9,18.0,508.0,368.88,282.74
2018,8,21,16,0,441.0,219.0,2.9,17.8,462.0,320.35,242.61
2018,8,21,16,15,367.5,206.0,2.9,17.65,395.5,263.53,197.16
2018,8,21,16,30,294.0,193.0,2.9,17.5,329.0,212.82,157.63
2018,8,21,16,45,255.5,169.0,2.9,17.4,277.0,167.16,122.14
2018,8,21,17,0,217.0,145.0,2.9,17.3,225.0,126.6,92.84
2018,8,21,17,15,215.5,125.0,2.9,17.15,194.0,94.21,77.39
2018,8,21,17,30,214.0,105.0,2.9,17.0,163.0,79.93,64.91
2018,8,21,17,45,169.0,83.0,2.9,16.9,122.5,64.49,51.12
2018,8,21,18,0,124.0,61.0,2.9,16.8,82.0,48.44,36.56
2018,8,21,18,15,86.0,41.0,2.9,16.75,53.0,33.28,22.49
2018,8,21,18,30,48.0,21.0,2.9,16.7,24.0,17.55,4.23
2018,8,21,18,45,26.5,11.5,2.9,16.65,13.0,10.96,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.35,16.35,5.5,5.24,0.0
2018,8,22,6,0,0.0,10.0,1.4,16.5,10.0,9.26,0.73
2018,8,22,6,15,0.0,17.5,1.4,16.6,17.5,16.22,7.68
2018,8,22,6,30,0.0,25.0,1.4,16.7,25.0,23.18,13.84
2018,8,22,6,45,0.0,34.5,1.4,16.75,34.5,32.02,21.52
2018,8,22,7,0,0.0,44.0,1.4,16.8,44.0,40.87,29.11
2018,8,22,7,15,0.0,44.5,1.4,16.95,44.5,41.33,29.49
2018,8,22,7,30,0.0,45.0,1.4,17.1,45.0,41.8,29.81
2018,8,22,7,45,0.0,46.0,1.4,17.2,46.0,42.74,30.5
2018,8,22,8,0,0.0,47.0,1.4,17.3,47.0,43.69,31.16
2018,8,22,8,15,0.0,52.0,1.45,17.45,52.0,48.36,34.92
2018,8,22,8,30,0.0,57.0,1.5,17.6,57.0,53.04,38.65
2018,8,22,8,45,0.0,64.5,1.5,17.7,64.5,60.06,44.3
2018,8,22,9,0,0.0,72.0,1.5,17.8,72.0,67.08,49.91
2018,8,22,9,15,0.0,84.0,1.55,17.95,84.0,78.32,58.91
2018,8,22,9,30,0.0,96.0,1.6,18.1,96.0,89.62,67.89
2018,8,22,9,45,0.0,107.0,1.7,18.25,107.0,100.18,76.22
2018,8,22,10,0,0.0,118.0,1.8,18.4,118.0,110.75,84.52
2018,8,22,10,15,0.5,129.5,1.85,18.55,130.0,122.3,93.57
2018,8,22,10,30,1.0,141.0,1.9,18.7,142.0,133.86,102.59
2018,8,22,10,45,3.5,161.5,2.0,18.8,164.5,156.1,120.14
2018,8,22,11,0,6.0,182.0,2.1,18.9,187.0,178.35,137.56
2018,8,22,11,15,9.0,215.0,2.15,19.0,223.0,213.22,164.66
2018,8,22,11,30,12.0,248.0,2.2,19.1,259.0,248.02,191.41
2018,8,22,11,45,13.0,261.5,2.3,19.2,273.5,261.63,201.68
2018,8,22,12,0,14.0,275.0,2.4,19.3,288.0,275.07,211.88
2018,8,22,12,15,16.0,289.0,2.45,19.3,303.5,289.75,223.1
2018,8,22,12,30,18.0,303.0,2.5,19.3,319.0,304.14,234.1
2018,8,22,12,45,27.5,327.5,2.6,19.3,352.0,342.11,263.25
2018,8,22,13,0,37.0,352.0,2.7,19.3,385.0,371.71,285.84
2018,8,22,13,15,132.5,358.0,2.8,19.3,472.0,460.45,355.32
2018,8,22,13,30,228.0,364.0,2.9,19.3,559.0,539.54,415.86
2018,8,22,13,45,463.5,281.5,2.95,19.25,664.5,633.53,490.03
2018,8,22,14,0,699.0,199.0,3.0,19.2,770.0,704.97,545.55
2018,8,22,14,15,752.0,171.0,3.05,19.1,764.5,680.1,527.74
2018,8,22,14,30,805.0,143.0,3.1,19.0,759.0,649.66,505.7
2018,8,22,14,45,795.5,139.0,3.15,18.9,723.0,597.98,466.23
2018,8,22,15,0,786.0,135.0,3.2,18.8,687.0,545.57,425.13
2018,8,22,15,15,770.0,131.5,3.2,18.8,645.0,490.0,380.1
2018,8,22,15,30,754.0,128.0,3.2,18.8,603.0,432.02,331.98
2018,8,22,15,45,733.0,124.5,3.3,18.5,557.0,375.27,284.01
2018,8,22,16,0,712.0,121.0,3.4,18.2,511.0,320.05,236.08
2018,8,22,16,15,684.0,116.0,3.4,17.95,461.5,263.61,186.81
2018,8,22,16,30,656.0,111.0,3.4,17.7,412.0,210.08,140.67
2018,8,22,16,45,617.0,104.5,3.4,17.5,360.5,157.06,98.27
2018,8,22,17,0,578.0,98.0,3.4,17.3,309.0,108.8,66.05
2018,8,22,17,15,525.0,89.5,3.35,17.1,258.0,63.78,50.79
2018,8,22,17,30,472.0,81.0,3.3,16.9,207.0,59.01,46.6
2018,8,22,17,45,378.0,70.0,3.3,16.65,156.5,52.15,40.34
2018,8,22,18,0,284.0,59.0,3.3,16.4,106.0,45.0,33.58
2018,8,22,18,15,169.5,40.0,3.2,16.3,65.5,30.99,20.45
2018,8,22,18,30,55.0,21.0,3.1,16.2,25.0,17.53,2.48
2018,8,22,18,45,34.5,12.5,3.05,16.1,14.0,11.91,0.0
2018,8,22,19,0,14.0,4.0,3.0,16.0,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.95,15.95,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,10.01,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,17.64,6.07
2018,8,23,6,15,0.0,36.0,2.95,16.6,36.0,34.54,22.58
2018,8,23,6,30,0.0,53.0,2.9,16.7,53.0,51.45,37.4
2018,8,23,6,45,3.0,73.5,2.85,16.8,74.5,73.52,56.36
2018,8,23,7,0,6.0,94.0,2.8,16.9,96.0,95.69,75.2
2018,8,23,7,15,4.5,107.5,2.75,17.0,109.0,107.67,85.17
2018,8,23,7,30,3.0,121.0,2.7,17.1,122.0,119.63,94.87
2018,8,23,7,45,4.0,137.5,2.65,17.25,139.0,136.42,108.41
2018,8,23,8,0,5.0,154.0,2.6,17.4,156.0,153.31,121.81
2018,8,23,8,15,6.5,165.0,2.55,17.5,168.0,164.89,130.78
2018,8,23,8,30,8.0,176.0,2.5,17.6,180.0,176.66,139.83
2018,8,23,8,45,7.0,183.0,2.45,17.75,187.0,182.36,143.82
2018,8,23,9,0,6.0,190.0,2.4,17.9,194.0,188.07,147.82
2018,8,23,9,15,13.0,221.0,2.4,18.0,230.0,225.5,177.27
2018,8,23,9,30,20.0,252.0,2.4,18.1,266.0,263.3,206.53
2018,8,23,9,45,22.5,269.5,2.4,18.2,286.0,283.13,221.36
2018,8,23,10,0,25.0,287.0,2.4,18.3,306.0,302.93,236.12
2018,8,23,10,15,27.0,302.5,2.45,18.35,324.0,333.25,258.88
2018,8,23,10,30,29.0,318.0,2.5,18.4,342.0,350.58,271.61
2018,8,23,10,45,30.5,327.0,2.55,18.45,353.0,360.28,278.6
2018,8,23,11,0,32.0,336.0,2.6,18.5,364.0,369.76,285.49
2018,8,23,11,15,29.0,334.5,2.6,18.55,360.0,363.53,280.35
2018,8,23,11,30,26.0,333.0,2.6,18.6,356.0,357.22,275.27
2018,8,23,11,45,28.5,345.0,2.65,18.65,370.5,370.1,284.93
2018,8,23,12,0,31.0,357.0,2.7,18.7,385.0,382.55,294.2
2018,8,23,12,15,42.0,374.5,2.75,18.7,412.0,408.18,313.72
2018,8,23,12,30,53.0,392.0,2.8,18.7,439.0,432.84,332.37
2018,8,23,12,45,136.5,397.0,2.85,18.7,517.5,517.19,397.5
2018,8,23,13,0,220.0,402.0,2.9,18.7,596.0,587.54,450.87
2018,8,23,13,15,364.0,357.5,3.0,18.7,671.5,660.13,507.25
2018,8,23,13,30,508.0,313.0,3.1,18.7,747.0,721.13,554.15
2018,8,23,13,45,561.0,285.5,3.15,18.7,752.5,711.48,548.17
2018,8,23,14,0,614.0,258.0,3.2,18.7,758.0,697.08,538.87
2018,8,23,14,15,618.0,248.0,3.25,18.6,735.0,659.0,511.26
2018,8,23,14,30,622.0,238.0,3.3,18.5,712.0,619.11,481.78
2018,8,23,14,45,610.5,230.0,3.4,18.45,676.0,570.28,444.79
2018,8,23,15,0,599.0,222.0,3.5,18.4,640.0,520.45,406.11
2018,8,23,15,15,580.5,214.0,3.5,18.4,599.0,468.35,364.4
2018,8,23,15,30,562.0,206.0,3.5,18.4,558.0,417.37,322.59
2018,8,23,15,45,541.5,196.0,3.65,18.15,513.5,365.32,279.51
2018,8,23,16,0,521.0,186.0,3.8,17.9,469.0,315.08,237.01
2018,8,23,16,15,495.5,173.5,3.85,17.7,422.0,263.58,193.23
2018,8,23,16,30,470.0,161.0,3.9,17.5,375.0,214.92,152.34
2018,8,23,16,45,434.0,143.5,3.95,17.3,322.5,164.02,112.16
2018,8,23,17,0,398.0,126.0,4.0,17.1,270.0,117.67,80.02
2018,8,23,17,15,356.5,109.5,4.05,16.9,223.0,78.1,63.42
2018,8,23,17,30,315.0,93.0,4.1,16.7,176.0,67.91,54.45
2018,8,23,17,45,262.5,76.5,4.15,16.5,135.0,57.15,44.71
2018,8,23,18,0,210.0,60.0,4.2,16.3,94.0,47.79,35.93
2018,8,23,18,15,142.0,40.5,4.2,16.15,60.0,32.89,21.85
2018,8,23,18,30,74.0,21.0,4.2,16.0,26.0,17.51,0.01
2018,8,23,18,45,37.0,10.5,4.2,15.9,13.0,10.01,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,11.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,11.0,10.5,3.65,15.45,11.0,12.76,0.0
2018,8,24,6,0,11.0,19.0,3.7,15.5,20.0,21.88,8.13
2018,8,24,6,15,8.0,38.0,3.6,15.6,39.0,40.05,27.01
2018,8,24,6,30,5.0,57.0,3.5,15.7,58.0,58.42,43.31
2018,8,24,6,45,14.0,78.0,3.45,15.75,81.5,84.16,65.56
2018,8,24,7,0,23.0,99.0,3.4,15.8,105.0,116.39,93.08
2018,8,24,7,15,18.0,113.5,3.3,15.95,119.0,122.36,98.06
2018,8,24,7,30,13.0,128.0,3.2,16.1,133.0,133.71,107.23
2018,8,24,7,45,16.0,147.5,3.1,16.3,154.5,155.5,124.94
2018,8,24,8,0,19.0,167.0,3.0,16.5,176.0,177.51,142.53
2018,8,24,8,15,22.0,186.0,2.95,16.7,197.5,199.17,159.59
2018,8,24,8,30,25.0,205.0,2.9,16.9,219.0,221.01,176.57
2018,8,24,8,45,29.0,225.5,2.85,17.05,243.0,256.73,204.41
2018,8,24,9,0,33.0,246.0,2.8,17.2,267.0,282.15,223.75
2018,8,24,9,15,39.0,269.0,2.8,17.4,295.5,312.22,246.58
2018,8,24,9,30,45.0,292.0,2.8,17.6,324.0,342.36,269.18
2018,8,24,9,45,48.5,310.5,2.8,17.75,346.5,365.13,285.89
2018,8,24,10,0,52.0,329.0,2.8,17.9,369.0,387.74,302.39
2018,8,24,10,15,71.5,354.0,2.85,18.0,411.5,432.95,336.52
2018,8,24,10,30,91.0,379.0,2.9,18.1,454.0,478.1,370.09
2018,8,24,10,45,98.5,393.0,2.95,18.25,476.0,499.03,384.99
2018,8,24,11,0,106.0,407.0,3.0,18.4,498.0,519.44,399.59
2018,8,24,11,15,126.5,406.0,3.1,18.45,516.5,548.85,421.55
2018,8,24,11,30,147.0,405.0,3.2,18.5,535.0,564.4,433.41
2018,8,24,11,45,299.0,371.5,3.3,18.55,638.0,685.17,525.72
2018,8,24,12,0,451.0,338.0,3.4,18.6,741.0,799.79,610.47
2018,8,24,12,15,573.5,291.5,3.5,18.6,803.5,856.9,653.45
2018,8,24,12,30,696.0,245.0,3.6,18.6,866.0,909.83,693.31
2018,8,24,12,45,700.5,239.5,3.7,18.6,859.5,886.87,677.63
2018,8,24,13,0,705.0,234.0,3.8,18.6,853.0,861.15,660.44
2018,8,24,13,15,671.0,244.5,3.9,18.55,825.0,815.77,628.31
2018,8,24,13,30,637.0,255.0,4.0,18.5,797.0,770.13,595.63
2018,8,24,13,45,585.0,268.5,4.1,18.45,755.5,713.01,553.83
2018,8,24,14,0,533.0,282.0,4.2,18.4,714.0,659.1,513.72
2018,8,24,14,15,589.5,252.0,4.25,18.3,713.0,641.47,501.89
2018,8,24,14,30,646.0,222.0,4.3,18.2,712.0,618.59,485.33
2018,8,24,14,45,629.0,218.5,4.4,18.1,676.0,569.48,447.5
2018,8,24,15,0,612.0,215.0,4.5,18.0,640.0,520.83,409.17
2018,8,24,15,15,593.0,208.0,4.5,18.0,599.0,467.74,366.13
2018,8,24,15,30,574.0,201.0,4.5,18.0,558.0,416.78,323.77
2018,8,24,15,45,548.5,192.5,4.55,17.65,512.5,363.55,279.34
2018,8,24,16,0,523.0,184.0,4.6,17.3,467.0,312.68,236.06
2018,8,24,16,15,492.5,173.5,4.6,17.1,419.0,261.52,192.37
2018,8,24,16,30,462.0,163.0,4.6,16.9,371.0,213.75,152.23
2018,8,24,16,45,425.5,148.5,4.55,16.75,322.0,165.65,114.32
2018,8,24,17,0,389.0,134.0,4.5,16.6,273.0,122.07,84.59
2018,8,24,17,15,344.5,117.5,4.5,16.4,225.5,84.33,69.02
2018,8,24,17,30,300.0,101.0,4.5,16.2,178.0,77.4,62.88
2018,8,24,17,45,247.0,80.5,4.45,16.0,134.0,62.83,49.73
2018,8,24,18,0,194.0,60.0,4.4,15.8,90.0,47.73,35.88
2018,8,24,18,15,129.5,39.5,4.3,15.7,56.5,32.09,20.98
2018,8,24,18,30,65.0,19.0,4.2,15.6,23.0,15.91,0.0
2018,8,24,18,45,32.5,9.5,4.15,15.5,11.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.35,14.25,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,14.5,1.0,0.0,0.0
2018,8,25,5,45,3.0,4.5,2.45,14.7,4.5,5.04,0.0
2018,8,25,6,0,3.0,8.0,2.5,14.9,8.0,8.43,0.0
2018,8,25,6,15,1.5,14.0,2.45,15.1,14.0,13.52,5.41
2018,8,25,6,30,0.0,20.0,2.4,15.3,20.0,18.54,9.97
2018,8,25,6,45,0.0,27.5,2.4,15.5,27.5,25.51,16.07
2018,8,25,7,0,0.0,35.0,2.4,15.7,35.0,32.48,22.1
2018,8,25,7,15,0.0,39.0,2.35,15.9,39.0,36.21,25.27
2018,8,25,7,30,0.0,43.0,2.3,16.1,43.0,39.94,28.36
2018,8,25,7,45,0.0,48.0,2.25,16.3,48.0,44.61,32.19
2018,8,25,8,0,0.0,53.0,2.2,16.5,53.0,49.28,35.97
2018,8,25,8,15,0.0,73.0,2.15,16.75,73.0,67.95,51.38
2018,8,25,8,30,0.0,93.0,2.1,17.0,93.0,86.79,66.7
2018,8,25,8,45,0.0,110.5,2.05,17.2,110.5,103.74,80.31
2018,8,25,9,0,0.0,128.0,2.0,17.4,128.0,120.75,93.81
2018,8,25,9,15,0.5,141.5,1.95,17.6,142.0,134.3,104.4
2018,8,25,9,30,1.0,155.0,1.9,17.8,156.0,147.87,114.93
2018,8,25,9,45,1.5,160.0,1.85,17.95,161.5,153.09,118.76
2018,8,25,10,0,2.0,165.0,1.8,18.1,167.0,158.34,122.63
2018,8,25,10,15,4.0,181.5,1.8,18.25,185.0,176.33,136.65
2018,8,25,10,30,6.0,198.0,1.8,18.4,203.0,194.35,150.55
2018,8,25,10,45,8.0,210.5,1.85,18.55,217.5,208.4,161.31
2018,8,25,11,0,10.0,223.0,1.9,18.7,232.0,222.4,172.0
2018,8,25,11,15,11.0,232.0,2.0,18.8,242.0,231.88,179.18
2018,8,25,11,30,12.0,241.0,2.1,18.9,252.0,241.25,186.3
2018,8,25,11,45,20.0,291.0,2.15,19.0,309.0,297.47,229.45
2018,8,25,12,0,28.0,341.0,2.2,19.1,366.0,363.57,279.16
2018,8,25,12,15,35.0,359.0,2.4,19.1,390.0,386.06,296.15
2018,8,25,12,30,42.0,377.0,2.6,19.1,414.0,407.77,312.75
2018,8,25,12,45,36.0,354.0,2.75,19.15,385.5,376.18,289.15
2018,8,25,13,0,30.0,331.0,2.9,19.2,357.0,345.25,266.06
2018,8,25,13,15,31.0,332.0,3.1,19.15,358.5,344.1,265.71
2018,8,25,13,30,32.0,333.0,3.3,19.1,360.0,342.69,265.07
2018,8,25,13,45,29.0,315.5,3.5,19.05,339.5,320.45,248.47
2018,8,25,14,0,26.0,298.0,3.7,19.0,319.0,298.65,232.15
2018,8,25,14,15,20.5,274.5,3.85,18.8,290.5,268.87,209.54
2018,8,25,14,30,15.0,251.0,4.0,18.6,262.0,241.95,188.97
2018,8,25,14,45,15.0,242.0,4.15,18.45,252.5,232.1,181.73
2018,8,25,15,0,15.0,233.0,4.3,18.3,243.0,222.23,174.43
2018,8,25,15,15,21.5,229.0,4.3,18.3,242.5,219.81,172.86
2018,8,25,15,30,28.0,225.0,4.3,18.3,242.0,214.18,168.62
2018,8,25,15,45,40.5,218.0,4.4,17.85,240.5,208.71,164.63
2018,8,25,16,0,53.0,211.0,4.5,17.4,239.0,201.48,158.92
2018,8,25,16,15,52.0,193.0,4.5,17.2,218.5,180.47,142.04
2018,8,25,16,30,51.0,175.0,4.5,17.0,198.0,159.66,125.27
2018,8,25,16,45,75.5,154.0,4.45,16.8,183.0,139.82,108.28
2018,8,25,17,0,100.0,133.0,4.4,16.6,168.0,112.97,86.46
2018,8,25,17,15,114.5,114.0,4.4,16.45,148.0,90.42,74.35
2018,8,25,17,30,129.0,95.0,4.4,16.3,128.0,76.47,62.01
2018,8,25,17,45,94.5,75.0,4.35,16.1,96.0,61.31,48.33
2018,8,25,18,0,60.0,55.0,4.3,15.9,64.0,45.77,34.08
2018,8,25,18,15,34.0,36.0,4.25,15.8,40.5,31.6,20.26
2018,8,25,18,30,8.0,17.0,4.2,15.7,17.0,15.54,0.0
2018,8,25,18,45,4.0,8.5,4.1,15.65,8.5,8.1,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.85,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.1,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.35,6.0,11.24,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.6,8.0,15.44,2.7
2018,8,26,6,15,12.0,9.0,2.85,14.75,10.0,13.73,5.43
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,11.11,3.71
2018,8,26,6,45,0.0,17.0,2.75,15.1,17.0,15.75,7.78
2018,8,26,7,0,0.0,22.0,2.7,15.3,22.0,20.4,11.81
2018,8,26,7,15,0.0,28.0,2.6,15.5,28.0,25.98,16.58
2018,8,26,7,30,0.0,34.0,2.5,15.7,34.0,31.56,21.3
2018,8,26,7,45,0.0,41.5,2.4,15.85,41.5,38.55,27.14
2018,8,26,8,0,0.0,49.0,2.3,16.0,49.0,45.55,32.92
2018,8,26,8,15,0.0,62.5,2.25,16.2,62.5,58.15,43.32
2018,8,26,8,30,0.0,76.0,2.2,16.4,76.0,70.77,53.62
2018,8,26,8,45,0.0,99.5,2.2,16.6,99.5,93.02,71.74
2018,8,26,9,0,0.0,123.0,2.2,16.8,123.0,115.85,90.1
2018,8,26,9,15,1.5,149.0,2.2,17.0,150.0,142.63,111.48
2018,8,26,9,30,3.0,175.0,2.2,17.2,177.0,169.59,132.74
2018,8,26,9,45,5.0,190.0,2.25,17.4,193.5,186.15,145.56
2018,8,26,10,0,7.0,205.0,2.3,17.6,210.0,202.75,158.35
2018,8,26,10,15,11.0,234.5,2.4,17.7,243.0,235.8,184.1
2018,8,26,10,30,15.0,264.0,2.5,17.8,276.0,268.91,209.6
2018,8,26,10,45,21.0,294.0,2.55,17.95,311.5,304.48,236.75
2018,8,26,11,0,27.0,324.0,2.6,18.1,347.0,352.56,273.08
2018,8,26,11,15,137.5,338.0,2.7,18.15,458.5,488.0,378.56
2018,8,26,11,30,248.0,352.0,2.8,18.2,570.0,620.53,477.92
2018,8,26,11,45,351.5,350.5,2.95,18.25,661.5,714.51,547.41
2018,8,26,12,0,455.0,349.0,3.1,18.3,753.0,814.14,619.39
2018,8,26,12,15,534.5,309.5,3.2,18.3,784.0,837.2,637.64
2018,8,26,12,30,614.0,270.0,3.3,18.3,815.0,857.04,654.09
2018,8,26,12,45,602.5,271.5,3.4,18.35,802.0,828.22,633.89
2018,8,26,13,0,591.0,273.0,3.5,18.4,789.0,797.72,612.67
2018,8,26,13,15,455.0,320.0,3.65,18.35,712.5,704.49,543.56
2018,8,26,13,30,319.0,367.0,3.8,18.3,636.0,614.57,475.72
2018,8,26,13,45,362.5,330.0,3.95,18.25,627.5,595.66,464.14
2018,8,26,14,0,406.0,293.0,4.1,18.2,619.0,576.18,451.24
2018,8,26,14,15,638.5,201.5,4.25,18.1,691.5,626.75,493.45
2018,8,26,14,30,871.0,110.0,4.4,18.0,764.0,653.69,516.15
2018,8,26,14,45,857.5,108.5,4.5,17.9,726.0,599.47,473.5
2018,8,26,15,0,844.0,107.0,4.6,17.8,688.0,543.23,428.41
2018,8,26,15,15,829.0,104.5,4.6,17.8,645.0,485.94,380.7
2018,8,26,15,30,814.0,102.0,4.6,17.8,602.0,428.87,331.79
2018,8,26,15,45,792.5,99.0,4.7,17.5,554.5,369.52,280.35
2018,8,26,16,0,771.0,96.0,4.8,17.2,507.0,311.69,229.0
2018,8,26,16,15,743.0,92.0,4.85,17.0,456.0,253.24,176.94
2018,8,26,16,30,715.0,88.0,4.9,16.8,405.0,193.75,125.28
2018,8,26,16,45,678.0,83.0,4.9,16.65,353.0,138.96,81.69
2018,8,26,17,0,641.0,78.0,4.9,16.5,301.0,88.57,49.95
2018,8,26,17,15,589.5,71.0,4.85,16.3,249.5,49.54,38.39
2018,8,26,17,30,538.0,64.0,4.8,16.1,198.0,46.51,35.65
2018,8,26,17,45,462.0,55.5,4.75,15.9,151.0,41.96,31.36
2018,8,26,18,0,386.0,47.0,4.7,15.7,104.0,37.25,26.66
2018,8,26,18,15,266.0,34.5,4.65,15.65,66.5,27.03,16.19
2018,8,26,18,30,146.0,22.0,4.6,15.6,29.0,17.61,0.0
2018,8,26,18,45,73.0,11.0,4.5,15.55,14.5,10.48,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.75,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.9,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,16.0,20.5,32.09,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,79.5,33.04
2018,8,27,6,15,209.0,45.0,3.25,16.2,74.5,144.89,107.76
2018,8,27,6,30,294.0,61.0,3.2,16.3,111.0,210.36,165.91
2018,8,27,6,45,206.0,50.0,3.15,16.45,91.0,169.1,136.3
2018,8,27,7,0,118.0,39.0,3.1,16.6,71.0,109.52,88.18
2018,8,27,7,15,59.0,35.0,3.05,16.8,51.0,75.8,59.71
2018,8,27,7,30,0.0,31.0,3.0,17.0,31.0,28.77,18.78
2018,8,27,7,45,0.0,36.5,2.95,17.15,36.5,33.9,23.05
2018,8,27,8,0,0.0,42.0,2.9,17.3,42.0,39.03,27.26
2018,8,27,8,15,0.0,62.0,2.85,17.5,62.0,57.68,42.71
2018,8,27,8,30,0.0,82.0,2.8,17.7,82.0,76.38,57.99
2018,8,27,8,45,0.0,87.0,2.75,17.9,87.0,81.07,61.59
2018,8,27,9,0,0.0,92.0,2.7,18.1,92.0,85.77,65.2
2018,8,27,9,15,0.0,100.5,2.7,18.2,100.5,93.92,71.62
2018,8,27,9,30,0.0,109.0,2.7,18.3,109.0,102.1,78.04
2018,8,27,9,45,4.0,155.0,2.75,18.45,158.0,150.59,116.97
2018,8,27,10,0,8.0,201.0,2.8,18.6,207.0,199.77,155.74
2018,8,27,10,15,20.0,259.0,2.8,18.7,275.0,269.34,210.09
2018,8,27,10,30,32.0,317.0,2.8,18.8,343.0,353.14,274.04
2018,8,27,10,45,29.0,317.5,2.85,18.85,341.5,349.31,270.36
2018,8,27,11,0,26.0,318.0,2.9,18.9,340.0,345.39,267.01
2018,8,27,11,15,21.5,303.0,2.9,18.95,321.5,312.58,241.69
2018,8,27,11,30,17.0,288.0,2.9,19.0,303.0,292.44,226.05
2018,8,27,11,45,16.5,288.5,2.95,19.05,303.0,291.65,225.38
2018,8,27,12,0,16.0,289.0,3.0,19.1,303.0,290.8,224.63
2018,8,27,12,15,15.0,279.0,3.05,19.1,292.0,279.21,215.74
2018,8,27,12,30,14.0,269.0,3.1,19.1,281.0,267.7,206.94
2018,8,27,12,45,13.5,265.0,3.15,19.1,276.5,262.48,203.01
2018,8,27,13,0,13.0,261.0,3.2,19.1,272.0,257.26,199.08
2018,8,27,13,15,11.0,239.0,3.25,19.05,248.5,233.72,180.97
2018,8,27,13,30,9.0,217.0,3.3,19.0,225.0,210.5,163.05
2018,8,27,13,45,140.5,190.0,3.35,18.95,303.0,292.52,231.46
2018,8,27,14,0,272.0,163.0,3.4,18.9,381.0,356.54,283.97
2018,8,27,14,15,536.0,143.5,3.45,18.8,551.5,501.9,398.49
2018,8,27,14,30,800.0,124.0,3.5,18.7,722.0,620.69,487.73
2018,8,27,14,45,793.0,119.0,3.55,18.55,687.0,569.59,447.22
2018,8,27,15,0,786.0,114.0,3.6,18.4,652.0,517.53,405.7
2018,8,27,15,15,770.0,111.5,3.6,18.4,610.5,462.82,360.52
2018,8,27,15,30,754.0,109.0,3.6,18.4,569.0,408.54,314.41
2018,8,27,15,45,739.0,103.0,3.6,18.1,524.5,352.17,265.79
2018,8,27,16,0,724.0,97.0,3.6,17.8,480.0,296.69,216.78
2018,8,27,16,15,701.5,91.5,3.6,17.65,432.0,237.54,164.61
2018,8,27,16,30,679.0,86.0,3.6,17.5,384.0,183.78,117.96
2018,8,27,16,45,646.5,80.0,3.6,17.3,334.5,130.96,76.29
2018,8,27,17,0,614.0,74.0,3.6,17.1,285.0,82.01,45.88
2018,8,27,17,15,563.5,67.5,3.6,16.9,235.5,46.88,35.94
2018,8,27,17,30,513.0,61.0,3.6,16.7,186.0,44.14,33.46
2018,8,27,17,45,438.0,52.0,3.6,16.5,140.5,39.04,28.69
2018,8,27,18,0,363.0,43.0,3.6,16.3,95.0,33.69,23.46
2018,8,27,18,15,248.5,31.0,3.6,16.2,60.0,25.12,14.2
2018,8,27,18,30,134.0,19.0,3.6,16.1,25.0,15.16,0.0
2018,8,27,18,45,67.0,9.5,3.6,16.0,12.5,9.05,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,6.0,2.95,16.05,6.0,8.96,0.0
2018,8,28,6,0,13.0,8.0,3.1,16.2,9.0,12.41,0.0
2018,8,28,6,15,6.5,12.0,3.15,16.3,12.5,13.63,5.28
2018,8,28,6,30,0.0,16.0,3.2,16.4,16.0,14.82,6.75
2018,8,28,6,45,0.0,22.0,3.2,16.5,22.0,20.39,11.63
2018,8,28,7,0,0.0,28.0,3.2,16.6,28.0,25.97,16.46
2018,8,28,7,15,0.0,31.0,3.15,16.75,31.0,28.76,18.84
2018,8,28,7,30,0.0,34.0,3.1,16.9,34.0,31.56,21.17
2018,8,28,7,45,0.0,41.5,3.0,17.0,41.5,38.55,27.0
2018,8,28,8,0,0.0,49.0,2.9,17.1,49.0,45.55,32.77
2018,8,28,8,15,0.5,71.5,2.85,17.3,72.0,66.93,50.47
2018,8,28,8,30,1.0,94.0,2.8,17.5,95.0,88.59,68.15
2018,8,28,8,45,3.5,136.0,2.75,17.7,138.5,131.99,103.41
2018,8,28,9,0,6.0,178.0,2.7,17.9,182.0,176.17,138.63
2018,8,28,9,15,5.0,173.5,2.75,18.05,177.0,170.31,133.4
2018,8,28,9,30,4.0,169.0,2.8,18.2,172.0,164.61,128.44
2018,8,28,9,45,3.0,166.0,2.8,18.35,168.5,160.5,124.78
2018,8,28,10,0,2.0,163.0,2.8,18.5,165.0,156.43,121.2
2018,8,28,10,15,12.0,212.5,2.85,18.6,222.5,214.91,167.6
2018,8,28,10,30,22.0,262.0,2.9,18.7,280.0,284.94,221.98
2018,8,28,10,45,33.5,311.5,2.9,18.75,339.5,347.57,269.72
2018,8,28,11,0,45.0,361.0,2.9,18.8,399.0,410.01,316.49
2018,8,28,11,15,39.5,356.5,2.9,18.85,390.5,397.75,306.52
2018,8,28,11,30,34.0,352.0,2.9,18.9,382.0,385.48,296.92
2018,8,28,11,45,34.0,355.0,2.9,18.95,385.0,386.37,297.43
2018,8,28,12,0,34.0,358.0,2.9,19.0,388.0,387.03,297.76
2018,8,28,12,15,31.5,351.0,2.9,19.0,379.0,374.95,288.58
2018,8,28,12,30,29.0,344.0,2.9,19.0,370.0,362.94,279.52
2018,8,28,12,45,33.5,350.5,2.9,19.05,380.0,370.69,285.55
2018,8,28,13,0,38.0,357.0,2.9,19.1,390.0,377.87,291.1
2018,8,28,13,15,52.5,366.0,2.9,19.1,410.5,395.18,304.67
2018,8,28,13,30,67.0,375.0,2.9,19.1,431.0,411.02,317.03
2018,8,28,13,45,102.5,374.5,2.9,19.05,457.5,432.1,333.97
2018,8,28,14,0,138.0,374.0,2.9,19.0,484.0,452.66,350.25
2018,8,28,14,15,308.0,311.5,2.9,18.95,544.5,500.84,389.9
2018,8,28,14,30,478.0,249.0,2.9,18.9,605.0,532.59,415.6
2018,8,28,14,45,647.0,176.5,2.9,18.8,632.0,536.27,419.09
2018,8,28,15,0,816.0,104.0,2.9,18.7,659.0,521.92,407.18
2018,8,28,15,15,802.0,100.0,2.9,18.7,616.5,465.18,360.47
2018,8,28,15,30,788.0,96.0,2.9,18.7,574.0,408.62,312.71
2018,8,28,15,45,802.0,85.0,2.9,18.5,538.0,356.01,266.4
2018,8,28,16,0,816.0,74.0,2.9,18.3,502.0,304.84,219.64
2018,8,28,16,15,794.0,71.0,2.9,18.15,453.0,242.26,164.28
2018,8,28,16,30,772.0,68.0,2.9,18.0,404.0,185.61,115.03
2018,8,28,16,45,739.5,64.5,2.85,17.85,352.5,129.7,71.29
2018,8,28,17,0,707.0,61.0,2.8,17.7,301.0,77.6,40.35
2018,8,28,17,15,657.5,56.5,2.8,17.5,249.5,42.39,31.9
2018,8,28,17,30,608.0,52.0,2.8,17.3,198.0,37.07,27.14
2018,8,28,17,45,529.5,45.0,2.85,17.1,149.5,33.3,23.57
2018,8,28,18,0,451.0,38.0,2.9,16.9,101.0,29.41,19.65
2018,8,28,18,15,316.5,29.0,2.9,16.8,64.0,23.49,12.36
2018,8,28,18,30,182.0,20.0,2.9,16.7,27.0,19.06,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.6,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.0,2.05,16.35,3.0,2.86,0.0
2018,8,29,6,0,0.0,6.0,2.1,16.6,6.0,5.55,0.0
2018,8,29,6,15,0.0,12.0,2.15,16.8,12.0,11.11,3.28
2018,8,29,6,30,0.0,18.0,2.2,17.0,18.0,16.68,8.27
2018,8,29,6,45,0.0,26.0,2.2,17.2,26.0,24.11,14.72
2018,8,29,7,0,0.0,34.0,2.2,17.4,34.0,31.55,21.13
2018,8,29,7,15,0.0,45.5,2.2,17.55,45.5,42.26,30.2
2018,8,29,7,30,0.0,57.0,2.2,17.7,57.0,52.99,39.16
2018,8,29,7,45,0.0,72.5,2.2,17.9,72.5,67.47,51.12
2018,8,29,8,0,0.0,88.0,2.2,18.1,88.0,82.3,63.2
2018,8,29,8,15,0.5,115.5,2.25,18.25,116.0,109.77,85.54
2018,8,29,8,30,1.0,143.0,2.3,18.4,144.0,137.48,107.73
2018,8,29,8,45,2.5,161.0,2.35,18.6,163.0,156.45,122.61
2018,8,29,9,0,4.0,179.0,2.4,18.8,182.0,175.51,137.43
2018,8,29,9,15,3.0,175.0,2.45,18.95,177.0,170.07,132.6
2018,8,29,9,30,2.0,171.0,2.5,19.1,172.0,164.79,127.99
2018,8,29,9,45,1.5,150.5,2.55,19.25,151.5,143.84,111.0
2018,8,29,10,0,1.0,130.0,2.6,19.4,131.0,123.32,94.38
2018,8,29,10,15,2.0,133.0,2.65,19.55,134.5,127.17,97.33
2018,8,29,10,30,3.0,136.0,2.7,19.7,138.0,131.04,100.26
2018,8,29,10,45,9.5,200.0,2.75,19.8,208.0,199.68,154.45
2018,8,29,11,0,16.0,264.0,2.8,19.9,278.0,269.03,208.01
2018,8,29,11,15,31.0,314.5,2.85,19.95,341.5,345.39,266.3
2018,8,29,11,30,46.0,365.0,2.9,20.0,405.0,411.04,315.45
2018,8,29,11,45,75.0,390.5,2.95,20.05,456.5,463.34,354.78
2018,8,29,12,0,104.0,416.0,3.0,20.1,508.0,514.18,392.57
2018,8,29,12,15,166.0,419.5,3.05,20.15,565.5,581.45,443.05
2018,8,29,12,30,228.0,423.0,3.1,20.2,623.0,634.67,482.69
2018,8,29,12,45,321.0,386.5,3.1,20.25,665.0,679.3,516.96
2018,8,29,13,0,414.0,350.0,3.1,20.3,707.0,715.94,545.12
2018,8,29,13,15,353.0,364.5,3.1,20.3,665.0,655.29,500.22
2018,8,29,13,30,292.0,379.0,3.1,20.3,623.0,603.38,461.64
2018,8,29,13,45,381.0,331.5,3.1,20.3,640.0,609.42,468.73
2018,8,29,14,0,470.0,284.0,3.1,20.3,657.0,611.42,472.0
2018,8,29,14,15,649.0,202.0,3.05,20.25,695.0,630.48,488.65
2018,8,29,14,30,828.0,120.0,3.0,20.2,733.0,630.74,490.11
2018,8,29,14,45,838.0,109.5,2.95,20.2,703.0,582.61,452.48
2018,8,29,15,0,848.0,99.0,2.9,20.2,673.0,533.37,413.04
2018,8,29,15,15,832.5,97.0,2.9,20.2,630.0,474.43,365.04
2018,8,29,15,30,817.0,95.0,2.9,20.2,587.0,417.36,317.01
2018,8,29,15,45,795.0,92.5,2.8,20.05,539.5,358.12,266.11
2018,8,29,16,0,773.0,90.0,2.7,19.9,492.0,300.45,215.52
2018,8,29,16,15,647.5,105.5,2.7,19.8,419.0,233.07,160.79
2018,8,29,16,30,522.0,121.0,2.7,19.7,346.0,183.01,122.58
2018,8,29,16,45,452.0,113.5,2.7,19.55,290.0,134.2,86.75
2018,8,29,17,0,382.0,106.0,2.7,19.4,234.0,93.84,62.9
2018,8,29,17,15,349.0,91.0,2.65,19.2,192.0,65.45,51.79
2018,8,29,17,30,316.0,76.0,2.6,19.0,150.0,55.96,43.4
2018,8,29,17,45,271.5,60.5,2.6,18.8,112.5,45.55,33.96
2018,8,29,18,0,227.0,45.0,2.6,18.6,75.0,34.62,23.83
2018,8,29,18,15,171.5,31.5,2.6,18.4,48.5,24.79,12.5
2018,8,29,18,30,116.0,18.0,2.6,18.2,22.0,17.16,0.0
2018,8,29,18,45,58.0,9.0,2.65,18.0,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
