Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.75,17.2,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.3,4.0,3.7,0.0
2018,8,30,6,15,0.0,9.0,1.75,17.4,9.0,8.33,1.0
2018,8,30,6,30,0.0,14.0,1.7,17.5,14.0,12.97,5.15
2018,8,30,6,45,0.0,18.5,1.65,17.65,18.5,17.14,8.82
2018,8,30,7,0,0.0,23.0,1.6,17.8,23.0,21.32,12.45
2018,8,30,7,15,0.0,30.5,1.55,17.85,30.5,28.3,18.38
2018,8,30,7,30,0.0,38.0,1.5,17.9,38.0,35.28,24.25
2018,8,30,7,45,0.0,65.5,1.4,17.95,65.5,60.93,45.68
2018,8,30,8,0,0.0,93.0,1.3,18.0,93.0,87.29,67.35
2018,8,30,8,15,5.5,130.5,1.25,18.05,133.5,128.9,101.3
2018,8,30,8,30,11.0,168.0,1.2,18.1,174.0,171.4,135.25
2018,8,30,8,45,35.5,201.0,1.15,18.2,222.5,235.94,186.57
2018,8,30,9,0,60.0,234.0,1.1,18.3,271.0,293.53,231.13
2018,8,30,9,15,66.0,258.5,1.15,18.45,302.0,326.12,255.24
2018,8,30,9,30,72.0,283.0,1.2,18.6,333.0,358.67,279.17
2018,8,30,9,45,97.0,315.0,1.2,18.75,386.0,417.45,322.76
2018,8,30,10,0,122.0,347.0,1.2,18.9,439.0,490.63,375.55
2018,8,30,10,15,112.0,360.0,1.35,19.0,447.0,494.51,377.31
2018,8,30,10,30,102.0,373.0,1.5,19.1,455.0,483.64,369.08
2018,8,30,10,45,87.0,378.5,1.6,19.2,450.0,472.98,360.64
2018,8,30,11,0,72.0,384.0,1.7,19.3,445.0,461.85,351.86
2018,8,30,11,15,79.5,394.5,1.8,19.35,462.5,478.05,363.92
2018,8,30,11,30,87.0,405.0,1.9,19.4,480.0,493.67,375.38
2018,8,30,11,45,129.5,413.0,2.05,19.45,526.0,551.58,418.69
2018,8,30,12,0,172.0,421.0,2.2,19.5,572.0,595.4,451.31
2018,8,30,12,15,230.5,415.5,2.3,19.55,617.5,638.06,483.4
2018,8,30,12,30,289.0,410.0,2.4,19.6,663.0,686.08,518.77
2018,8,30,12,45,292.5,404.0,2.55,19.6,658.0,671.01,508.67
2018,8,30,13,0,296.0,398.0,2.7,19.6,653.0,654.69,498.04
2018,8,30,13,15,246.5,399.0,2.85,19.6,608.5,599.97,458.31
2018,8,30,13,30,197.0,400.0,3.0,19.6,564.0,543.02,416.6
2018,8,30,13,45,300.5,345.5,3.15,19.55,587.0,561.4,433.82
2018,8,30,14,0,404.0,291.0,3.3,19.5,610.0,570.13,443.0
2018,8,30,14,15,621.0,203.5,3.4,19.4,672.0,611.91,477.73
2018,8,30,14,30,838.0,116.0,3.5,19.3,734.0,631.21,494.01
2018,8,30,14,45,826.5,114.0,3.65,19.25,697.0,578.33,452.7
2018,8,30,15,0,815.0,112.0,3.8,19.2,660.0,524.82,409.99
2018,8,30,15,15,799.0,108.5,3.8,19.2,617.0,467.5,362.68
2018,8,30,15,30,783.0,105.0,3.8,19.2,574.0,410.59,314.35
2018,8,30,15,45,761.0,102.0,4.05,18.95,527.0,352.77,264.6
2018,8,30,16,0,739.0,99.0,4.3,18.7,480.0,296.6,215.16
2018,8,30,16,15,708.0,95.5,4.4,18.5,430.0,236.18,162.34
2018,8,30,16,30,677.0,92.0,4.5,18.3,380.0,182.28,116.34
2018,8,30,16,45,634.5,86.5,4.55,18.15,328.5,129.03,75.71
2018,8,30,17,0,592.0,81.0,4.6,18.0,277.0,80.96,48.03
2018,8,30,17,15,532.5,74.0,4.65,17.8,226.5,53.03,41.2
2018,8,30,17,30,473.0,67.0,4.7,17.6,176.0,50.22,38.59
2018,8,30,17,45,384.5,56.5,4.7,17.35,130.0,42.74,31.66
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,35.64,24.73
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,24.91,11.64
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,16.2,0.0
2018,8,30,18,45,45.0,8.5,4.6,16.8,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,16.0,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.1,4.0,3.7,0.0
2018,8,31,6,15,0.0,8.5,4.5,16.2,8.5,7.87,0.6
2018,8,31,6,30,0.0,13.0,4.5,16.3,13.0,12.04,4.38
2018,8,31,6,45,0.0,19.5,4.45,16.45,19.5,18.07,9.63
2018,8,31,7,0,0.0,26.0,4.4,16.6,26.0,24.11,14.86
2018,8,31,7,15,0.0,31.0,4.25,16.75,31.0,28.76,18.83
2018,8,31,7,30,0.0,36.0,4.1,16.9,36.0,33.42,22.75
2018,8,31,7,45,0.0,45.0,3.95,17.05,45.0,41.81,29.75
2018,8,31,8,0,0.0,54.0,3.8,17.2,54.0,50.21,36.67
2018,8,31,8,15,0.0,79.5,3.65,17.45,79.5,74.02,56.34
2018,8,31,8,30,0.0,105.0,3.5,17.7,105.0,98.61,76.36
2018,8,31,8,45,2.5,143.0,3.3,17.9,144.5,138.29,108.5
2018,8,31,9,0,5.0,181.0,3.1,18.1,184.0,178.56,140.55
2018,8,31,9,15,8.5,203.5,3.0,18.35,209.0,204.14,160.45
2018,8,31,9,30,12.0,226.0,2.9,18.6,234.0,229.85,180.25
2018,8,31,9,45,15.5,245.5,2.8,18.85,256.5,252.57,197.48
2018,8,31,10,0,19.0,265.0,2.7,19.1,279.0,275.33,214.57
2018,8,31,10,15,28.0,294.0,2.7,19.3,316.0,326.4,253.48
2018,8,31,10,30,37.0,323.0,2.7,19.5,353.0,365.22,282.45
2018,8,31,10,45,48.5,347.5,2.75,19.7,387.5,401.41,309.36
2018,8,31,11,0,60.0,372.0,2.8,19.9,422.0,437.2,335.7
2018,8,31,11,15,111.5,393.0,3.0,19.95,488.5,521.11,399.1
2018,8,31,11,30,163.0,414.0,3.2,20.0,555.0,590.33,450.67
2018,8,31,11,45,223.0,412.0,3.4,20.1,606.0,641.6,489.32
2018,8,31,12,0,283.0,410.0,3.6,20.2,657.0,700.86,533.18
2018,8,31,12,15,311.0,401.5,3.85,20.1,673.0,708.86,540.34
2018,8,31,12,30,339.0,393.0,4.1,20.0,689.0,714.54,546.13
2018,8,31,12,45,518.0,300.0,4.4,19.95,746.5,775.76,596.65
2018,8,31,13,0,697.0,207.0,4.7,19.9,804.0,820.72,635.12
2018,8,31,13,15,810.5,147.5,5.0,19.8,828.5,826.89,641.67
2018,8,31,13,30,924.0,88.0,5.3,19.7,853.0,822.9,641.17
2018,8,31,13,45,899.5,96.0,5.6,19.55,822.5,774.61,608.41
2018,8,31,14,0,875.0,104.0,5.9,19.4,792.0,725.37,574.4
2018,8,31,14,15,887.0,94.0,6.1,19.2,767.5,682.67,543.16
2018,8,31,14,30,899.0,84.0,6.3,19.0,743.0,636.6,507.63
2018,8,31,14,45,734.0,141.0,6.5,18.8,661.0,548.04,436.37
2018,8,31,15,0,569.0,198.0,6.7,18.6,579.0,472.73,374.93
2018,8,31,15,15,522.5,196.0,6.7,18.6,528.0,414.91,327.17
2018,8,31,15,30,476.0,194.0,6.7,18.6,477.0,361.32,282.24
2018,8,31,15,45,441.5,184.5,6.75,18.2,430.0,309.98,239.08
2018,8,31,16,0,407.0,175.0,6.8,17.8,383.0,262.27,198.58
2018,8,31,16,15,421.5,152.0,6.7,17.6,348.0,218.11,159.31
2018,8,31,16,30,436.0,129.0,6.6,17.4,313.0,172.37,119.28
2018,8,31,16,45,380.0,119.0,6.55,17.25,264.0,128.45,86.47
2018,8,31,17,0,324.0,109.0,6.5,17.1,215.0,91.35,64.06
2018,8,31,17,15,337.0,88.0,6.35,16.85,180.5,63.55,50.62
2018,8,31,17,30,350.0,67.0,6.2,16.6,146.0,49.45,38.04
2018,8,31,17,45,330.0,54.5,6.05,16.4,113.5,41.21,30.39
2018,8,31,18,0,310.0,42.0,5.9,16.2,81.0,32.54,22.06
2018,8,31,18,15,187.0,27.5,5.8,16.1,48.0,21.7,8.2
2018,8,31,18,30,64.0,13.0,5.7,16.0,15.0,12.39,0.0
2018,8,31,18,45,32.0,6.5,5.55,15.9,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.25,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.9,15.6,2.5,2.38,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.8,5.0,4.62,0.0
2018,9,1,6,15,0.0,10.5,2.7,15.95,10.5,9.72,2.05
2018,9,1,6,30,0.0,16.0,2.5,16.1,16.0,14.82,6.72
2018,9,1,6,45,0.0,23.5,2.35,16.25,23.5,21.79,12.8
2018,9,1,7,0,0.0,31.0,2.2,16.4,31.0,28.76,18.84
2018,9,1,7,15,0.0,36.0,2.05,16.6,36.0,33.42,22.82
2018,9,1,7,30,0.0,41.0,1.9,16.8,41.0,38.07,26.73
2018,9,1,7,45,0.0,52.5,1.75,16.95,52.5,48.8,35.68
2018,9,1,8,0,0.0,64.0,1.6,17.1,64.0,59.53,44.52
2018,9,1,8,15,0.0,83.5,1.6,17.25,83.5,77.76,59.47
2018,9,1,8,30,0.0,103.0,1.6,17.4,103.0,96.66,74.77
2018,9,1,8,45,0.0,117.5,1.65,17.55,117.5,110.75,85.97
2018,9,1,9,0,0.0,132.0,1.7,17.7,132.0,124.85,97.08
2018,9,1,9,15,0.0,140.0,1.85,17.85,140.0,132.53,102.95
2018,9,1,9,30,0.0,148.0,2.0,18.0,148.0,140.21,108.81
2018,9,1,9,45,1.0,154.5,2.15,18.15,155.0,147.36,114.29
2018,9,1,10,0,2.0,161.0,2.3,18.3,162.0,154.55,119.8
2018,9,1,10,15,3.5,175.0,2.45,18.35,177.5,169.61,131.62
2018,9,1,10,30,5.0,189.0,2.6,18.4,193.0,184.68,143.38
2018,9,1,10,45,5.5,191.5,2.8,18.5,196.0,187.43,145.36
2018,9,1,11,0,6.0,194.0,3.0,18.6,199.0,190.16,147.38
2018,9,1,11,15,6.0,190.5,3.15,18.65,195.5,186.52,144.41
2018,9,1,11,30,6.0,187.0,3.3,18.7,192.0,182.89,141.48
2018,9,1,11,45,7.0,199.0,3.5,18.7,205.0,195.2,151.19
2018,9,1,12,0,8.0,211.0,3.7,18.7,218.0,207.39,160.77
2018,9,1,12,15,8.0,209.0,3.85,18.7,216.0,205.02,158.91
2018,9,1,12,30,8.0,207.0,4.0,18.7,214.0,202.62,157.09
2018,9,1,12,45,7.5,201.5,4.15,18.75,208.0,196.41,152.24
2018,9,1,13,0,7.0,196.0,4.3,18.8,202.0,190.22,147.44
2018,9,1,13,15,7.0,194.5,4.45,18.7,200.5,188.27,146.1
2018,9,1,13,30,7.0,193.0,4.6,18.6,199.0,186.3,144.75
2018,9,1,13,45,141.5,177.0,4.75,18.55,288.0,279.69,222.89
2018,9,1,14,0,276.0,161.0,4.9,18.5,377.0,355.0,284.83
2018,9,1,14,15,542.5,149.0,4.95,18.35,552.0,505.93,405.02
2018,9,1,14,30,809.0,137.0,5.0,18.2,727.0,629.41,499.14
2018,9,1,14,45,765.5,137.0,5.1,18.1,672.0,561.57,445.09
2018,9,1,15,0,722.0,137.0,5.2,18.0,617.0,494.65,391.32
2018,9,1,15,15,675.0,136.0,5.2,18.0,561.5,429.86,337.7
2018,9,1,15,30,628.0,135.0,5.2,18.0,506.0,369.14,286.4
2018,9,1,15,45,530.5,142.5,5.25,17.7,438.0,303.35,231.73
2018,9,1,16,0,433.0,150.0,5.3,17.4,370.0,247.37,185.52
2018,9,1,16,15,309.5,150.0,5.25,17.2,299.0,194.01,143.68
2018,9,1,16,30,186.0,150.0,5.2,17.0,228.0,156.03,116.69
2018,9,1,16,45,303.5,124.5,5.2,16.8,231.0,128.48,89.93
2018,9,1,17,0,421.0,99.0,5.2,16.6,234.0,85.78,57.99
2018,9,1,17,15,403.0,84.5,5.15,16.35,194.5,61.27,48.7
2018,9,1,17,30,385.0,70.0,5.1,16.1,155.0,51.98,40.32
2018,9,1,17,45,306.5,57.0,5.0,15.9,113.0,43.28,32.21
2018,9,1,18,0,228.0,44.0,4.9,15.7,71.0,34.19,23.37
2018,9,1,18,15,137.5,28.0,4.9,15.6,42.0,22.18,6.72
2018,9,1,18,30,47.0,12.0,4.9,15.5,13.0,11.44,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.45,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,2,5,45,48.5,10.5,2.1,15.1,13.0,22.06,0.0
2018,9,2,6,0,97.0,21.0,2.1,15.3,26.0,63.23,0.0
2018,9,2,6,15,197.5,37.0,2.05,15.5,62.5,132.3,94.94
2018,9,2,6,30,298.0,53.0,2.0,15.7,99.0,203.39,159.14
2018,9,2,6,45,212.5,62.5,1.95,15.9,101.5,180.15,144.78
2018,9,2,7,0,127.0,72.0,1.9,16.1,104.0,155.87,126.44
2018,9,2,7,15,63.5,87.0,1.85,16.3,103.0,133.46,107.8
2018,9,2,7,30,0.0,102.0,1.8,16.5,102.0,98.46,77.39
2018,9,2,7,45,3.0,123.5,1.75,16.7,125.0,121.95,96.75
2018,9,2,8,0,6.0,145.0,1.7,16.9,148.0,145.66,115.87
2018,9,2,8,15,9.5,164.0,1.7,17.1,169.0,167.28,133.04
2018,9,2,8,30,13.0,183.0,1.7,17.3,190.0,189.13,150.17
2018,9,2,8,45,13.0,196.0,1.65,17.5,203.5,201.92,159.71
2018,9,2,9,0,13.0,209.0,1.6,17.7,217.0,214.71,169.18
2018,9,2,9,15,13.5,219.0,1.65,17.9,228.0,224.83,176.58
2018,9,2,9,30,14.0,229.0,1.7,18.1,239.0,234.97,183.99
2018,9,2,9,45,13.5,234.5,1.7,18.3,244.5,239.57,186.98
2018,9,2,10,0,13.0,240.0,1.7,18.5,250.0,244.17,190.02
2018,9,2,10,15,16.5,261.0,1.75,18.65,274.0,268.38,208.43
2018,9,2,10,30,20.0,282.0,1.8,18.8,298.0,292.54,226.59
2018,9,2,10,45,25.0,302.0,1.8,18.95,322.5,329.74,254.44
2018,9,2,11,0,30.0,322.0,1.8,19.1,347.0,354.42,272.56
2018,9,2,11,15,33.5,337.0,1.9,19.15,365.5,371.96,285.55
2018,9,2,11,30,37.0,352.0,2.0,19.2,384.0,389.1,298.27
2018,9,2,11,45,44.5,366.5,2.1,19.3,405.0,409.13,313.23
2018,9,2,12,0,52.0,381.0,2.2,19.4,426.0,428.5,327.66
2018,9,2,12,15,58.5,387.5,2.4,19.35,438.0,437.96,335.2
2018,9,2,12,30,65.0,394.0,2.6,19.3,450.0,446.75,342.31
2018,9,2,12,45,69.0,393.0,2.75,19.3,452.0,445.02,341.48
2018,9,2,13,0,73.0,392.0,2.9,19.3,454.0,442.77,340.32
2018,9,2,13,15,74.5,385.0,3.1,19.2,447.0,432.01,332.99
2018,9,2,13,30,76.0,378.0,3.3,19.1,440.0,420.96,325.43
2018,9,2,13,45,193.5,329.0,3.45,18.95,481.0,460.53,359.23
2018,9,2,14,0,311.0,280.0,3.6,18.8,522.0,488.52,383.36
2018,9,2,14,15,547.5,211.0,3.75,18.7,616.5,566.5,445.79
2018,9,2,14,30,784.0,142.0,3.9,18.6,711.0,616.91,485.11
2018,9,2,14,45,770.5,139.0,4.05,18.45,673.5,564.3,443.68
2018,9,2,15,0,757.0,136.0,4.2,18.3,636.0,509.54,399.88
2018,9,2,15,15,738.5,132.0,4.2,18.3,593.0,453.01,352.99
2018,9,2,15,30,720.0,128.0,4.2,18.3,550.0,397.32,305.52
2018,9,2,15,45,695.5,123.5,4.3,17.9,503.0,340.3,256.54
2018,9,2,16,0,671.0,119.0,4.4,17.5,456.0,285.37,208.38
2018,9,2,16,15,638.5,113.0,4.35,17.3,406.5,229.78,159.84
2018,9,2,16,30,606.0,107.0,4.3,17.1,357.0,177.81,116.09
2018,9,2,16,45,562.5,99.5,4.25,16.85,306.5,127.39,78.59
2018,9,2,17,0,519.0,92.0,4.2,16.6,256.0,82.47,54.07
2018,9,2,17,15,459.5,81.0,4.1,16.4,206.5,58.95,46.63
2018,9,2,17,30,400.0,70.0,4.0,16.2,157.0,52.17,40.44
2018,9,2,17,45,317.0,56.5,3.95,15.95,113.5,43.05,31.95
2018,9,2,18,0,234.0,43.0,3.9,15.7,70.0,33.52,22.62
2018,9,2,18,15,139.5,26.5,3.8,15.6,40.5,21.03,3.61
2018,9,2,18,30,45.0,10.0,3.7,15.5,11.0,9.53,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.4,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,15.0,4.0,3.81,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.2,8.0,7.41,0.0
2018,9,3,6,15,0.0,19.0,2.0,15.35,19.0,17.62,8.14
2018,9,3,6,30,0.0,30.0,2.0,15.5,30.0,27.85,17.57
2018,9,3,6,45,0.0,43.0,1.95,15.7,43.0,39.96,28.15
2018,9,3,7,0,0.0,56.0,1.9,15.9,56.0,52.34,38.85
2018,9,3,7,15,0.0,63.0,1.9,16.1,63.0,58.72,44.31
2018,9,3,7,30,0.0,70.0,1.9,16.3,70.0,65.23,49.72
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,85.94,66.9
2018,9,3,8,0,0.0,112.0,1.9,16.7,112.0,106.72,83.85
2018,9,3,8,15,2.5,138.5,1.85,16.85,140.0,135.15,106.92
2018,9,3,8,30,5.0,165.0,1.8,17.0,168.0,163.82,129.81
2018,9,3,8,45,12.0,192.0,1.8,17.2,199.5,196.98,156.11
2018,9,3,9,0,19.0,219.0,1.8,17.4,231.0,230.56,182.33
2018,9,3,9,15,24.5,240.5,1.8,17.55,257.0,257.32,202.83
2018,9,3,9,30,30.0,262.0,1.8,17.7,283.0,297.26,233.29
2018,9,3,9,45,30.0,275.0,1.8,17.85,296.5,310.49,242.63
2018,9,3,10,0,30.0,288.0,1.8,18.0,310.0,323.56,251.94
2018,9,3,10,15,47.0,315.0,1.85,18.15,351.5,368.29,285.91
2018,9,3,10,30,64.0,342.0,1.9,18.3,393.0,412.98,319.24
2018,9,3,10,45,100.0,371.5,1.95,18.45,453.5,478.91,368.46
2018,9,3,11,0,136.0,401.0,2.0,18.6,514.0,557.67,425.72
2018,9,3,11,15,155.0,409.5,2.1,18.65,540.5,582.13,443.29
2018,9,3,11,30,174.0,418.0,2.2,18.7,567.0,605.52,460.43
2018,9,3,11,45,200.5,418.5,2.25,18.8,591.0,626.43,475.82
2018,9,3,12,0,227.0,419.0,2.3,18.9,615.0,645.73,490.03
2018,9,3,12,15,257.0,411.5,2.4,18.9,633.5,667.87,506.73
2018,9,3,12,30,287.0,404.0,2.5,18.9,652.0,677.21,514.51
2018,9,3,12,45,305.0,394.5,2.6,18.9,655.0,671.42,511.37
2018,9,3,13,0,323.0,385.0,2.7,18.9,658.0,663.61,506.85
2018,9,3,13,15,288.5,384.0,2.8,18.85,624.5,618.79,474.45
2018,9,3,13,30,254.0,383.0,2.9,18.8,591.0,575.36,442.86
2018,9,3,13,45,310.0,338.0,3.05,18.75,584.0,559.37,433.7
2018,9,3,14,0,366.0,293.0,3.2,18.7,577.0,538.74,420.44
2018,9,3,14,15,569.0,217.0,3.3,18.5,637.5,584.93,458.56
2018,9,3,14,30,772.0,141.0,3.4,18.3,698.0,606.76,476.59
2018,9,3,14,45,758.0,138.0,3.55,18.15,660.5,554.44,435.63
2018,9,3,15,0,744.0,135.0,3.7,18.0,623.0,500.07,392.25
2018,9,3,15,15,725.0,131.0,3.7,18.0,580.5,444.02,345.77
2018,9,3,15,30,706.0,127.0,3.7,18.0,538.0,388.91,298.82
2018,9,3,15,45,682.0,122.5,3.75,17.6,492.0,332.89,250.61
2018,9,3,16,0,658.0,118.0,3.8,17.2,446.0,278.92,203.27
2018,9,3,16,15,626.5,111.5,3.75,17.05,397.0,223.96,155.34
2018,9,3,16,30,595.0,105.0,3.7,16.9,348.0,172.5,112.18
2018,9,3,16,45,552.5,97.0,3.6,16.7,298.0,122.53,75.28
2018,9,3,17,0,510.0,89.0,3.5,16.5,248.0,77.92,51.43
2018,9,3,17,15,449.5,79.0,3.4,16.3,199.5,57.59,45.44
2018,9,3,17,30,389.0,69.0,3.3,16.1,151.0,51.54,39.86
2018,9,3,17,45,305.5,55.0,3.15,15.9,108.0,41.98,30.96
2018,9,3,18,0,222.0,41.0,3.0,15.7,65.0,32.0,21.12
2018,9,3,18,15,131.0,25.5,2.85,15.6,37.5,20.3,0.0
2018,9,3,18,30,40.0,10.0,2.7,15.5,10.0,9.53,0.0
2018,9,3,18,45,20.0,5.0,2.6,15.45,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,66.0,10.5,2.6,15.35,13.5,26.39,0.0
2018,9,4,6,0,132.0,21.0,2.7,15.6,27.0,73.23,0.0
2018,9,4,6,15,243.0,34.0,2.7,15.8,63.5,145.4,102.36
2018,9,4,6,30,354.0,47.0,2.7,16.0,100.0,220.75,172.28
2018,9,4,6,45,251.0,43.5,2.75,16.25,88.5,183.25,147.34
2018,9,4,7,0,148.0,40.0,2.8,16.5,77.0,135.82,110.16
2018,9,4,7,15,74.0,45.5,2.7,16.7,64.0,97.71,78.3
2018,9,4,7,30,0.0,51.0,2.6,16.9,51.0,47.39,34.55
2018,9,4,7,45,0.0,59.0,2.5,17.1,59.0,54.86,40.76
2018,9,4,8,0,0.0,67.0,2.4,17.3,67.0,62.33,46.84
2018,9,4,8,15,0.0,91.5,2.35,17.5,91.5,85.59,65.95
2018,9,4,8,30,0.0,116.0,2.3,17.7,116.0,109.65,85.42
2018,9,4,8,45,0.0,135.5,2.25,17.85,135.5,128.81,100.66
2018,9,4,9,0,0.0,155.0,2.2,18.0,155.0,147.99,115.76
2018,9,4,9,15,2.5,173.5,2.15,18.2,175.0,168.42,131.77
2018,9,4,9,30,5.0,192.0,2.1,18.4,195.0,188.96,147.7
2018,9,4,9,45,8.0,212.0,2.1,18.55,217.5,211.58,165.19
2018,9,4,10,0,11.0,232.0,2.1,18.7,240.0,234.26,182.55
2018,9,4,10,15,19.0,264.5,2.1,18.85,279.0,274.54,213.56
2018,9,4,10,30,27.0,297.0,2.1,19.0,318.0,328.01,254.09
2018,9,4,10,45,46.5,333.5,2.1,19.15,371.5,385.02,297.01
2018,9,4,11,0,66.0,370.0,2.1,19.3,425.0,441.66,338.87
2018,9,4,11,15,84.0,388.5,2.15,19.4,459.5,476.8,364.64
2018,9,4,11,30,102.0,407.0,2.2,19.5,494.0,511.12,389.7
2018,9,4,11,45,96.5,408.0,2.3,19.6,490.5,503.16,383.47
2018,9,4,12,0,91.0,409.0,2.4,19.7,487.0,494.92,377.33
2018,9,4,12,15,70.5,389.0,2.5,19.7,449.5,450.88,344.7
2018,9,4,12,30,50.0,369.0,2.6,19.7,412.0,407.9,312.67
2018,9,4,12,45,41.0,352.0,2.7,19.7,387.0,379.34,291.5
2018,9,4,13,0,32.0,335.0,2.8,19.7,362.0,351.48,270.63
2018,9,4,13,15,35.0,335.5,2.95,19.6,364.5,351.28,271.1
2018,9,4,13,30,38.0,336.0,3.1,19.5,367.0,350.66,271.16
2018,9,4,13,45,174.0,289.0,3.3,19.4,424.0,407.38,318.73
2018,9,4,14,0,310.0,242.0,3.5,19.3,481.0,454.61,357.74
2018,9,4,14,15,576.5,176.0,3.65,19.1,598.0,550.13,433.88
2018,9,4,14,30,843.0,110.0,3.8,18.9,715.0,618.27,486.32
2018,9,4,14,45,828.5,108.5,3.95,18.75,676.5,563.73,443.09
2018,9,4,15,0,814.0,107.0,4.1,18.6,638.0,508.88,398.88
2018,9,4,15,15,797.0,104.5,4.1,18.6,595.0,451.96,351.24
2018,9,4,15,30,780.0,102.0,4.1,18.6,552.0,395.59,302.7
2018,9,4,15,45,753.5,99.5,4.2,18.2,504.0,336.92,251.86
2018,9,4,16,0,727.0,97.0,4.3,17.8,456.0,277.19,199.39
2018,9,4,16,15,692.0,93.5,4.2,17.5,405.5,220.13,149.4
2018,9,4,16,30,657.0,90.0,4.1,17.2,355.0,166.85,104.75
2018,9,4,16,45,609.5,84.5,4.05,16.95,303.5,114.88,66.99
2018,9,4,17,0,562.0,79.0,4.0,16.7,252.0,68.79,43.98
2018,9,4,17,15,499.5,71.0,3.9,16.45,202.5,51.97,40.44
2018,9,4,17,30,437.0,63.0,3.8,16.2,153.0,48.23,36.9
2018,9,4,17,45,338.5,51.0,3.7,15.95,108.5,38.98,28.28
2018,9,4,18,0,240.0,39.0,3.6,15.7,64.0,30.5,19.6
2018,9,4,18,15,137.5,23.5,3.5,15.6,36.0,18.72,0.0
2018,9,4,18,30,35.0,8.0,3.4,15.5,8.0,7.63,0.0
2018,9,4,18,45,17.5,4.0,3.3,15.45,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.25,14.7,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.9,4.0,3.7,0.0
2018,9,5,6,15,0.0,8.5,2.3,15.05,8.5,7.87,0.38
2018,9,5,6,30,0.0,13.0,2.3,15.2,13.0,12.04,4.38
2018,9,5,6,45,0.0,19.5,2.3,15.4,19.5,18.07,9.67
2018,9,5,7,0,0.0,26.0,2.3,15.6,26.0,24.11,14.93
2018,9,5,7,15,0.0,30.5,2.25,15.8,30.5,28.3,18.54
2018,9,5,7,30,0.0,35.0,2.2,16.0,35.0,32.49,22.08
2018,9,5,7,45,0.0,46.5,2.2,16.2,46.5,43.2,31.08
2018,9,5,8,0,0.0,58.0,2.2,16.4,58.0,53.93,39.98
2018,9,5,8,15,0.0,72.0,2.3,16.55,72.0,67.01,50.74
2018,9,5,8,30,0.0,86.0,2.4,16.7,86.0,80.11,61.41
2018,9,5,8,45,0.0,93.5,2.45,16.9,93.5,87.25,67.04
2018,9,5,9,0,0.0,101.0,2.5,17.1,101.0,94.47,72.7
2018,9,5,9,15,0.0,107.0,2.65,17.25,107.0,100.23,77.16
2018,9,5,9,30,0.0,113.0,2.8,17.4,113.0,106.01,81.62
2018,9,5,9,45,0.0,117.5,2.9,17.5,117.5,110.33,84.91
2018,9,5,10,0,0.0,122.0,3.0,17.6,122.0,114.65,88.21
2018,9,5,10,15,1.0,136.5,3.1,17.7,137.5,129.62,100.13
2018,9,5,10,30,2.0,151.0,3.2,17.8,153.0,144.62,112.0
2018,9,5,10,45,4.5,178.0,3.35,17.85,182.0,173.29,134.79
2018,9,5,11,0,7.0,205.0,3.5,17.9,211.0,202.0,157.41
2018,9,5,11,15,9.5,228.5,3.55,17.9,236.5,227.22,177.16
2018,9,5,11,30,12.0,252.0,3.6,17.9,262.0,252.32,196.71
2018,9,5,11,45,14.5,269.5,3.7,17.95,282.0,271.32,211.43
2018,9,5,12,0,17.0,287.0,3.8,18.0,302.0,290.08,225.94
2018,9,5,12,15,16.5,285.0,3.9,17.95,299.5,286.67,223.31
2018,9,5,12,30,16.0,283.0,4.0,17.9,297.0,283.24,220.75
2018,9,5,12,45,17.5,286.0,4.05,17.85,301.0,286.36,223.35
2018,9,5,13,0,19.0,289.0,4.1,17.8,305.0,289.27,225.82
2018,9,5,13,15,46.5,307.0,4.2,17.7,345.0,332.95,260.84
2018,9,5,13,30,74.0,325.0,4.3,17.6,385.0,368.17,288.99
2018,9,5,13,45,103.5,342.5,4.35,17.5,423.5,405.76,318.71
2018,9,5,14,0,133.0,360.0,4.4,17.4,462.0,434.64,341.53
2018,9,5,14,15,129.0,344.0,4.45,17.3,439.5,407.25,320.74
2018,9,5,14,30,125.0,328.0,4.5,17.2,417.0,380.17,300.15
2018,9,5,14,45,96.5,303.5,4.55,17.05,370.0,331.72,262.47
2018,9,5,15,0,68.0,279.0,4.6,16.9,323.0,287.9,228.19
2018,9,5,15,15,53.5,252.0,4.6,16.9,285.0,251.48,199.48
2018,9,5,15,30,39.0,225.0,4.6,16.9,247.0,217.07,172.22
2018,9,5,15,45,45.5,209.5,4.65,16.65,233.0,201.17,159.61
2018,9,5,16,0,52.0,194.0,4.7,16.4,219.0,184.48,146.06
2018,9,5,16,15,69.5,176.0,4.65,16.2,206.0,167.27,131.38
2018,9,5,16,30,87.0,158.0,4.6,16.0,193.0,147.96,114.83
2018,9,5,16,45,110.5,137.0,4.55,15.85,174.5,121.24,92.47
2018,9,5,17,0,134.0,116.0,4.5,15.7,156.0,95.16,73.29
2018,9,5,17,15,114.5,95.5,4.45,15.5,125.0,76.74,62.43
2018,9,5,17,30,95.0,75.0,4.4,15.3,94.0,61.28,48.45
2018,9,5,17,45,61.5,54.5,4.35,15.1,65.5,45.37,33.83
2018,9,5,18,0,28.0,34.0,4.3,14.9,37.0,30.06,18.95
2018,9,5,18,15,14.0,19.5,4.25,14.85,21.0,17.42,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.8,5.0,4.77,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.9,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,14.0,4.0,3.81,0.0
2018,9,6,6,15,0.0,9.0,2.25,14.1,9.0,8.33,0.67
2018,9,6,6,30,0.0,14.0,2.2,14.2,14.0,12.97,5.17
2018,9,6,6,45,0.0,20.5,2.15,14.35,20.5,19.0,10.51
2018,9,6,7,0,0.0,27.0,2.1,14.5,27.0,25.04,15.81
2018,9,6,7,15,0.0,34.5,2.1,14.7,34.5,32.02,21.82
2018,9,6,7,30,0.0,42.0,2.1,14.9,42.0,39.0,27.76
2018,9,6,7,45,0.0,50.5,2.1,15.15,50.5,46.93,34.39
2018,9,6,8,0,0.0,59.0,2.1,15.4,59.0,54.87,40.94
2018,9,6,8,15,0.0,71.5,2.2,15.6,71.5,66.54,50.56
2018,9,6,8,30,0.0,84.0,2.3,15.8,84.0,78.24,60.08
2018,9,6,8,45,0.0,99.5,2.4,16.05,99.5,93.11,72.12
2018,9,6,9,0,0.0,115.0,2.5,16.3,115.0,108.17,84.19
2018,9,6,9,15,0.0,124.0,2.7,16.5,124.0,116.85,90.98
2018,9,6,9,30,0.0,133.0,2.9,16.7,133.0,125.54,97.74
2018,9,6,9,45,0.0,142.0,3.05,16.9,142.0,134.23,104.48
2018,9,6,10,0,0.0,151.0,3.2,17.1,151.0,142.91,111.19
2018,9,6,10,15,2.5,172.5,3.3,17.25,174.5,166.29,129.79
2018,9,6,10,30,5.0,194.0,3.4,17.4,198.0,189.74,148.27
2018,9,6,10,45,6.5,202.0,3.5,17.55,207.5,198.85,155.27
2018,9,6,11,0,8.0,210.0,3.6,17.7,217.0,207.92,162.26
2018,9,6,11,15,9.0,221.0,3.65,17.85,228.5,219.37,171.07
2018,9,6,11,30,10.0,232.0,3.7,18.0,240.0,230.73,179.79
2018,9,6,11,45,14.0,260.5,3.7,18.1,272.0,262.01,204.17
2018,9,6,12,0,18.0,289.0,3.7,18.2,304.0,293.02,228.1
2018,9,6,12,15,22.0,305.0,3.65,18.3,323.5,311.39,242.15
2018,9,6,12,30,26.0,321.0,3.6,18.4,343.0,337.83,262.35
2018,9,6,12,45,26.0,319.0,3.6,18.5,341.0,333.34,258.8
2018,9,6,13,0,26.0,317.0,3.6,18.6,339.0,328.74,255.3
2018,9,6,13,15,24.0,305.5,3.65,18.65,325.5,307.7,239.26
2018,9,6,13,30,22.0,294.0,3.7,18.7,312.0,293.41,228.41
2018,9,6,13,45,56.0,269.0,3.7,18.7,312.5,296.39,232.07
2018,9,6,14,0,90.0,244.0,3.7,18.7,313.0,295.79,232.7
2018,9,6,14,15,164.0,226.5,3.7,18.7,345.5,322.83,255.32
2018,9,6,14,30,238.0,209.0,3.7,18.7,378.0,340.04,269.5
2018,9,6,14,45,202.0,211.0,3.7,18.7,349.0,307.22,242.81
2018,9,6,15,0,166.0,213.0,3.7,18.7,320.0,277.93,219.04
2018,9,6,15,15,95.5,212.5,3.7,18.7,273.0,234.9,184.61
2018,9,6,15,30,25.0,212.0,3.7,18.7,226.0,202.42,159.28
2018,9,6,15,45,246.0,163.0,3.75,18.45,283.0,222.56,171.31
2018,9,6,16,0,467.0,114.0,3.8,18.2,340.0,219.13,160.03
2018,9,6,16,15,578.0,96.5,3.85,18.0,345.0,195.22,132.98
2018,9,6,16,30,689.0,79.0,3.9,17.8,350.0,157.73,95.63
2018,9,6,16,45,627.5,74.5,3.9,17.55,294.0,103.83,57.85
2018,9,6,17,0,566.0,70.0,3.9,17.3,238.0,57.46,37.03
2018,9,6,17,15,547.0,60.0,3.9,17.0,196.0,43.21,32.6
2018,9,6,17,30,528.0,50.0,3.9,16.7,154.0,37.27,27.14
2018,9,6,17,45,427.0,41.5,3.85,16.45,109.0,32.21,22.21
2018,9,6,18,0,326.0,33.0,3.8,16.2,64.0,27.02,15.95
2018,9,6,18,15,195.5,21.0,3.8,16.05,36.5,17.97,0.0
2018,9,6,18,30,65.0,9.0,3.8,15.9,9.0,8.58,0.0
2018,9,6,18,45,32.5,4.5,3.75,15.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,7,5,45,91.5,10.5,2.5,14.3,14.0,0.0,0.0
2018,9,7,6,0,183.0,21.0,2.5,14.5,28.0,75.33,0.0
2018,9,7,6,15,318.0,30.5,2.5,14.7,66.0,168.96,114.39
2018,9,7,6,30,453.0,40.0,2.5,14.9,104.0,254.73,198.31
2018,9,7,6,45,318.5,33.5,2.45,15.15,88.0,207.28,167.18
2018,9,7,7,0,184.0,27.0,2.4,15.4,72.0,142.29,116.2
2018,9,7,7,15,92.0,34.5,2.35,15.6,57.0,94.93,76.61
2018,9,7,7,30,0.0,42.0,2.3,15.8,42.0,39.0,27.61
2018,9,7,7,45,0.0,50.5,2.25,16.05,50.5,46.93,34.26
2018,9,7,8,0,0.0,59.0,2.2,16.3,59.0,54.86,40.79
2018,9,7,8,15,0.0,81.5,2.2,16.55,81.5,75.89,58.17
2018,9,7,8,30,0.0,104.0,2.2,16.8,104.0,97.77,75.99
2018,9,7,8,45,0.0,123.5,2.25,17.05,123.5,116.88,91.32
2018,9,7,9,0,0.0,143.0,2.3,17.3,143.0,136.04,106.5
2018,9,7,9,15,0.5,154.5,2.25,17.5,155.0,147.62,115.45
2018,9,7,9,30,1.0,166.0,2.2,17.7,167.0,159.23,124.38
2018,9,7,9,45,3.0,179.0,2.2,17.95,181.5,173.76,135.63
2018,9,7,10,0,5.0,192.0,2.2,18.2,196.0,188.34,146.84
2018,9,7,10,15,7.5,211.5,2.25,18.35,217.5,209.93,163.59
2018,9,7,10,30,10.0,231.0,2.3,18.5,239.0,231.52,180.19
2018,9,7,10,45,12.5,250.0,2.35,18.65,260.0,252.55,196.24
2018,9,7,11,0,15.0,269.0,2.4,18.8,281.0,273.48,212.12
2018,9,7,11,15,23.5,298.5,2.5,18.9,318.0,310.67,240.69
2018,9,7,11,30,32.0,328.0,2.6,19.0,355.0,359.69,277.83
2018,9,7,11,45,50.0,356.0,2.75,19.1,398.5,404.05,311.55
2018,9,7,12,0,68.0,384.0,2.9,19.2,442.0,447.31,344.13
2018,9,7,12,15,79.0,392.5,3.1,19.25,459.5,462.57,355.83
2018,9,7,12,30,90.0,401.0,3.3,19.3,477.0,476.83,366.93
2018,9,7,12,45,89.0,396.0,3.55,19.3,470.5,465.81,359.14
2018,9,7,13,0,88.0,391.0,3.8,19.3,464.0,454.57,351.25
2018,9,7,13,15,75.0,372.5,4.0,19.3,434.0,420.12,325.51
2018,9,7,13,30,62.0,354.0,4.2,19.3,404.0,386.73,300.4
2018,9,7,13,45,196.0,292.0,4.45,19.25,442.5,429.33,337.48
2018,9,7,14,0,330.0,230.0,4.7,19.2,481.0,455.12,360.67
2018,9,7,14,15,619.5,158.5,4.85,19.15,604.5,557.03,442.52
2018,9,7,14,30,909.0,87.0,5.0,19.1,728.0,629.19,498.29
2018,9,7,14,45,896.5,85.5,5.15,19.0,688.5,573.15,453.12
2018,9,7,15,0,884.0,84.0,5.3,18.9,649.0,516.42,406.47
2018,9,7,15,15,868.5,81.5,5.3,18.9,604.5,457.04,355.84
2018,9,7,15,30,853.0,79.0,5.3,18.9,560.0,397.86,303.96
2018,9,7,15,45,831.5,76.5,5.4,18.65,511.5,333.97,247.61
2018,9,7,16,0,810.0,74.0,5.5,18.4,463.0,274.42,193.91
2018,9,7,16,15,781.0,71.0,5.45,18.2,412.0,214.73,140.85
2018,9,7,16,30,752.0,68.0,5.4,18.0,361.0,158.02,93.25
2018,9,7,16,45,712.0,63.5,5.35,17.85,308.0,102.45,54.1
2018,9,7,17,0,672.0,59.0,5.3,17.7,255.0,51.77,32.82
2018,9,7,17,15,609.0,53.5,5.15,17.4,204.0,38.19,28.1
2018,9,7,17,30,546.0,48.0,5.0,17.1,153.0,35.81,25.76
2018,9,7,17,45,442.5,39.5,4.9,16.85,107.5,30.66,20.74
2018,9,7,18,0,339.0,31.0,4.8,16.6,62.0,25.36,14.06
2018,9,7,18,15,203.5,20.0,4.65,16.45,35.0,19.06,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.3,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.4,16.2,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.4,15.2,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.4,27.0,77.94,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.6,65.0,173.12,114.6
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,260.5,202.58
2018,9,8,6,45,380.5,55.0,4.55,16.0,122.0,263.14,212.45
2018,9,8,7,0,286.0,73.0,4.6,16.2,141.0,252.35,207.33
2018,9,8,7,15,249.0,100.5,4.55,16.4,170.5,267.86,221.59
2018,9,8,7,30,212.0,128.0,4.5,16.6,200.0,288.64,238.6
2018,9,8,7,45,265.5,143.5,4.45,16.8,248.5,351.3,290.33
2018,9,8,8,0,319.0,159.0,4.4,17.0,297.0,418.2,344.17
2018,9,8,8,15,348.0,175.0,4.4,17.2,342.0,470.71,385.09
2018,9,8,8,30,377.0,191.0,4.4,17.4,387.0,524.39,426.09
2018,9,8,8,45,460.5,185.5,4.35,17.6,446.5,613.46,494.37
2018,9,8,9,0,544.0,180.0,4.3,17.8,506.0,693.27,554.06
2018,9,8,9,15,687.0,142.5,4.25,18.0,583.5,799.63,631.2
2018,9,8,9,30,830.0,105.0,4.2,18.2,661.0,899.24,699.92
2018,9,8,9,45,871.5,95.0,4.15,18.35,706.5,934.85,722.2
2018,9,8,10,0,913.0,85.0,4.1,18.5,752.0,976.49,748.91
2018,9,8,10,15,919.5,87.0,4.15,18.65,781.0,995.72,760.53
2018,9,8,10,30,926.0,89.0,4.2,18.8,810.0,1011.35,769.94
2018,9,8,10,45,930.5,90.0,4.2,18.95,831.5,1020.17,774.51
2018,9,8,11,0,935.0,91.0,4.2,19.1,853.0,1025.2,776.67
2018,9,8,11,15,937.5,91.5,4.3,19.2,866.5,1023.86,775.47
2018,9,8,11,30,940.0,92.0,4.4,19.3,880.0,1018.68,771.79
2018,9,8,11,45,940.5,92.0,4.55,19.4,885.5,1007.19,764.79
2018,9,8,12,0,941.0,92.0,4.7,19.5,891.0,991.96,755.29
2018,9,8,12,15,942.0,91.0,4.85,19.55,889.0,972.44,742.97
2018,9,8,12,30,943.0,90.0,5.0,19.6,887.0,949.31,728.09
2018,9,8,12,45,946.0,86.5,5.2,19.65,878.0,921.79,710.38
2018,9,8,13,0,949.0,83.0,5.4,19.7,869.0,890.77,689.98
2018,9,8,13,15,945.0,82.5,5.5,19.75,851.0,853.71,664.48
2018,9,8,13,30,941.0,82.0,5.6,19.8,833.0,813.81,636.73
2018,9,8,13,45,934.5,81.5,5.75,19.85,807.5,769.4,605.61
2018,9,8,14,0,928.0,81.0,5.9,19.9,782.0,722.73,572.42
2018,9,8,14,15,921.0,79.5,5.95,19.9,750.5,672.72,534.21
2018,9,8,14,30,914.0,78.0,6.0,19.9,719.0,620.97,493.04
2018,9,8,14,45,904.0,77.0,6.05,19.95,681.5,566.56,448.58
2018,9,8,15,0,894.0,76.0,6.1,20.0,644.0,511.18,402.08
2018,9,8,15,15,879.5,74.0,6.1,20.0,600.0,452.21,351.46
2018,9,8,15,30,865.0,72.0,6.1,20.0,556.0,393.32,299.51
2018,9,8,15,45,846.5,70.0,6.1,19.75,509.0,333.49,245.98
2018,9,8,16,0,828.0,68.0,6.1,19.5,462.0,274.72,192.67
2018,9,8,16,15,801.0,66.0,6.1,19.15,411.5,211.62,136.92
2018,9,8,16,30,774.0,64.0,6.1,18.8,361.0,154.91,89.55
2018,9,8,16,45,732.5,60.0,6.1,18.5,308.0,98.41,50.51
2018,9,8,17,0,691.0,56.0,6.1,18.2,255.0,46.97,35.81
2018,9,8,17,15,625.0,51.0,6.05,17.8,203.0,39.86,29.49
2018,9,8,17,30,559.0,46.0,6.0,17.4,151.0,34.33,24.39
2018,9,8,17,45,445.0,39.0,5.9,17.0,105.5,30.47,20.48
2018,9,8,18,0,331.0,32.0,5.8,16.6,60.0,26.71,14.33
2018,9,8,18,15,195.5,20.0,5.75,16.4,33.5,19.06,0.0
2018,9,8,18,30,60.0,8.0,5.7,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.6,16.05,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
