Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.05,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.1,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,12.5,3.3,16.1,14.0,29.6,0.0
2018,9,29,6,30,51.0,18.0,3.5,16.4,22.0,48.54,26.08
2018,9,29,6,45,26.0,33.0,3.7,16.75,35.0,45.74,31.73
2018,9,29,7,0,1.0,48.0,3.9,17.1,48.0,46.73,33.39
2018,9,29,7,15,4.5,66.5,3.85,17.3,67.5,67.56,51.32
2018,9,29,7,30,8.0,85.0,3.8,17.5,87.0,88.52,69.16
2018,9,29,7,45,20.0,108.5,3.75,17.7,115.5,120.94,96.49
2018,9,29,8,0,32.0,132.0,3.7,17.9,144.0,162.84,131.22
2018,9,29,8,15,68.5,151.5,3.65,18.1,181.5,211.45,171.61
2018,9,29,8,30,105.0,171.0,3.6,18.3,219.0,274.42,222.79
2018,9,29,8,45,83.5,190.0,3.5,18.5,230.5,268.4,216.39
2018,9,29,9,0,62.0,209.0,3.4,18.7,242.0,272.5,218.08
2018,9,29,9,15,83.5,232.5,3.4,18.85,280.5,317.6,253.61
2018,9,29,9,30,105.0,256.0,3.4,19.0,319.0,363.31,288.96
2018,9,29,9,45,177.0,273.0,3.4,19.15,386.5,461.52,365.49
2018,9,29,10,0,249.0,290.0,3.4,19.3,454.0,561.91,441.31
2018,9,29,10,15,291.0,292.0,3.5,19.45,491.5,603.45,472.03
2018,9,29,10,30,333.0,294.0,3.6,19.6,529.0,644.52,502.42
2018,9,29,10,45,281.5,316.5,3.65,19.7,519.0,619.47,481.44
2018,9,29,11,0,230.0,339.0,3.7,19.8,509.0,579.19,449.84
2018,9,29,11,15,200.5,351.0,3.75,19.85,501.0,560.75,435.03
2018,9,29,11,30,171.0,363.0,3.8,19.9,493.0,541.66,419.66
2018,9,29,11,45,208.0,360.0,3.85,19.95,519.0,566.72,439.25
2018,9,29,12,0,245.0,357.0,3.9,20.0,545.0,600.86,464.99
2018,9,29,12,15,248.0,355.0,3.95,20.05,544.5,592.19,458.47
2018,9,29,12,30,251.0,353.0,4.0,20.1,544.0,582.38,451.34
2018,9,29,12,45,245.0,342.0,4.0,20.1,526.0,554.84,431.01
2018,9,29,13,0,239.0,331.0,4.0,20.1,508.0,526.97,410.4
2018,9,29,13,15,197.5,323.0,4.05,20.05,466.5,468.6,366.11
2018,9,29,13,30,156.0,315.0,4.1,20.0,425.0,420.36,329.03
2018,9,29,13,45,103.5,292.5,4.1,20.0,364.5,348.93,273.59
2018,9,29,14,0,51.0,270.0,4.1,20.0,304.0,287.96,225.67
2018,9,29,14,15,74.5,264.0,4.1,19.9,310.5,291.4,229.14
2018,9,29,14,30,98.0,258.0,4.1,19.8,317.0,292.27,230.18
2018,9,29,14,45,169.0,238.0,4.1,19.7,331.5,301.57,237.61
2018,9,29,15,0,240.0,218.0,4.1,19.6,346.0,301.68,236.67
2018,9,29,15,15,278.0,196.0,4.1,19.6,332.0,278.71,216.55
2018,9,29,15,30,316.0,174.0,4.1,19.6,318.0,251.37,191.93
2018,9,29,15,45,318.5,152.5,4.0,19.3,284.0,211.37,157.53
2018,9,29,16,0,321.0,131.0,3.9,19.0,250.0,171.17,123.0
2018,9,29,16,15,419.5,100.0,3.85,18.8,231.0,132.15,86.49
2018,9,29,16,30,518.0,69.0,3.8,18.6,212.0,83.23,47.49
2018,9,29,16,45,511.5,57.5,3.7,18.4,174.0,42.08,31.31
2018,9,29,17,0,505.0,46.0,3.6,18.2,136.0,34.67,24.54
2018,9,29,17,15,396.0,37.5,3.5,18.0,93.5,29.44,19.37
2018,9,29,17,30,287.0,29.0,3.4,17.8,51.0,24.1,10.83
2018,9,29,17,45,167.5,18.0,3.3,17.55,28.5,17.16,0.0
2018,9,29,18,0,48.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.25,16.25,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.2,16.3,5.0,0.0,0.0
2018,9,30,6,15,77.0,17.0,1.25,16.5,21.0,42.85,0.0
2018,9,30,6,30,123.0,28.0,1.3,16.7,37.0,102.07,57.1
2018,9,30,6,45,204.0,44.0,1.35,16.95,73.5,167.29,128.54
2018,9,30,7,0,285.0,60.0,1.4,17.2,110.0,237.23,189.69
2018,9,30,7,15,438.5,62.0,1.4,17.45,168.0,341.67,277.23
2018,9,30,7,30,592.0,64.0,1.4,17.7,226.0,458.8,372.03
2018,9,30,7,45,639.0,68.5,1.35,17.95,275.5,521.78,421.18
2018,9,30,8,0,686.0,73.0,1.3,18.2,325.0,587.02,470.22
2018,9,30,8,15,718.5,76.5,1.3,18.5,372.5,638.85,506.34
2018,9,30,8,30,751.0,80.0,1.3,18.8,420.0,694.22,543.94
2018,9,30,8,45,774.5,82.5,1.3,19.1,464.0,740.72,574.22
2018,9,30,9,0,798.0,85.0,1.3,19.4,508.0,785.85,602.97
2018,9,30,9,15,803.5,91.0,1.35,19.6,544.5,818.0,623.14
2018,9,30,9,30,809.0,97.0,1.4,19.8,581.0,847.23,641.33
2018,9,30,9,45,823.0,98.5,1.45,20.0,615.0,875.74,658.99
2018,9,30,10,0,837.0,100.0,1.5,20.2,649.0,901.37,674.68
2018,9,30,10,15,845.5,101.5,1.6,20.3,676.0,910.87,680.62
2018,9,30,10,30,854.0,103.0,1.7,20.4,703.0,924.97,689.9
2018,9,30,10,45,861.0,104.0,1.8,20.5,723.0,933.65,695.64
2018,9,30,11,0,868.0,105.0,1.9,20.6,743.0,938.8,699.21
2018,9,30,11,15,841.5,119.0,1.95,20.65,746.0,931.17,694.02
2018,9,30,11,30,815.0,133.0,2.0,20.7,749.0,912.34,681.61
2018,9,30,11,45,687.0,191.5,2.1,20.7,712.5,850.24,640.7
2018,9,30,12,0,559.0,250.0,2.2,20.7,676.0,778.14,589.82
2018,9,30,12,15,516.0,265.0,2.25,20.65,656.5,740.87,563.64
2018,9,30,12,30,473.0,280.0,2.3,20.6,637.0,703.03,536.48
2018,9,30,12,45,324.5,308.0,2.4,20.55,551.0,584.29,449.11
2018,9,30,13,0,176.0,336.0,2.5,20.5,465.0,474.59,366.15
2018,9,30,13,15,119.0,300.5,2.55,20.35,386.5,387.12,300.63
2018,9,30,13,30,62.0,265.0,2.6,20.2,308.0,298.74,232.75
2018,9,30,13,45,105.5,279.0,2.65,20.0,349.5,341.8,267.35
2018,9,30,14,0,149.0,293.0,2.7,19.8,391.0,374.49,293.09
2018,9,30,14,15,191.0,278.0,2.75,19.65,396.5,374.06,293.32
2018,9,30,14,30,233.0,263.0,2.8,19.5,402.0,369.24,289.77
2018,9,30,14,45,181.0,243.5,2.8,19.3,347.0,311.61,244.67
2018,9,30,15,0,129.0,224.0,2.8,19.1,292.0,259.55,203.83
2018,9,30,15,15,95.0,199.0,2.8,19.1,246.5,214.93,168.5
2018,9,30,15,30,61.0,174.0,2.8,19.1,201.0,175.27,137.14
2018,9,30,15,45,37.0,143.0,2.75,18.9,159.0,137.36,107.1
2018,9,30,16,0,13.0,112.0,2.7,18.7,117.0,104.25,80.97
2018,9,30,16,15,8.5,93.5,2.55,18.6,96.5,85.97,66.16
2018,9,30,16,30,4.0,75.0,2.4,18.5,76.0,68.45,51.79
2018,9,30,16,45,2.0,59.0,2.2,18.35,59.5,53.8,41.54
2018,9,30,17,0,0.0,43.0,2.0,18.2,43.0,39.64,28.8
2018,9,30,17,15,22.5,29.5,1.85,18.05,31.0,27.14,17.32
2018,9,30,17,30,45.0,16.0,1.7,17.9,19.0,13.56,2.72
2018,9,30,17,45,45.0,11.0,1.55,17.75,11.5,10.48,0.0
2018,9,30,18,0,45.0,6.0,1.4,17.6,4.0,0.0,0.0
2018,9,30,18,15,22.5,3.0,1.25,17.55,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.1,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.25,10.5,21.27,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.4,16.0,35.05,14.7
2018,10,1,6,45,17.0,26.0,1.75,16.55,27.0,32.93,21.16
2018,10,1,7,0,0.0,38.0,1.8,16.7,38.0,35.31,23.89
2018,10,1,7,15,0.0,54.5,1.8,16.95,54.5,51.67,37.97
2018,10,1,7,30,0.0,71.0,1.8,17.2,71.0,68.16,51.98
2018,10,1,7,45,1.0,90.0,1.8,17.45,90.5,87.96,68.56
2018,10,1,8,0,2.0,109.0,1.8,17.7,110.0,107.78,84.85
2018,10,1,8,15,5.0,128.5,1.8,18.0,131.0,129.63,102.6
2018,10,1,8,30,8.0,148.0,1.8,18.3,152.0,151.64,120.2
2018,10,1,8,45,13.0,168.0,1.8,18.65,174.5,175.96,139.44
2018,10,1,9,0,18.0,188.0,1.8,19.0,197.0,200.51,158.59
2018,10,1,9,15,34.5,216.0,1.8,19.25,235.5,256.39,202.6
2018,10,1,9,30,51.0,244.0,1.8,19.5,274.0,301.83,237.53
2018,10,1,9,45,46.0,246.0,1.8,19.75,274.5,298.13,233.59
2018,10,1,10,0,41.0,248.0,1.8,20.0,275.0,294.41,229.9
2018,10,1,10,15,77.0,271.5,1.8,20.25,324.5,352.73,275.05
2018,10,1,10,30,113.0,295.0,1.8,20.5,374.0,425.0,329.28
2018,10,1,10,45,97.5,305.0,1.8,20.7,374.5,405.95,313.54
2018,10,1,11,0,82.0,315.0,1.8,20.9,375.0,400.26,308.2
2018,10,1,11,15,90.0,332.5,1.9,21.0,399.5,424.32,326.06
2018,10,1,11,30,98.0,350.0,2.0,21.1,424.0,447.66,343.16
2018,10,1,11,45,80.0,340.5,2.15,21.15,401.0,417.44,320.33
2018,10,1,12,0,62.0,331.0,2.3,21.2,378.0,387.78,298.0
2018,10,1,12,15,119.5,336.0,2.4,21.15,426.0,449.68,346.19
2018,10,1,12,30,177.0,341.0,2.5,21.1,474.0,497.26,382.84
2018,10,1,12,45,282.5,317.0,2.65,21.05,525.0,558.61,430.8
2018,10,1,13,0,388.0,293.0,2.8,21.0,576.0,603.56,466.14
2018,10,1,13,15,459.0,261.0,2.75,20.9,587.0,613.83,474.73
2018,10,1,13,30,530.0,229.0,2.7,20.8,598.0,610.35,473.32
2018,10,1,13,45,474.5,232.0,2.65,20.65,552.5,550.24,428.0
2018,10,1,14,0,419.0,235.0,2.6,20.5,507.0,493.42,384.84
2018,10,1,14,15,248.0,240.0,2.45,20.35,399.0,373.23,291.89
2018,10,1,14,30,77.0,245.0,2.3,20.2,291.0,268.82,210.07
2018,10,1,14,45,70.0,226.5,2.15,20.05,266.0,242.49,189.85
2018,10,1,15,0,63.0,208.0,2.0,19.9,241.0,217.03,169.89
2018,10,1,15,15,149.0,188.0,2.0,19.9,257.0,224.18,174.22
2018,10,1,15,30,235.0,168.0,2.0,19.9,273.0,220.04,167.81
2018,10,1,15,45,277.0,148.0,1.75,19.65,258.0,195.48,145.04
2018,10,1,16,0,319.0,128.0,1.5,19.4,243.0,165.95,117.97
2018,10,1,16,15,299.5,110.5,1.4,19.25,205.0,126.42,86.65
2018,10,1,16,30,280.0,93.0,1.3,19.1,167.0,89.41,60.75
2018,10,1,16,45,238.0,76.0,1.2,18.95,129.5,59.64,46.44
2018,10,1,17,0,196.0,59.0,1.1,18.8,92.0,47.08,35.08
2018,10,1,17,15,156.0,42.0,1.05,18.65,62.5,34.1,22.95
2018,10,1,17,30,116.0,25.0,1.0,18.5,33.0,19.71,4.59
2018,10,1,17,45,79.5,15.5,0.95,18.35,18.5,14.77,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,44.0,9.0,1.45,17.65,9.5,23.74,0.0
2018,10,2,6,30,44.0,12.0,1.5,17.8,15.0,35.78,13.15
2018,10,2,6,45,22.0,21.0,1.6,17.95,22.5,34.27,22.03
2018,10,2,7,0,0.0,30.0,1.7,18.1,30.0,27.84,17.52
2018,10,2,7,15,0.0,33.5,1.75,18.4,33.5,31.09,20.51
2018,10,2,7,30,0.0,37.0,1.8,18.7,37.0,34.35,23.36
2018,10,2,7,45,4.0,58.5,1.85,18.95,60.0,57.0,42.47
2018,10,2,8,0,8.0,80.0,1.9,19.2,83.0,80.95,62.44
2018,10,2,8,15,8.0,106.0,2.0,19.45,109.5,107.62,84.21
2018,10,2,8,30,8.0,132.0,2.1,19.7,136.0,134.41,105.72
2018,10,2,8,45,6.0,144.0,2.2,19.95,147.0,144.57,113.43
2018,10,2,9,0,4.0,156.0,2.3,20.2,158.0,154.62,121.0
2018,10,2,9,15,19.0,192.0,2.4,20.45,203.0,204.67,161.02
2018,10,2,9,30,34.0,228.0,2.5,20.7,248.0,268.47,210.94
2018,10,2,9,45,31.0,230.5,2.6,20.95,249.5,267.13,209.0
2018,10,2,10,0,28.0,233.0,2.7,21.2,251.0,265.83,207.35
2018,10,2,10,15,48.5,267.0,2.75,21.4,300.0,321.39,250.33
2018,10,2,10,30,69.0,301.0,2.8,21.6,349.0,376.97,292.42
2018,10,2,10,45,108.5,313.5,2.85,21.8,391.5,439.43,339.77
2018,10,2,11,0,148.0,326.0,2.9,22.0,434.0,487.4,375.72
2018,10,2,11,15,136.0,323.0,2.95,22.1,423.5,469.43,361.53
2018,10,2,11,30,124.0,320.0,3.0,22.2,413.0,451.19,347.48
2018,10,2,11,45,73.0,294.5,3.05,22.3,349.5,362.01,279.25
2018,10,2,12,0,22.0,269.0,3.1,22.4,286.0,277.72,213.64
2018,10,2,12,15,15.0,229.5,3.15,22.4,241.0,231.45,178.14
2018,10,2,12,30,8.0,190.0,3.2,22.4,196.0,186.3,143.01
2018,10,2,12,45,94.0,241.5,3.25,22.35,310.0,319.81,249.18
2018,10,2,13,0,180.0,293.0,3.3,22.3,424.0,433.51,336.73
2018,10,2,13,15,173.5,296.5,3.35,22.2,419.5,423.04,328.33
2018,10,2,13,30,167.0,300.0,3.4,22.1,415.0,412.29,320.22
2018,10,2,13,45,181.0,296.0,3.45,21.95,416.5,407.55,317.14
2018,10,2,14,0,195.0,292.0,3.5,21.8,418.0,401.0,312.49
2018,10,2,14,15,148.0,271.5,3.55,21.6,364.0,342.57,267.49
2018,10,2,14,30,101.0,251.0,3.6,21.4,310.0,286.51,224.06
2018,10,2,14,45,124.5,233.5,3.65,21.2,301.5,275.32,215.56
2018,10,2,15,0,148.0,216.0,3.7,21.0,293.0,259.31,202.63
2018,10,2,15,15,227.0,191.5,3.7,21.0,297.5,254.06,196.5
2018,10,2,15,30,306.0,167.0,3.7,21.0,302.0,239.07,180.98
2018,10,2,15,45,229.0,146.0,3.65,20.55,240.5,181.64,135.59
2018,10,2,16,0,152.0,125.0,3.6,20.1,179.0,135.58,100.39
2018,10,2,16,15,76.0,94.5,3.45,19.85,121.5,90.5,66.7
2018,10,2,16,30,0.0,64.0,3.3,19.6,64.0,58.83,43.65
2018,10,2,16,45,77.0,50.0,3.2,19.4,62.5,43.15,32.03
2018,10,2,17,0,154.0,36.0,3.1,19.2,61.0,26.84,17.53
2018,10,2,17,15,86.5,23.5,2.85,19.0,36.5,19.69,10.72
2018,10,2,17,30,19.0,11.0,2.6,18.8,12.0,10.13,0.0
2018,10,2,17,45,9.5,5.5,2.4,18.6,6.0,5.24,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,20.5,3.0,0.8,18.15,2.0,0.0,0.0
2018,10,3,6,0,41.0,6.0,0.8,18.2,4.0,0.0,0.0
2018,10,3,6,15,41.0,5.0,0.9,18.25,5.5,18.86,0.0
2018,10,3,6,30,41.0,4.0,1.0,18.3,7.0,27.47,7.01
2018,10,3,6,45,20.5,5.5,1.1,18.4,7.0,17.07,8.12
2018,10,3,7,0,0.0,7.0,1.2,18.5,7.0,6.48,0.0
2018,10,3,7,15,0.0,12.0,1.25,18.6,12.0,11.11,3.71
2018,10,3,7,30,0.0,17.0,1.3,18.7,17.0,15.75,7.69
2018,10,3,7,45,0.0,26.5,1.4,18.8,26.5,24.58,15.16
2018,10,3,8,0,0.0,36.0,1.5,18.9,36.0,33.42,22.58
2018,10,3,8,15,0.0,38.0,1.6,19.0,38.0,35.29,24.07
2018,10,3,8,30,0.0,40.0,1.7,19.1,40.0,37.16,25.54
2018,10,3,8,45,0.0,50.0,1.8,19.2,50.0,46.49,33.21
2018,10,3,9,0,0.0,60.0,1.9,19.3,60.0,55.82,40.8
2018,10,3,9,15,3.5,103.5,1.9,19.4,105.5,100.14,77.12
2018,10,3,9,30,7.0,147.0,1.9,19.5,151.0,146.65,114.51
2018,10,3,9,45,4.5,153.5,1.9,19.6,156.0,150.66,117.2
2018,10,3,10,0,2.0,160.0,1.9,19.7,161.0,154.58,119.93
2018,10,3,10,15,67.5,210.5,1.9,19.8,257.0,276.45,218.01
2018,10,3,10,30,133.0,261.0,1.9,19.9,353.0,405.24,317.21
2018,10,3,10,45,153.5,299.0,1.85,20.0,408.0,465.08,360.58
2018,10,3,11,0,174.0,337.0,1.8,20.1,463.0,523.78,402.58
2018,10,3,11,15,147.5,320.0,1.8,20.1,428.0,476.66,366.91
2018,10,3,11,30,121.0,303.0,1.8,20.1,393.0,429.89,331.86
2018,10,3,11,45,65.5,261.0,1.85,20.1,309.5,319.89,248.12
2018,10,3,12,0,10.0,219.0,1.9,20.1,226.0,217.47,167.92
2018,10,3,12,15,56.0,266.0,2.0,20.1,307.5,311.64,242.46
2018,10,3,12,30,102.0,313.0,2.1,20.1,389.0,404.91,313.78
2018,10,3,12,45,139.0,321.5,2.2,20.05,423.0,437.72,339.07
2018,10,3,13,0,176.0,330.0,2.3,20.0,457.0,467.45,362.15
2018,10,3,13,15,157.5,313.5,2.3,19.95,424.5,427.82,332.25
2018,10,3,13,30,139.0,297.0,2.3,19.9,392.0,389.41,303.36
2018,10,3,13,45,268.5,250.0,2.35,19.85,425.0,424.49,332.94
2018,10,3,14,0,398.0,203.0,2.4,19.8,458.0,447.39,351.84
2018,10,3,14,15,378.5,179.5,2.35,19.8,411.5,391.3,308.12
2018,10,3,14,30,359.0,156.0,2.3,19.8,365.0,336.65,265.07
2018,10,3,14,45,480.5,127.5,2.3,19.75,386.5,345.47,270.29
2018,10,3,15,0,602.0,99.0,2.3,19.7,408.0,338.35,260.74
2018,10,3,15,15,541.0,102.5,2.3,19.7,361.5,283.77,214.63
2018,10,3,15,30,480.0,106.0,2.3,19.7,315.0,235.18,173.44
2018,10,3,15,45,459.0,101.0,2.25,19.65,282.0,193.64,137.12
2018,10,3,16,0,438.0,96.0,2.2,19.6,249.0,155.01,104.1
2018,10,3,16,15,238.0,95.5,2.2,19.5,177.0,105.64,72.4
2018,10,3,16,30,38.0,95.0,2.2,19.4,105.0,83.02,62.69
2018,10,3,16,45,107.0,69.5,2.2,19.3,88.5,57.61,44.53
2018,10,3,17,0,176.0,44.0,2.2,19.2,72.0,33.18,22.93
2018,10,3,17,15,193.5,33.0,2.1,18.95,53.0,25.53,15.38
2018,10,3,17,30,211.0,22.0,2.0,18.7,34.0,18.22,0.0
2018,10,3,17,45,105.5,11.0,1.9,18.5,17.0,10.48,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,1.5,1.8,16.95,1.5,1.43,0.0
2018,10,4,6,30,0.0,3.0,1.9,17.1,3.0,2.77,0.0
2018,10,4,6,45,0.0,6.5,2.0,17.2,6.5,6.01,0.0
2018,10,4,7,0,0.0,10.0,2.1,17.3,10.0,9.26,2.06
2018,10,4,7,15,0.0,17.5,2.15,17.4,17.5,16.21,8.04
2018,10,4,7,30,0.0,25.0,2.2,17.5,25.0,23.18,14.03
2018,10,4,7,45,0.5,47.5,2.25,17.6,47.5,44.45,32.06
2018,10,4,8,0,1.0,70.0,2.3,17.7,70.0,65.9,50.04
2018,10,4,8,15,1.0,81.5,2.4,17.8,81.5,77.13,59.27
2018,10,4,8,30,1.0,93.0,2.5,17.9,93.0,88.36,68.4
2018,10,4,8,45,2.0,106.5,2.55,18.0,107.5,102.43,79.81
2018,10,4,9,0,3.0,120.0,2.6,18.1,122.0,116.56,91.16
2018,10,4,9,15,13.5,167.5,2.75,18.15,175.5,174.13,138.01
2018,10,4,9,30,24.0,215.0,2.9,18.2,229.0,232.99,184.98
2018,10,4,9,45,18.5,200.5,3.0,18.25,211.5,211.77,167.41
2018,10,4,10,0,13.0,186.0,3.1,18.3,194.0,191.13,150.5
2018,10,4,10,15,13.5,201.5,3.25,18.35,210.5,206.97,162.9
2018,10,4,10,30,14.0,217.0,3.4,18.4,227.0,222.74,175.12
2018,10,4,10,45,45.0,263.5,3.55,18.4,296.0,311.32,245.54
2018,10,4,11,0,76.0,310.0,3.7,18.4,365.0,389.39,306.3
2018,10,4,11,15,77.5,320.0,3.8,18.4,376.5,399.22,313.37
2018,10,4,11,30,79.0,330.0,3.9,18.4,388.0,408.61,320.38
2018,10,4,11,45,85.5,335.0,4.05,18.4,398.0,416.59,326.65
2018,10,4,12,0,92.0,340.0,4.2,18.4,408.0,423.96,332.48
2018,10,4,12,15,120.5,342.0,4.35,18.35,431.0,456.5,358.33
2018,10,4,12,30,149.0,344.0,4.5,18.3,454.0,476.16,374.32
2018,10,4,12,45,132.5,334.0,4.6,18.25,430.5,445.12,350.49
2018,10,4,13,0,116.0,324.0,4.7,18.2,407.0,414.82,327.24
2018,10,4,13,15,122.0,320.5,4.7,18.15,405.5,408.44,322.72
2018,10,4,13,30,128.0,317.0,4.7,18.1,404.0,401.18,317.41
2018,10,4,13,45,239.0,269.0,4.75,18.0,423.5,423.08,337.09
2018,10,4,14,0,350.0,221.0,4.8,17.9,443.0,429.72,344.0
2018,10,4,14,15,584.0,152.5,4.7,17.85,499.5,481.42,385.35
2018,10,4,14,30,818.0,84.0,4.6,17.8,556.0,501.88,399.55
2018,10,4,14,45,805.5,80.5,4.55,17.7,518.0,447.69,353.31
2018,10,4,15,0,793.0,77.0,4.5,17.6,480.0,393.24,305.82
2018,10,4,15,15,769.5,74.5,4.5,17.6,436.5,335.95,254.97
2018,10,4,15,30,746.0,72.0,4.5,17.6,393.0,280.14,204.49
2018,10,4,15,45,719.5,68.0,4.4,17.45,347.5,224.03,153.94
2018,10,4,16,0,693.0,64.0,4.3,17.3,302.0,170.37,106.98
2018,10,4,16,15,651.5,58.5,4.3,17.15,254.0,116.5,64.91
2018,10,4,16,30,610.0,53.0,4.3,17.0,206.0,64.35,33.17
2018,10,4,16,45,538.5,47.5,4.3,16.8,159.5,34.89,25.06
2018,10,4,17,0,467.0,42.0,4.3,16.6,113.0,32.37,22.42
2018,10,4,17,15,332.0,32.5,4.3,16.45,73.0,26.07,15.73
2018,10,4,17,30,197.0,23.0,4.3,16.3,33.0,19.56,0.0
2018,10,4,17,45,98.5,11.5,4.3,16.1,16.5,10.96,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,6,15,121.0,12.0,3.0,14.9,19.5,52.85,0.0
2018,10,5,6,30,242.0,24.0,3.0,15.2,39.0,139.04,33.54
2018,10,5,6,45,383.0,32.0,3.0,15.5,81.5,234.28,178.37
2018,10,5,7,0,524.0,40.0,3.0,15.8,124.0,334.27,268.3
2018,10,5,7,15,594.0,45.0,2.8,15.95,172.5,401.14,327.87
2018,10,5,7,30,664.0,50.0,2.6,16.1,221.0,477.79,392.51
2018,10,5,7,45,707.5,53.5,2.45,16.25,270.5,540.06,443.15
2018,10,5,8,0,751.0,57.0,2.3,16.4,320.0,603.99,492.03
2018,10,5,8,15,780.0,60.0,2.3,16.6,367.5,657.93,531.02
2018,10,5,8,30,809.0,63.0,2.3,16.8,415.0,705.15,563.97
2018,10,5,8,45,829.0,65.0,2.3,17.0,458.5,749.25,593.9
2018,10,5,9,0,849.0,67.0,2.3,17.2,502.0,791.71,622.09
2018,10,5,9,15,769.5,98.0,2.3,17.4,515.5,789.84,618.33
2018,10,5,9,30,690.0,129.0,2.3,17.6,529.0,777.3,607.48
2018,10,5,9,45,736.0,122.5,2.3,17.75,571.5,822.01,637.66
2018,10,5,10,0,782.0,116.0,2.3,17.9,614.0,861.15,663.05
2018,10,5,10,15,844.5,97.0,2.2,18.1,655.5,895.36,683.77
2018,10,5,10,30,907.0,78.0,2.1,18.3,697.0,935.0,707.89
2018,10,5,10,45,911.0,79.0,2.05,18.5,715.5,940.83,709.47
2018,10,5,11,0,915.0,80.0,2.0,18.7,734.0,942.93,709.05
2018,10,5,11,15,915.5,81.5,1.95,18.9,744.5,938.62,704.52
2018,10,5,11,30,916.0,83.0,1.9,19.1,755.0,930.56,697.72
2018,10,5,11,45,884.0,98.5,1.85,19.3,749.5,905.26,679.58
2018,10,5,12,0,852.0,114.0,1.8,19.5,744.0,876.85,659.62
2018,10,5,12,15,700.0,177.5,2.0,19.55,693.0,804.0,612.06
2018,10,5,12,30,548.0,241.0,2.2,19.6,642.0,718.66,551.16
2018,10,5,12,45,490.5,249.5,2.4,19.65,604.0,661.7,510.98
2018,10,5,13,0,433.0,258.0,2.6,19.7,566.0,606.19,470.65
2018,10,5,13,15,629.5,182.5,2.85,19.7,616.0,657.99,513.75
2018,10,5,13,30,826.0,107.0,3.1,19.7,666.0,688.29,539.51
2018,10,5,13,45,850.5,92.5,3.35,19.7,647.5,650.53,511.85
2018,10,5,14,0,875.0,78.0,3.6,19.7,629.0,610.87,482.01
2018,10,5,14,15,863.0,76.0,3.75,19.6,595.0,559.03,441.28
2018,10,5,14,30,851.0,74.0,3.9,19.5,561.0,506.22,398.5
2018,10,5,14,45,834.5,71.5,4.1,19.4,521.0,450.18,351.86
2018,10,5,15,0,818.0,69.0,4.3,19.3,481.0,394.18,303.76
2018,10,5,15,15,795.0,67.0,4.3,19.3,437.0,334.83,251.45
2018,10,5,15,30,772.0,65.0,4.3,19.3,393.0,278.33,200.55
2018,10,5,15,45,728.5,64.0,4.6,19.0,344.0,219.87,149.11
2018,10,5,16,0,685.0,63.0,4.9,18.7,295.0,165.82,102.99
2018,10,5,16,15,591.5,63.5,5.05,18.4,240.5,109.85,61.86
2018,10,5,16,30,498.0,64.0,5.2,18.1,186.0,67.55,39.32
2018,10,5,16,45,422.0,53.0,5.35,17.8,139.5,39.74,29.14
2018,10,5,17,0,346.0,42.0,5.5,17.5,93.0,32.49,22.35
2018,10,5,17,15,267.0,31.5,5.55,17.2,61.5,25.34,14.71
2018,10,5,17,30,188.0,21.0,5.6,16.9,30.0,17.78,0.0
2018,10,5,17,45,94.0,10.5,5.6,16.6,15.0,10.01,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.55,16.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.15,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,6,15,116.5,11.0,4.0,15.95,18.0,50.26,0.0
2018,10,6,6,30,233.0,22.0,4.2,16.2,36.0,132.69,15.01
2018,10,6,6,45,375.0,30.5,4.35,16.45,78.0,228.68,172.69
2018,10,6,7,0,517.0,39.0,4.5,16.7,120.0,328.99,263.98
2018,10,6,7,15,359.0,41.5,4.55,16.9,107.5,269.92,221.69
2018,10,6,7,30,201.0,44.0,4.6,17.1,95.0,187.29,154.87
2018,10,6,7,45,100.5,63.5,4.6,17.3,89.0,144.42,118.23
2018,10,6,8,0,0.0,83.0,4.6,17.5,83.0,78.85,60.87
2018,10,6,8,15,0.5,100.0,4.65,17.7,100.0,96.15,75.19
2018,10,6,8,30,1.0,117.0,4.7,17.9,117.0,113.47,89.3
2018,10,6,8,45,20.5,156.0,4.75,18.1,166.0,169.62,135.78
2018,10,6,9,0,40.0,195.0,4.8,18.3,215.0,239.22,192.25
2018,10,6,9,15,142.5,220.0,4.8,18.5,300.5,367.51,297.0
2018,10,6,9,30,245.0,245.0,4.8,18.7,386.0,501.2,402.4
2018,10,6,9,45,369.0,230.0,4.85,18.95,456.5,596.09,476.9
2018,10,6,10,0,493.0,215.0,4.9,19.2,527.0,709.16,562.86
2018,10,6,10,15,664.0,164.0,4.9,19.35,603.0,817.74,643.71
2018,10,6,10,30,835.0,113.0,4.9,19.5,679.0,914.97,711.76
2018,10,6,10,45,889.0,95.5,4.95,19.65,713.5,937.31,726.08
2018,10,6,11,0,943.0,78.0,5.0,19.8,748.0,964.01,744.01
2018,10,6,11,15,945.5,78.5,5.05,19.9,759.5,960.16,740.67
2018,10,6,11,30,948.0,79.0,5.1,20.0,771.0,952.45,734.96
2018,10,6,11,45,949.0,79.5,5.1,20.1,774.5,939.54,725.41
2018,10,6,12,0,950.0,80.0,5.1,20.2,778.0,922.85,713.35
2018,10,6,12,15,947.5,80.0,5.15,20.25,772.5,898.93,696.74
2018,10,6,12,30,945.0,80.0,5.2,20.3,767.0,871.55,677.71
2018,10,6,12,45,941.0,79.5,5.25,20.35,754.0,839.12,655.04
2018,10,6,13,0,937.0,79.0,5.3,20.4,741.0,803.63,630.07
2018,10,6,13,15,930.5,78.5,5.35,20.45,720.0,763.43,601.5
2018,10,6,13,30,924.0,78.0,5.4,20.5,699.0,720.7,570.86
2018,10,6,13,45,914.0,77.5,5.45,20.55,670.5,673.41,534.92
2018,10,6,14,0,904.0,77.0,5.5,20.6,642.0,624.34,496.06
2018,10,6,14,15,892.0,75.0,5.65,20.6,607.0,571.14,453.37
2018,10,6,14,30,880.0,73.0,5.8,20.6,572.0,516.89,408.57
2018,10,6,14,45,863.0,71.5,5.9,20.55,531.5,460.12,360.41
2018,10,6,15,0,846.0,70.0,6.0,20.5,491.0,403.36,310.86
2018,10,6,15,15,823.0,67.5,6.0,20.5,446.0,342.04,256.44
2018,10,6,15,30,800.0,65.0,6.0,20.5,401.0,283.5,203.47
2018,10,6,15,45,766.5,62.5,6.15,20.25,352.5,224.32,150.71
2018,10,6,16,0,733.0,60.0,6.3,20.0,304.0,168.32,102.53
2018,10,6,16,15,683.0,55.5,6.3,19.7,253.5,112.42,60.23
2018,10,6,16,30,633.0,51.0,6.3,19.4,203.0,62.38,32.66
2018,10,6,16,45,553.0,45.5,6.3,19.05,155.0,33.68,23.67
2018,10,6,17,0,473.0,40.0,6.3,18.7,107.0,31.09,20.95
2018,10,6,17,15,332.5,30.5,6.3,18.4,68.0,24.72,13.68
2018,10,6,17,30,192.0,21.0,6.3,18.1,29.0,18.12,0.0
2018,10,6,17,45,96.0,10.5,6.35,17.75,14.5,10.01,0.0
2018,10,6,18,0,0.0,0.0,6.4,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.05,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.2,17.95,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,18.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,131.0,11.5,4.85,17.2,18.5,55.57,0.0
2018,10,7,6,30,262.0,23.0,5.0,17.5,37.0,143.37,0.0
2018,10,7,6,45,409.0,30.0,5.2,17.8,80.0,243.0,181.45
2018,10,7,7,0,556.0,37.0,5.4,18.1,123.0,340.92,272.33
2018,10,7,7,15,627.0,42.0,5.55,18.3,172.5,414.22,338.39
2018,10,7,7,30,698.0,47.0,5.7,18.5,222.0,492.6,406.26
2018,10,7,7,45,742.0,50.0,5.85,18.7,272.5,555.73,459.72
2018,10,7,8,0,786.0,53.0,6.0,18.9,323.0,620.48,511.65
2018,10,7,8,15,815.0,55.5,5.95,19.15,371.5,668.83,547.67
2018,10,7,8,30,844.0,58.0,5.9,19.4,420.0,722.5,586.81
2018,10,7,8,45,863.0,61.0,5.85,19.65,465.0,768.06,618.89
2018,10,7,9,0,882.0,64.0,5.8,19.9,510.0,811.77,649.0
2018,10,7,9,15,896.5,66.0,5.75,20.15,550.0,848.22,673.26
2018,10,7,9,30,911.0,68.0,5.7,20.4,590.0,881.97,695.3
2018,10,7,9,45,920.5,70.0,5.65,20.65,623.5,908.34,711.8
2018,10,7,10,0,930.0,72.0,5.6,20.9,657.0,931.36,725.86
2018,10,7,10,15,937.5,73.0,5.5,21.1,684.0,947.85,735.09
2018,10,7,10,30,945.0,74.0,5.4,21.3,711.0,960.65,741.79
2018,10,7,10,45,949.0,74.5,5.35,21.55,729.5,965.85,743.43
2018,10,7,11,0,953.0,75.0,5.3,21.8,748.0,967.18,742.55
2018,10,7,11,15,954.0,76.0,5.2,21.95,758.5,962.44,737.55
2018,10,7,11,30,955.0,77.0,5.1,22.1,769.0,953.81,730.04
2018,10,7,11,45,954.5,77.5,5.05,22.25,772.0,939.43,719.04
2018,10,7,12,0,954.0,78.0,5.0,22.4,775.0,921.3,705.62
2018,10,7,12,15,949.5,79.0,4.95,22.5,769.0,896.66,687.91
2018,10,7,12,30,945.0,80.0,4.9,22.6,763.0,868.65,667.94
2018,10,7,12,45,937.5,81.5,4.85,22.75,749.0,835.57,644.31
2018,10,7,13,0,930.0,83.0,4.8,22.9,735.0,799.6,618.64
2018,10,7,13,15,924.0,82.5,4.8,22.9,714.5,759.95,590.87
2018,10,7,13,30,918.0,82.0,4.8,22.9,694.0,717.76,561.08
2018,10,7,13,45,908.0,81.0,4.85,22.95,665.5,670.16,525.25
2018,10,7,14,0,898.0,80.0,4.9,23.0,637.0,620.82,486.85
2018,10,7,14,15,886.5,77.5,4.95,23.0,602.0,567.65,444.65
2018,10,7,14,30,875.0,75.0,5.0,23.0,567.0,513.43,400.4
2018,10,7,14,45,860.5,72.5,5.05,23.0,527.0,457.07,353.17
2018,10,7,15,0,846.0,70.0,5.1,23.0,487.0,400.49,304.37
2018,10,7,15,15,822.5,67.5,5.1,23.0,441.5,339.1,250.66
2018,10,7,15,30,799.0,65.0,5.1,23.0,396.0,280.54,198.4
2018,10,7,15,45,768.5,61.5,4.95,22.8,348.0,221.25,146.08
2018,10,7,16,0,738.0,58.0,4.8,22.6,300.0,164.81,98.14
2018,10,7,16,15,691.5,53.0,4.55,22.25,250.0,108.66,56.44
2018,10,7,16,30,645.0,48.0,4.3,21.9,200.0,57.92,29.45
2018,10,7,16,45,568.5,42.0,4.1,21.55,152.0,33.8,23.48
2018,10,7,17,0,492.0,36.0,3.9,21.2,104.0,27.72,17.79
2018,10,7,17,15,348.5,28.0,3.8,20.75,66.0,22.58,11.32
2018,10,7,17,30,205.0,20.0,3.7,20.3,28.0,19.06,0.0
2018,10,7,17,45,102.5,10.0,3.6,19.9,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,15,125.0,11.0,3.4,17.75,17.5,52.95,0.0
2018,10,8,6,30,250.0,22.0,3.5,18.1,35.0,136.58,0.0
2018,10,8,6,45,396.0,29.0,3.6,18.4,76.5,235.7,173.35
2018,10,8,7,0,542.0,36.0,3.7,18.7,118.0,332.13,262.97
2018,10,8,7,15,613.0,40.5,3.85,18.95,166.5,403.91,326.92
2018,10,8,7,30,684.0,45.0,4.0,19.2,215.0,480.75,392.52
2018,10,8,7,45,728.0,48.5,4.15,19.45,264.5,543.69,444.8
2018,10,8,8,0,772.0,52.0,4.3,19.7,314.0,608.33,495.64
2018,10,8,8,15,800.5,54.5,4.35,20.0,361.5,655.64,530.31
2018,10,8,8,30,829.0,57.0,4.4,20.3,409.0,708.28,568.12
2018,10,8,8,45,849.0,58.5,4.5,20.55,452.5,752.11,598.9
2018,10,8,9,0,869.0,60.0,4.6,20.8,496.0,794.23,628.02
2018,10,8,9,15,883.5,61.5,4.55,21.1,535.0,829.65,650.88
2018,10,8,9,30,898.0,63.0,4.5,21.4,574.0,862.44,671.57
2018,10,8,9,45,907.5,64.5,4.45,21.65,606.5,887.92,687.0
2018,10,8,10,0,917.0,66.0,4.4,21.9,639.0,910.12,700.2
2018,10,8,10,15,924.5,67.0,4.35,22.1,665.5,926.45,709.52
2018,10,8,10,30,932.0,68.0,4.3,22.3,692.0,939.15,716.42
2018,10,8,10,45,937.0,68.5,4.2,22.5,711.0,945.23,718.6
2018,10,8,11,0,942.0,69.0,4.1,22.7,730.0,947.49,718.33
2018,10,8,11,15,945.0,69.5,4.0,22.85,741.5,944.06,714.46
2018,10,8,11,30,948.0,70.0,3.9,23.0,753.0,936.76,708.14
2018,10,8,11,45,948.5,70.5,3.8,23.15,756.5,923.38,697.84
2018,10,8,12,0,949.0,71.0,3.7,23.3,760.0,906.26,685.17
2018,10,8,12,15,947.5,71.0,3.65,23.35,755.0,883.21,669.11
2018,10,8,12,30,946.0,71.0,3.6,23.4,750.0,856.67,650.75
2018,10,8,12,45,941.0,71.5,3.55,23.45,737.0,824.55,628.55
2018,10,8,13,0,936.0,72.0,3.5,23.5,724.0,789.41,604.23
2018,10,8,13,15,929.0,71.0,3.55,23.45,702.5,748.4,576.32
2018,10,8,13,30,922.0,70.0,3.6,23.4,681.0,704.93,546.39
2018,10,8,13,45,913.0,70.0,3.6,23.35,653.5,658.99,512.48
2018,10,8,14,0,904.0,70.0,3.6,23.3,626.0,611.19,475.68
2018,10,8,14,15,891.5,69.0,3.65,23.2,591.5,558.85,434.68
2018,10,8,14,30,879.0,68.0,3.7,23.1,557.0,505.52,391.65
2018,10,8,14,45,860.5,66.5,3.75,22.95,516.5,448.3,344.37
2018,10,8,15,0,842.0,65.0,3.8,22.8,476.0,391.28,295.78
2018,10,8,15,15,818.5,62.5,3.8,22.8,431.0,332.14,244.13
2018,10,8,15,30,795.0,60.0,3.8,22.8,386.0,272.07,190.99
2018,10,8,15,45,760.5,58.0,3.9,22.35,338.0,213.75,140.06
2018,10,8,16,0,726.0,56.0,4.0,21.9,290.0,158.72,93.81
2018,10,8,16,15,674.0,52.0,4.0,21.4,240.5,103.91,53.77
2018,10,8,16,30,622.0,48.0,4.0,20.9,191.0,55.2,28.9
2018,10,8,16,45,539.5,42.0,4.0,20.4,144.0,31.1,21.24
2018,10,8,17,0,457.0,36.0,4.0,19.9,97.0,27.91,17.98
2018,10,8,17,15,317.5,27.5,4.0,19.35,61.0,22.34,10.48
2018,10,8,17,30,178.0,19.0,4.0,18.8,25.0,18.11,0.0
2018,10,8,17,45,89.0,9.5,4.0,18.3,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
