Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,15,102.5,11.0,0.35,15.45,16.0,45.22,0.0
2018,10,9,6,30,205.0,22.0,0.4,15.6,32.0,117.51,0.0
2018,10,9,6,45,345.5,30.5,0.5,15.8,71.5,214.52,155.72
2018,10,9,7,0,486.0,39.0,0.6,16.0,111.0,311.93,244.92
2018,10,9,7,15,339.5,34.5,0.7,16.2,94.0,248.33,200.68
2018,10,9,7,30,193.0,30.0,0.8,16.4,77.0,168.25,137.86
2018,10,9,7,45,96.5,43.5,0.95,16.65,67.0,116.31,94.52
2018,10,9,8,0,0.0,57.0,1.1,16.9,57.0,52.99,39.26
2018,10,9,8,15,0.0,79.0,1.1,17.15,79.0,74.08,56.9
2018,10,9,8,30,0.0,101.0,1.1,17.4,101.0,96.15,74.97
2018,10,9,8,45,19.5,143.0,1.1,17.7,152.5,155.08,123.5
2018,10,9,9,0,39.0,185.0,1.1,18.0,204.0,227.23,181.17
2018,10,9,9,15,137.5,208.0,1.05,18.35,284.0,348.98,277.99
2018,10,9,9,30,236.0,231.0,1.0,18.7,364.0,476.06,373.92
2018,10,9,9,45,355.0,220.5,0.9,19.05,434.0,570.72,443.05
2018,10,9,10,0,474.0,210.0,0.8,19.4,504.0,683.29,521.48
2018,10,9,10,15,377.0,246.0,0.8,19.7,486.0,624.41,475.34
2018,10,9,10,30,280.0,282.0,0.8,20.0,468.0,576.85,438.39
2018,10,9,10,45,214.5,302.5,0.75,20.3,447.5,524.19,398.31
2018,10,9,11,0,149.0,323.0,0.7,20.6,427.0,484.32,366.94
2018,10,9,11,15,141.0,329.0,0.95,20.6,428.5,479.99,365.21
2018,10,9,11,30,133.0,335.0,1.2,20.6,430.0,475.11,362.5
2018,10,9,11,45,127.0,336.5,1.45,20.6,427.5,466.63,357.1
2018,10,9,12,0,121.0,338.0,1.7,20.6,425.0,457.79,351.28
2018,10,9,12,15,137.0,338.0,2.0,20.45,436.0,465.59,358.63
2018,10,9,12,30,153.0,338.0,2.3,20.3,447.0,472.06,364.81
2018,10,9,12,45,116.5,314.5,2.55,20.15,396.5,411.43,319.55
2018,10,9,13,0,80.0,291.0,2.8,20.0,346.0,345.68,269.77
2018,10,9,13,15,77.5,288.0,3.05,19.8,340.0,336.18,263.22
2018,10,9,13,30,75.0,285.0,3.3,19.6,334.0,326.6,256.34
2018,10,9,13,45,93.0,274.5,3.5,19.4,333.0,322.63,254.17
2018,10,9,14,0,111.0,264.0,3.7,19.2,332.0,321.0,253.59
2018,10,9,14,15,99.5,247.0,3.8,19.0,305.5,287.23,227.27
2018,10,9,14,30,88.0,230.0,3.9,18.8,279.0,258.67,204.89
2018,10,9,14,45,146.0,204.0,4.0,18.6,277.5,255.24,202.17
2018,10,9,15,0,204.0,178.0,4.1,18.4,276.0,244.17,192.21
2018,10,9,15,15,243.0,149.0,4.1,18.4,255.0,216.34,167.68
2018,10,9,15,30,282.0,120.0,4.1,18.4,234.0,184.35,138.68
2018,10,9,15,45,463.5,93.0,3.9,18.0,252.5,178.32,124.83
2018,10,9,16,0,645.0,66.0,3.7,17.6,271.0,150.98,92.5
2018,10,9,16,15,620.0,58.5,3.65,17.3,228.0,100.16,54.05
2018,10,9,16,30,595.0,51.0,3.6,17.0,185.0,52.15,28.43
2018,10,9,16,45,412.0,46.0,3.6,16.75,127.5,34.62,24.63
2018,10,9,17,0,229.0,41.0,3.6,16.5,70.0,31.57,21.3
2018,10,9,17,15,163.5,28.0,3.65,16.2,44.0,22.02,9.43
2018,10,9,17,30,98.0,15.0,3.7,15.9,18.0,14.3,0.0
2018,10,9,17,45,49.0,7.5,3.8,15.65,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,60.5,10.5,0.7,14.8,13.5,30.46,0.0
2018,10,10,6,30,121.0,21.0,0.8,14.9,27.0,84.7,0.0
2018,10,10,6,45,193.5,35.5,0.95,15.0,57.5,153.2,109.87
2018,10,10,7,0,266.0,50.0,1.1,15.1,88.0,214.45,169.89
2018,10,10,7,15,332.5,62.0,1.1,15.2,129.0,276.83,224.75
2018,10,10,7,30,399.0,74.0,1.1,15.3,170.0,345.38,282.86
2018,10,10,7,45,534.5,72.5,1.1,15.4,232.0,451.44,369.07
2018,10,10,8,0,670.0,71.0,1.1,15.5,294.0,563.81,456.57
2018,10,10,8,15,706.0,74.5,1.05,15.65,341.0,619.52,496.48
2018,10,10,8,30,742.0,78.0,1.0,15.8,388.0,672.21,532.54
2018,10,10,8,45,769.0,80.5,0.95,16.0,432.0,720.09,563.93
2018,10,10,9,0,796.0,83.0,0.9,16.2,476.0,766.77,593.62
2018,10,10,9,15,817.5,83.5,0.8,16.4,515.5,804.82,615.84
2018,10,10,9,30,839.0,84.0,0.7,16.6,555.0,840.69,636.04
2018,10,10,9,45,859.0,83.0,0.6,16.85,589.5,863.57,646.98
2018,10,10,10,0,879.0,82.0,0.5,17.1,624.0,891.07,660.89
2018,10,10,10,15,886.5,83.0,0.5,17.35,649.5,906.64,668.85
2018,10,10,10,30,894.0,84.0,0.5,17.6,675.0,918.74,674.84
2018,10,10,10,45,898.0,85.5,0.5,17.8,693.5,924.65,677.14
2018,10,10,11,0,902.0,87.0,0.5,18.0,712.0,926.88,677.32
2018,10,10,11,15,904.0,87.5,0.8,18.15,722.5,922.44,679.71
2018,10,10,11,30,906.0,88.0,1.1,18.3,733.0,914.32,679.13
2018,10,10,11,45,905.5,88.5,1.35,18.4,735.5,900.33,673.39
2018,10,10,12,0,905.0,89.0,1.6,18.5,738.0,882.8,664.84
2018,10,10,12,15,902.5,89.0,1.85,18.55,732.5,859.58,652.08
2018,10,10,12,30,900.0,89.0,2.1,18.6,727.0,833.09,636.63
2018,10,10,12,45,895.5,89.0,2.3,18.6,714.0,801.91,617.16
2018,10,10,13,0,891.0,89.0,2.5,18.6,701.0,767.85,595.27
2018,10,10,13,15,823.0,109.5,2.7,18.55,662.0,710.21,556.03
2018,10,10,13,30,755.0,130.0,2.9,18.5,623.0,651.49,512.73
2018,10,10,13,45,729.5,131.5,3.1,18.4,591.0,601.99,475.86
2018,10,10,14,0,704.0,133.0,3.3,18.3,559.0,552.54,437.89
2018,10,10,14,15,763.0,108.5,3.5,18.15,546.0,523.78,415.29
2018,10,10,14,30,822.0,84.0,3.7,18.0,533.0,487.55,385.24
2018,10,10,14,45,801.0,82.0,3.85,17.8,493.0,431.13,337.85
2018,10,10,15,0,780.0,80.0,4.0,17.6,453.0,375.35,289.58
2018,10,10,15,15,753.5,77.0,4.0,17.6,408.5,317.78,238.46
2018,10,10,15,30,727.0,74.0,4.0,17.6,364.0,262.11,188.29
2018,10,10,15,45,684.0,71.0,4.2,17.05,316.5,202.88,136.61
2018,10,10,16,0,641.0,68.0,4.4,16.5,269.0,150.1,92.36
2018,10,10,16,15,581.0,63.0,4.25,16.25,221.0,98.87,55.13
2018,10,10,16,30,521.0,58.0,4.1,16.0,173.0,54.78,33.01
2018,10,10,16,45,430.5,50.0,4.0,15.7,128.5,38.58,28.15
2018,10,10,17,0,340.0,42.0,3.9,15.4,84.0,34.12,23.43
2018,10,10,17,15,220.0,29.5,3.75,15.25,51.5,23.41,8.92
2018,10,10,17,30,100.0,17.0,3.6,15.1,19.0,16.2,0.0
2018,10,10,17,45,50.0,8.5,3.4,15.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,0.85,14.7,5.5,5.24,0.0
2018,10,11,6,30,0.0,11.0,0.9,14.8,11.0,10.48,0.0
2018,10,11,6,45,0.0,26.0,0.95,14.85,26.0,25.19,13.4
2018,10,11,7,0,0.0,41.0,1.0,14.9,41.0,40.45,27.94
2018,10,11,7,15,4.5,61.5,1.0,15.0,62.5,64.6,48.9
2018,10,11,7,30,9.0,82.0,1.0,15.1,84.0,88.65,69.62
2018,10,11,7,45,21.5,103.5,1.0,15.15,110.0,119.1,95.59
2018,10,11,8,0,34.0,125.0,1.0,15.2,136.0,159.39,129.23
2018,10,11,8,15,46.0,145.5,0.95,15.4,163.0,191.02,155.03
2018,10,11,8,30,58.0,166.0,0.9,15.6,190.0,223.31,180.85
2018,10,11,8,45,290.0,150.5,0.85,15.8,290.5,409.61,332.8
2018,10,11,9,0,522.0,135.0,0.8,16.0,391.0,601.31,477.81
2018,10,11,9,15,650.5,117.5,0.75,16.3,462.5,707.79,550.29
2018,10,11,9,30,779.0,100.0,0.7,16.6,534.0,806.34,614.4
2018,10,11,9,45,797.0,100.0,0.65,16.85,567.0,834.96,629.53
2018,10,11,10,0,815.0,100.0,0.6,17.1,600.0,860.87,643.64
2018,10,11,10,15,825.5,102.5,0.55,17.45,627.0,880.04,652.97
2018,10,11,10,30,836.0,105.0,0.5,17.8,654.0,895.93,660.22
2018,10,11,10,45,842.5,105.5,0.4,18.15,672.5,902.42,660.45
2018,10,11,11,0,849.0,106.0,0.3,18.5,691.0,905.41,658.71
2018,10,11,11,15,853.0,106.5,0.35,18.8,702.0,895.38,652.05
2018,10,11,11,30,857.0,107.0,0.4,19.1,713.0,889.29,648.27
2018,10,11,11,45,858.5,107.0,0.4,19.4,716.5,876.95,639.54
2018,10,11,12,0,860.0,107.0,0.4,19.7,720.0,861.18,628.83
2018,10,11,12,15,862.0,105.5,0.6,19.85,716.0,840.87,619.41
2018,10,11,12,30,864.0,104.0,0.8,20.0,712.0,817.26,607.45
2018,10,11,12,45,865.5,101.0,1.05,20.1,700.5,788.45,592.26
2018,10,11,13,0,867.0,98.0,1.3,20.2,689.0,756.57,574.11
2018,10,11,13,15,860.5,97.0,1.45,20.2,669.0,718.1,549.84
2018,10,11,13,30,854.0,96.0,1.6,20.2,649.0,677.36,522.44
2018,10,11,13,45,844.5,94.5,1.8,20.2,621.5,633.88,491.48
2018,10,11,14,0,835.0,93.0,2.0,20.2,594.0,586.48,456.44
2018,10,11,14,15,821.5,90.5,2.15,20.05,560.0,534.61,416.72
2018,10,11,14,30,808.0,88.0,2.3,19.9,526.0,482.08,375.0
2018,10,11,14,45,789.0,85.5,2.5,19.8,486.5,426.78,329.64
2018,10,11,15,0,770.0,83.0,2.7,19.7,447.0,371.96,283.04
2018,10,11,15,15,743.5,79.0,2.7,19.7,402.5,314.06,232.55
2018,10,11,15,30,717.0,75.0,2.7,19.7,358.0,258.1,182.96
2018,10,11,15,45,679.0,71.0,3.0,19.3,311.0,199.67,132.5
2018,10,11,16,0,641.0,67.0,3.3,18.9,264.0,147.17,88.94
2018,10,11,16,15,584.0,61.0,3.5,18.5,216.0,95.51,52.07
2018,10,11,16,30,527.0,55.0,3.7,18.1,168.0,50.62,30.25
2018,10,11,16,45,437.0,47.0,3.9,17.75,124.0,36.12,25.72
2018,10,11,17,0,347.0,39.0,4.1,17.4,80.0,31.5,20.85
2018,10,11,17,15,225.5,27.0,4.25,16.95,48.5,22.69,6.34
2018,10,11,17,30,104.0,15.0,4.4,16.5,17.0,14.3,0.0
2018,10,11,17,45,52.0,7.5,4.55,16.05,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,80.0,10.0,1.55,15.3,13.0,0.0,0.0
2018,10,12,6,30,160.0,20.0,1.6,15.5,26.0,80.93,0.0
2018,10,12,6,45,289.0,30.0,1.65,15.7,62.0,187.81,130.07
2018,10,12,7,0,418.0,40.0,1.7,15.9,98.0,277.76,219.08
2018,10,12,7,15,498.5,47.0,1.7,16.15,144.0,350.46,283.33
2018,10,12,7,30,579.0,54.0,1.7,16.4,190.0,429.68,350.24
2018,10,12,7,45,630.0,59.0,1.7,16.7,238.0,493.52,402.5
2018,10,12,8,0,681.0,64.0,1.7,17.0,286.0,556.49,452.06
2018,10,12,8,15,715.5,68.0,1.75,17.45,333.0,612.21,493.03
2018,10,12,8,30,750.0,72.0,1.8,17.9,380.0,668.04,532.41
2018,10,12,8,45,774.0,75.0,1.8,18.3,423.0,714.13,563.38
2018,10,12,9,0,798.0,78.0,1.8,18.7,466.0,758.85,592.7
2018,10,12,9,15,820.5,79.0,1.75,19.2,506.0,798.12,616.9
2018,10,12,9,30,843.0,80.0,1.7,19.7,546.0,828.05,634.17
2018,10,12,9,45,864.0,78.0,1.7,20.2,580.5,857.76,651.66
2018,10,12,10,0,885.0,76.0,1.7,20.7,615.0,884.79,667.16
2018,10,12,10,15,893.5,77.0,1.65,21.15,641.0,901.21,675.02
2018,10,12,10,30,902.0,78.0,1.6,21.6,667.0,914.15,680.69
2018,10,12,10,45,907.0,79.0,1.55,22.0,685.5,920.31,682.12
2018,10,12,11,0,912.0,80.0,1.5,22.4,704.0,922.78,681.31
2018,10,12,11,15,915.5,80.5,1.5,22.7,715.5,919.57,677.9
2018,10,12,11,30,919.0,81.0,1.5,23.0,727.0,912.62,672.28
2018,10,12,11,45,920.5,81.5,1.5,23.25,730.5,900.17,663.38
2018,10,12,12,0,922.0,82.0,1.5,23.5,734.0,884.07,652.27
2018,10,12,12,15,920.5,81.5,1.65,23.6,729.0,860.76,638.65
2018,10,12,12,30,919.0,81.0,1.8,23.7,724.0,834.1,622.61
2018,10,12,12,45,915.5,80.5,1.95,23.75,711.0,802.64,603.19
2018,10,12,13,0,912.0,80.0,2.1,23.8,698.0,768.21,581.41
2018,10,12,13,15,906.0,79.5,2.35,23.65,677.5,729.19,557.11
2018,10,12,13,30,900.0,79.0,2.6,23.5,657.0,687.72,529.97
2018,10,12,13,45,891.0,78.0,2.8,23.4,629.5,641.6,496.54
2018,10,12,14,0,882.0,77.0,3.0,23.3,602.0,593.73,460.62
2018,10,12,14,15,869.5,75.0,3.15,23.1,567.5,541.47,420.16
2018,10,12,14,30,857.0,73.0,3.3,22.9,533.0,488.3,377.55
2018,10,12,14,45,840.0,71.0,3.45,22.65,493.5,432.56,331.52
2018,10,12,15,0,823.0,69.0,3.6,22.4,454.0,375.59,283.0
2018,10,12,15,15,797.5,66.5,3.6,22.4,409.0,316.73,231.46
2018,10,12,15,30,772.0,64.0,3.6,22.4,364.0,259.56,180.66
2018,10,12,15,45,737.0,60.5,3.85,21.75,316.5,201.56,130.49
2018,10,12,16,0,702.0,57.0,4.1,21.1,269.0,147.01,85.48
2018,10,12,16,15,648.5,52.0,4.1,20.6,220.5,93.4,47.91
2018,10,12,16,30,595.0,47.0,4.1,20.1,172.0,46.14,26.76
2018,10,12,16,45,507.5,40.5,4.15,19.55,126.5,30.63,20.73
2018,10,12,17,0,420.0,34.0,4.2,19.0,81.0,27.03,16.8
2018,10,12,17,15,260.0,22.5,4.15,18.6,47.0,18.43,1.7
2018,10,12,17,30,100.0,11.0,4.1,18.2,13.0,10.48,0.0
2018,10,12,17,45,50.0,5.5,4.1,17.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,1.25,15.5,13.5,0.0,0.0
2018,10,13,6,30,202.0,19.0,1.2,15.7,27.0,95.95,0.0
2018,10,13,6,45,345.5,27.5,1.2,15.9,64.5,209.24,140.88
2018,10,13,7,0,489.0,36.0,1.2,16.1,102.0,307.39,240.52
2018,10,13,7,15,456.0,44.5,1.2,16.4,126.5,323.73,260.42
2018,10,13,7,30,423.0,53.0,1.2,16.7,151.0,335.97,274.0
2018,10,13,7,45,232.0,86.5,1.25,16.95,142.0,258.05,211.49
2018,10,13,8,0,41.0,120.0,1.3,17.2,133.0,158.36,127.32
2018,10,13,8,15,97.5,142.5,1.4,17.45,180.5,235.62,191.65
2018,10,13,8,30,154.0,165.0,1.5,17.7,228.0,306.21,248.64
2018,10,13,8,45,223.0,179.0,1.55,18.0,281.0,391.84,316.04
2018,10,13,9,0,292.0,193.0,1.6,18.3,334.0,468.62,374.88
2018,10,13,9,15,305.0,208.0,1.7,18.5,366.0,502.47,399.31
2018,10,13,9,30,318.0,223.0,1.8,18.7,398.0,535.65,423.22
2018,10,13,9,45,328.0,236.5,1.85,18.85,426.0,563.54,442.81
2018,10,13,10,0,338.0,250.0,1.9,19.0,454.0,590.26,461.41
2018,10,13,10,15,437.5,230.0,2.0,19.15,506.0,671.4,521.9
2018,10,13,10,30,537.0,210.0,2.1,19.3,558.0,739.19,571.58
2018,10,13,10,45,568.5,205.0,2.2,19.4,583.0,760.71,586.69
2018,10,13,11,0,600.0,200.0,2.3,19.5,608.0,784.96,603.96
2018,10,13,11,15,535.0,227.0,2.35,19.6,595.0,745.13,573.61
2018,10,13,11,30,470.0,254.0,2.4,19.7,582.0,708.34,545.65
2018,10,13,11,45,362.5,288.5,2.45,19.75,542.0,630.45,487.21
2018,10,13,12,0,255.0,323.0,2.5,19.8,502.0,566.28,437.8
2018,10,13,12,15,232.0,324.0,2.6,19.8,486.0,528.8,410.44
2018,10,13,12,30,209.0,325.0,2.7,19.8,470.0,502.45,390.73
2018,10,13,12,45,198.5,319.5,2.75,19.8,455.0,479.45,373.61
2018,10,13,13,0,188.0,314.0,2.8,19.8,440.0,456.48,356.39
2018,10,13,13,15,234.0,295.0,2.85,19.7,447.5,459.81,360.35
2018,10,13,13,30,280.0,276.0,2.9,19.6,455.0,465.26,365.42
2018,10,13,13,45,417.5,227.0,2.9,19.5,480.5,492.39,387.91
2018,10,13,14,0,555.0,178.0,2.9,19.4,506.0,501.31,395.38
2018,10,13,14,15,723.0,123.0,2.9,19.3,524.0,509.18,400.71
2018,10,13,14,30,891.0,68.0,2.9,19.2,542.0,496.74,388.4
2018,10,13,14,45,873.5,66.0,2.9,19.05,501.0,439.12,339.74
2018,10,13,15,0,856.0,64.0,2.9,18.9,460.0,381.59,289.87
2018,10,13,15,15,831.0,62.0,2.9,18.9,415.0,322.09,237.14
2018,10,13,15,30,806.0,60.0,2.9,18.9,370.0,261.97,183.29
2018,10,13,15,45,770.5,56.5,2.85,18.5,321.0,202.04,130.72
2018,10,13,16,0,735.0,53.0,2.8,18.1,272.0,145.57,83.75
2018,10,13,16,15,680.0,49.0,2.8,17.8,222.5,90.97,45.72
2018,10,13,16,30,625.0,45.0,2.8,17.5,173.0,42.86,25.4
2018,10,13,16,45,532.5,38.5,2.75,17.15,126.5,31.83,21.96
2018,10,13,17,0,440.0,32.0,2.7,16.8,80.0,25.41,15.45
2018,10,13,17,15,272.5,22.0,2.7,16.5,46.5,18.2,0.0
2018,10,13,17,30,105.0,12.0,2.7,16.2,13.0,11.44,0.0
2018,10,13,17,45,52.5,6.0,2.65,15.9,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.45,14.6,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.4,14.8,8.0,7.63,0.0
2018,10,14,6,45,0.0,20.5,1.35,15.0,20.5,19.03,7.65
2018,10,14,7,0,0.0,33.0,1.3,15.2,33.0,31.11,20.0
2018,10,14,7,15,0.0,51.5,1.15,15.4,51.5,50.54,36.88
2018,10,14,7,30,0.0,70.0,1.0,15.6,70.0,69.54,53.25
2018,10,14,7,45,0.0,80.0,0.9,15.8,80.0,78.34,60.81
2018,10,14,8,0,0.0,90.0,0.8,16.0,90.0,87.46,68.43
2018,10,14,8,15,28.5,116.5,0.85,16.25,128.0,143.11,115.25
2018,10,14,8,30,57.0,143.0,0.9,16.5,166.0,194.73,157.66
2018,10,14,8,45,154.0,169.5,0.95,16.75,241.0,313.35,254.04
2018,10,14,9,0,251.0,196.0,1.0,17.0,316.0,438.86,351.29
2018,10,14,9,15,426.5,173.0,1.0,17.2,397.0,575.64,455.13
2018,10,14,9,30,602.0,150.0,1.0,17.4,478.0,712.31,553.78
2018,10,14,9,45,757.5,113.0,1.05,17.65,551.0,814.09,621.71
2018,10,14,10,0,913.0,76.0,1.1,17.9,624.0,905.03,680.63
2018,10,14,10,15,923.0,77.0,1.1,18.2,651.5,922.87,689.3
2018,10,14,10,30,933.0,78.0,1.1,18.5,679.0,937.15,696.67
2018,10,14,10,45,940.5,78.5,1.15,18.8,699.0,944.87,700.77
2018,10,14,11,0,948.0,79.0,1.2,19.1,719.0,948.77,702.59
2018,10,14,11,15,953.0,79.5,1.2,19.45,731.5,946.55,699.66
2018,10,14,11,30,958.0,80.0,1.2,19.8,744.0,940.41,694.43
2018,10,14,11,45,961.0,79.5,1.2,20.1,748.0,927.47,685.11
2018,10,14,12,0,964.0,79.0,1.2,20.4,752.0,910.7,673.51
2018,10,14,12,15,965.0,78.5,1.2,20.7,748.0,888.49,658.5
2018,10,14,12,30,966.0,78.0,1.2,21.0,744.0,862.64,641.21
2018,10,14,12,45,963.5,77.0,1.25,21.25,731.0,830.02,620.25
2018,10,14,13,0,961.0,76.0,1.3,21.5,718.0,794.2,597.04
2018,10,14,13,15,957.0,75.5,1.35,21.65,698.0,754.84,571.41
2018,10,14,13,30,953.0,75.0,1.4,21.8,678.0,712.73,543.09
2018,10,14,13,45,946.5,73.0,1.45,22.0,650.0,664.94,508.3
2018,10,14,14,0,940.0,71.0,1.5,22.2,622.0,615.05,470.95
2018,10,14,14,15,927.5,70.0,1.55,22.2,586.5,561.17,429.74
2018,10,14,14,30,915.0,69.0,1.6,22.2,551.0,506.22,386.25
2018,10,14,14,45,898.5,66.5,1.65,22.2,509.5,447.31,338.22
2018,10,14,15,0,882.0,64.0,1.7,22.2,468.0,388.35,288.47
2018,10,14,15,15,857.0,61.5,1.7,22.2,421.5,326.98,235.49
2018,10,14,15,30,832.0,59.0,1.7,22.2,375.0,265.01,181.27
2018,10,14,15,45,798.0,56.0,1.8,21.9,326.0,204.44,129.17
2018,10,14,16,0,764.0,53.0,1.9,21.6,277.0,147.12,82.48
2018,10,14,16,15,709.5,49.0,1.95,21.0,226.5,90.99,44.55
2018,10,14,16,30,655.0,45.0,2.0,20.4,176.0,41.29,30.18
2018,10,14,16,45,559.5,38.5,2.1,19.8,128.0,32.12,21.89
2018,10,14,17,0,464.0,32.0,2.2,19.2,80.0,25.69,15.25
2018,10,14,17,15,287.5,21.5,2.25,18.7,46.0,17.97,0.0
2018,10,14,17,30,111.0,11.0,2.3,18.2,12.0,10.48,0.0
2018,10,14,17,45,55.5,5.5,2.4,17.7,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,15,6,15,104.5,9.0,3.15,15.15,12.5,0.0,0.0
2018,10,15,6,30,209.0,18.0,3.3,15.4,25.0,97.13,0.0
2018,10,15,6,45,357.0,26.5,3.45,15.7,62.5,209.73,131.38
2018,10,15,7,0,505.0,35.0,3.6,16.0,100.0,312.65,245.67
2018,10,15,7,15,586.5,40.5,3.65,16.3,148.0,382.92,310.56
2018,10,15,7,30,668.0,46.0,3.7,16.6,196.0,464.88,381.49
2018,10,15,7,45,717.5,50.0,3.75,16.9,246.0,530.38,436.74
2018,10,15,8,0,767.0,54.0,3.8,17.2,296.0,597.92,491.26
2018,10,15,8,15,799.5,57.0,3.55,17.65,344.0,653.71,531.79
2018,10,15,8,30,832.0,60.0,3.3,18.1,392.0,703.01,565.8
2018,10,15,8,45,854.5,62.0,3.05,18.55,436.0,748.59,595.78
2018,10,15,9,0,877.0,64.0,2.8,19.0,480.0,792.58,623.51
2018,10,15,9,15,893.5,65.5,2.55,19.5,519.5,829.01,644.73
2018,10,15,9,30,910.0,67.0,2.3,20.0,559.0,862.86,663.42
2018,10,15,9,45,921.5,68.5,2.1,20.45,592.5,889.53,677.06
2018,10,15,10,0,933.0,70.0,1.9,20.9,626.0,912.94,688.11
2018,10,15,10,15,940.5,71.0,1.75,21.25,652.5,928.72,694.6
2018,10,15,10,30,948.0,72.0,1.6,21.6,679.0,940.84,698.59
2018,10,15,10,45,953.0,72.5,1.4,21.95,697.5,946.32,697.46
2018,10,15,11,0,958.0,73.0,1.2,22.3,716.0,947.95,693.73
2018,10,15,11,15,961.0,73.5,1.2,22.45,727.0,943.88,690.2
2018,10,15,11,30,964.0,74.0,1.2,22.6,738.0,935.91,684.39
2018,10,15,11,45,964.5,74.5,1.2,22.8,741.0,921.88,674.73
2018,10,15,12,0,965.0,75.0,1.2,23.0,744.0,904.07,662.82
2018,10,15,12,15,964.0,74.0,1.4,22.95,738.5,879.64,650.11
2018,10,15,12,30,963.0,73.0,1.6,22.9,733.0,851.69,634.64
2018,10,15,12,45,960.0,73.0,1.75,22.9,720.0,819.9,615.5
2018,10,15,13,0,957.0,73.0,1.9,22.9,707.0,784.95,593.82
2018,10,15,13,15,950.5,72.0,2.05,22.8,685.5,743.49,567.41
2018,10,15,13,30,944.0,71.0,2.2,22.7,664.0,699.51,538.14
2018,10,15,13,45,934.5,70.5,2.3,22.55,635.5,651.9,503.48
2018,10,15,14,0,925.0,70.0,2.4,22.4,607.0,602.45,466.3
2018,10,15,14,15,912.0,68.5,2.5,22.25,571.5,548.57,424.52
2018,10,15,14,30,899.0,67.0,2.6,22.1,536.0,493.74,380.5
2018,10,15,14,45,881.0,65.0,2.65,21.95,495.0,435.64,332.3
2018,10,15,15,0,863.0,63.0,2.7,21.8,454.0,377.67,282.65
2018,10,15,15,15,837.5,61.0,2.7,21.8,408.5,317.82,230.16
2018,10,15,15,30,812.0,59.0,2.7,21.8,363.0,257.46,176.72
2018,10,15,15,45,775.0,55.5,2.8,21.3,314.0,197.18,124.76
2018,10,15,16,0,738.0,52.0,2.9,20.8,265.0,140.54,78.71
2018,10,15,16,15,681.0,47.5,2.95,20.3,215.0,85.57,41.81
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,37.33,26.79
2018,10,15,16,45,526.5,37.0,3.0,19.35,119.0,30.83,20.76
2018,10,15,17,0,429.0,31.0,3.0,18.9,73.0,24.96,14.36
2018,10,15,17,15,264.0,21.0,2.95,18.55,42.0,17.72,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,10.48,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,15.1,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,15.2,24.0,93.8,0.0
2018,10,16,6,45,347.5,26.5,0.65,15.3,60.5,203.75,119.55
2018,10,16,7,0,494.0,35.0,0.6,15.4,97.0,306.59,236.75
2018,10,16,7,15,578.0,41.0,0.6,15.6,145.0,377.83,300.36
2018,10,16,7,30,662.0,47.0,0.6,15.8,193.0,461.33,369.57
2018,10,16,7,45,713.0,51.0,0.55,16.05,243.0,527.45,421.95
2018,10,16,8,0,764.0,55.0,0.5,16.3,293.0,595.68,473.23
2018,10,16,8,15,798.0,57.5,0.55,16.8,341.0,651.66,512.33
2018,10,16,8,30,832.0,60.0,0.6,17.3,389.0,701.25,545.62
2018,10,16,8,45,855.0,61.5,0.65,17.8,433.0,746.43,574.96
2018,10,16,9,0,878.0,63.0,0.7,18.3,477.0,790.07,602.62
2018,10,16,9,15,894.0,64.0,0.85,18.85,515.5,825.37,625.65
2018,10,16,9,30,910.0,65.0,1.0,19.4,554.0,858.08,646.81
2018,10,16,9,45,922.0,66.5,1.15,19.95,587.5,885.11,664.02
2018,10,16,10,0,934.0,68.0,1.3,20.5,621.0,908.89,679.04
2018,10,16,10,15,942.0,69.0,1.4,20.75,647.5,925.06,689.11
2018,10,16,10,30,950.0,70.0,1.5,21.0,674.0,937.57,696.93
2018,10,16,10,45,928.5,79.5,1.55,21.2,684.0,929.99,691.13
2018,10,16,11,0,907.0,89.0,1.6,21.4,694.0,918.35,683.02
2018,10,16,11,15,745.0,149.0,1.65,21.6,651.0,846.46,634.77
2018,10,16,11,30,583.0,209.0,1.7,21.8,608.0,754.53,571.13
2018,10,16,11,45,431.5,259.0,1.75,21.95,555.0,666.5,506.59
2018,10,16,12,0,280.0,309.0,1.8,22.1,502.0,570.59,435.01
2018,10,16,12,15,224.0,314.5,1.85,22.15,468.0,510.68,391.22
2018,10,16,12,30,168.0,320.0,1.9,22.2,434.0,463.42,355.61
2018,10,16,12,45,141.5,311.0,1.95,22.25,406.0,425.88,327.69
2018,10,16,13,0,115.0,302.0,2.0,22.3,378.0,389.7,300.46
2018,10,16,13,15,88.0,285.0,2.1,22.25,342.0,339.98,263.06
2018,10,16,13,30,61.0,268.0,2.2,22.2,306.0,299.98,232.58
2018,10,16,13,45,200.5,223.5,2.25,22.15,340.5,342.17,267.82
2018,10,16,14,0,340.0,179.0,2.3,22.1,375.0,375.48,294.45
2018,10,16,14,15,618.0,122.5,2.4,22.0,452.0,447.52,349.45
2018,10,16,14,30,896.0,66.0,2.5,21.9,529.0,488.47,376.96
2018,10,16,14,45,878.0,64.0,2.6,21.75,488.0,430.61,328.44
2018,10,16,15,0,860.0,62.0,2.7,21.6,447.0,372.9,278.94
2018,10,16,15,15,834.5,59.5,2.7,21.6,401.5,312.86,226.22
2018,10,16,15,30,809.0,57.0,2.7,21.6,356.0,252.34,172.59
2018,10,16,15,45,771.0,54.0,2.95,21.1,307.5,192.69,121.24
2018,10,16,16,0,733.0,51.0,3.2,20.6,259.0,136.78,76.01
2018,10,16,16,15,674.5,47.0,3.3,20.05,209.5,82.7,40.27
2018,10,16,16,30,616.0,43.0,3.4,19.5,160.0,35.54,25.24
2018,10,16,16,45,516.0,36.5,3.5,19.0,114.5,30.57,20.49
2018,10,16,17,0,416.0,30.0,3.6,18.5,69.0,24.24,13.43
2018,10,16,17,15,254.5,20.0,3.65,18.05,39.5,16.95,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.6,10.0,9.53,0.0
2018,10,16,17,45,46.5,5.0,3.8,17.15,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,21.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,42.0,5.0,1.0,14.2,6.0,20.72,0.0
2018,10,17,6,45,43.5,17.5,1.05,14.3,20.5,46.91,21.96
2018,10,17,7,0,45.0,30.0,1.1,14.4,35.0,59.02,42.8
2018,10,17,7,15,70.5,43.5,1.1,14.55,56.5,89.78,70.38
2018,10,17,7,30,96.0,57.0,1.1,14.7,78.0,122.57,99.34
2018,10,17,7,45,49.5,76.0,1.15,14.85,87.0,110.64,89.18
2018,10,17,8,0,3.0,95.0,1.2,15.0,96.0,95.72,75.68
2018,10,17,8,15,65.0,121.5,1.2,15.25,147.0,175.78,143.84
2018,10,17,8,30,127.0,148.0,1.2,15.5,198.0,264.88,217.11
2018,10,17,8,45,310.5,146.5,1.2,15.7,287.0,418.14,341.34
2018,10,17,9,0,494.0,145.0,1.2,15.9,376.0,584.61,468.52
2018,10,17,9,15,666.0,114.0,1.2,16.2,453.0,707.45,556.58
2018,10,17,9,30,838.0,83.0,1.2,16.5,530.0,824.47,635.52
2018,10,17,9,45,871.5,79.0,1.25,16.75,568.5,854.59,653.44
2018,10,17,10,0,905.0,75.0,1.3,17.0,607.0,889.58,675.67
2018,10,17,10,15,913.5,75.5,1.2,17.3,632.5,905.15,682.3
2018,10,17,10,30,922.0,76.0,1.1,17.6,658.0,917.19,686.74
2018,10,17,10,45,928.0,77.0,1.05,17.85,677.0,923.94,688.72
2018,10,17,11,0,934.0,78.0,1.0,18.1,696.0,926.92,688.41
2018,10,17,11,15,937.0,78.0,1.05,18.3,706.5,922.26,685.19
2018,10,17,11,30,940.0,78.0,1.1,18.5,717.0,913.81,679.7
2018,10,17,11,45,940.5,78.5,1.15,18.7,720.0,900.0,670.84
2018,10,17,12,0,941.0,79.0,1.2,18.9,723.0,882.51,659.67
2018,10,17,12,15,939.5,78.5,1.3,19.0,717.5,858.67,645.24
2018,10,17,12,30,938.0,78.0,1.4,19.1,712.0,831.42,628.43
2018,10,17,12,45,933.5,78.0,1.5,19.15,698.5,799.15,608.11
2018,10,17,13,0,929.0,78.0,1.6,19.2,685.0,763.92,585.48
2018,10,17,13,15,922.0,77.5,1.75,19.15,664.0,723.63,559.56
2018,10,17,13,30,915.0,77.0,1.9,19.1,643.0,680.95,530.17
2018,10,17,13,45,905.0,76.0,2.1,19.05,614.5,633.73,495.76
2018,10,17,14,0,895.0,75.0,2.3,19.0,586.0,584.82,458.72
2018,10,17,14,15,881.5,73.0,2.45,18.8,551.0,531.66,417.06
2018,10,17,14,30,868.0,71.0,2.6,18.6,516.0,477.67,373.17
2018,10,17,14,45,848.0,69.5,2.75,18.45,475.5,420.96,325.48
2018,10,17,15,0,828.0,68.0,2.9,18.3,435.0,363.43,275.58
2018,10,17,15,15,801.0,65.0,2.9,18.3,389.5,303.87,222.67
2018,10,17,15,30,774.0,62.0,2.9,18.3,344.0,246.2,170.85
2018,10,17,15,45,733.5,58.5,3.15,17.75,296.0,187.78,120.22
2018,10,17,16,0,693.0,55.0,3.4,17.2,248.0,133.47,76.14
2018,10,17,16,15,630.0,50.5,3.4,16.8,199.5,81.3,41.74
2018,10,17,16,30,567.0,46.0,3.4,16.4,151.0,34.41,24.57
2018,10,17,16,45,461.5,38.5,3.4,16.05,107.0,29.94,20.16
2018,10,17,17,0,356.0,31.0,3.4,15.7,63.0,25.44,14.06
2018,10,17,17,15,214.0,20.0,3.35,15.4,35.5,19.06,0.0
2018,10,17,17,30,72.0,9.0,3.3,15.1,8.0,8.58,0.0
2018,10,17,17,45,36.0,4.5,3.25,14.85,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,29.97,0.0
2018,10,18,6,45,28.5,24.0,1.2,14.3,24.5,45.25,18.39
2018,10,18,7,0,3.0,38.0,1.2,14.4,38.0,40.52,27.36
2018,10,18,7,15,41.5,56.5,1.2,14.6,65.0,85.6,66.45
2018,10,18,7,30,80.0,75.0,1.2,14.8,92.0,138.4,111.98
2018,10,18,7,45,193.0,90.0,1.2,14.95,145.0,238.08,196.65
2018,10,18,8,0,306.0,105.0,1.2,15.1,198.0,337.32,278.72
2018,10,18,8,15,356.0,115.0,1.15,15.3,240.0,407.3,333.93
2018,10,18,8,30,406.0,125.0,1.1,15.5,282.0,467.52,380.21
2018,10,18,8,45,409.0,143.0,1.1,15.7,317.0,503.14,405.88
2018,10,18,9,0,412.0,161.0,1.1,15.9,352.0,537.16,429.91
2018,10,18,9,15,397.5,180.0,1.05,16.2,377.0,556.27,441.53
2018,10,18,9,30,383.0,199.0,1.0,16.5,402.0,559.01,441.35
2018,10,18,9,45,377.0,214.5,1.0,16.8,424.5,576.64,452.5
2018,10,18,10,0,371.0,230.0,1.0,17.1,447.0,592.38,462.02
2018,10,18,10,15,521.0,194.0,0.9,17.5,513.0,699.09,538.78
2018,10,18,10,30,671.0,158.0,0.8,17.9,579.0,798.69,604.89
2018,10,18,10,45,800.5,117.5,0.75,18.25,634.0,862.34,643.74
2018,10,18,11,0,930.0,77.0,0.7,18.6,689.0,919.46,677.74
2018,10,18,11,15,934.5,77.5,0.7,18.95,700.5,916.69,673.71
2018,10,18,11,30,939.0,78.0,0.7,19.3,712.0,910.1,668.29
2018,10,18,11,45,940.0,78.0,0.7,19.65,715.0,896.13,658.3
2018,10,18,12,0,941.0,78.0,0.7,20.0,718.0,878.48,646.17
2018,10,18,12,15,939.0,78.0,0.8,20.25,712.5,854.78,632.24
2018,10,18,12,30,937.0,78.0,0.9,20.5,707.0,827.69,615.97
2018,10,18,12,45,932.5,78.0,1.05,20.75,693.5,795.45,596.72
2018,10,18,13,0,928.0,78.0,1.2,21.0,680.0,760.26,575.01
2018,10,18,13,15,921.0,77.5,1.35,21.05,659.0,720.03,549.7
2018,10,18,13,30,914.0,77.0,1.5,21.1,638.0,677.4,520.73
2018,10,18,13,45,904.0,75.5,1.65,21.15,609.0,629.74,486.29
2018,10,18,14,0,894.0,74.0,1.8,21.2,580.0,580.41,449.31
2018,10,18,14,15,880.0,72.5,1.95,21.1,545.0,527.61,408.53
2018,10,18,14,30,866.0,71.0,2.1,21.0,510.0,474.04,365.52
2018,10,18,14,45,846.0,69.0,2.2,20.85,469.5,417.02,318.22
2018,10,18,15,0,826.0,67.0,2.3,20.7,429.0,359.22,268.75
2018,10,18,15,15,798.5,64.5,2.3,20.7,384.0,300.23,216.99
2018,10,18,15,30,771.0,62.0,2.3,20.7,339.0,243.18,166.36
2018,10,18,15,45,728.5,58.0,2.5,20.25,290.5,184.26,116.07
2018,10,18,16,0,686.0,54.0,2.7,19.8,242.0,129.71,72.59
2018,10,18,16,15,622.0,49.5,2.85,19.35,194.0,78.13,39.48
2018,10,18,16,30,558.0,45.0,3.0,18.9,146.0,33.75,23.68
2018,10,18,16,45,452.0,37.5,3.1,18.45,102.5,29.25,19.27
2018,10,18,17,0,346.0,30.0,3.2,18.0,59.0,24.73,12.67
2018,10,18,17,15,207.0,19.0,3.3,17.65,33.0,18.11,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
