Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,6,15,70.0,7.5,0.9,14.85,9.0,0.0,0.0
2018,10,19,6,30,140.0,15.0,1.0,15.0,18.0,67.09,0.0
2018,10,19,6,45,275.0,25.0,1.1,15.15,50.0,165.77,68.69
2018,10,19,7,0,410.0,35.0,1.2,15.3,82.0,263.91,202.72
2018,10,19,7,15,390.0,34.5,1.3,15.55,97.0,271.69,218.38
2018,10,19,7,30,370.0,34.0,1.4,15.8,112.0,275.25,225.97
2018,10,19,7,45,185.0,43.0,1.5,16.0,82.0,181.06,149.43
2018,10,19,8,0,0.0,52.0,1.6,16.2,52.0,48.33,35.4
2018,10,19,8,15,0.0,75.5,1.55,16.6,75.5,71.08,54.6
2018,10,19,8,30,0.0,99.0,1.5,17.0,99.0,94.99,74.33
2018,10,19,8,45,3.5,125.5,1.5,17.35,127.0,124.98,98.88
2018,10,19,9,0,7.0,152.0,1.5,17.7,155.0,155.26,123.23
2018,10,19,9,15,10.5,168.5,1.5,18.15,173.5,174.71,138.44
2018,10,19,9,30,14.0,185.0,1.5,18.6,192.0,194.27,153.58
2018,10,19,9,45,26.5,207.5,1.55,19.1,222.5,228.15,180.18
2018,10,19,10,0,39.0,230.0,1.6,19.6,253.0,275.42,216.7
2018,10,19,10,15,47.0,247.5,1.6,20.05,276.0,300.82,235.57
2018,10,19,10,30,55.0,265.0,1.6,20.5,299.0,326.04,254.18
2018,10,19,10,45,47.0,265.5,1.6,20.95,295.0,317.39,246.44
2018,10,19,11,0,39.0,266.0,1.6,21.4,291.0,308.79,238.98
2018,10,19,11,15,35.0,265.5,1.6,21.9,288.5,302.67,233.58
2018,10,19,11,30,31.0,265.0,1.6,22.4,286.0,296.61,228.28
2018,10,19,11,45,29.0,263.5,1.6,22.85,283.0,291.26,223.71
2018,10,19,12,0,27.0,262.0,1.6,23.3,280.0,275.84,211.58
2018,10,19,12,15,29.5,263.0,1.65,23.55,282.5,286.98,220.0
2018,10,19,12,30,32.0,264.0,1.7,23.8,285.0,287.77,220.52
2018,10,19,12,45,75.0,270.5,1.7,24.0,319.0,324.5,249.36
2018,10,19,13,0,118.0,277.0,1.7,24.2,353.0,365.7,280.83
2018,10,19,13,15,291.5,244.0,1.85,24.2,423.5,450.83,347.7
2018,10,19,13,30,465.0,211.0,2.0,24.2,494.0,521.45,401.61
2018,10,19,13,45,646.0,151.5,2.1,24.15,525.0,551.23,424.73
2018,10,19,14,0,827.0,92.0,2.2,24.1,556.0,559.8,431.11
2018,10,19,14,15,832.0,84.5,2.35,23.95,527.0,513.05,394.59
2018,10,19,14,30,837.0,77.0,2.5,23.8,498.0,463.92,355.07
2018,10,19,14,45,816.0,74.5,2.6,23.65,457.5,407.03,308.09
2018,10,19,15,0,795.0,72.0,2.7,23.5,417.0,350.79,260.18
2018,10,19,15,15,765.5,69.5,2.7,23.5,372.5,293.01,209.92
2018,10,19,15,30,736.0,67.0,2.7,23.5,328.0,237.44,161.16
2018,10,19,15,45,693.0,62.5,2.95,22.8,280.5,180.15,113.02
2018,10,19,16,0,650.0,58.0,3.2,22.1,233.0,124.85,69.62
2018,10,19,16,15,584.0,52.5,3.3,21.45,185.5,74.25,37.69
2018,10,19,16,30,518.0,47.0,3.4,20.8,138.0,35.69,25.1
2018,10,19,16,45,411.0,38.5,3.55,20.15,96.0,30.39,19.97
2018,10,19,17,0,304.0,30.0,3.7,19.5,54.0,25.0,11.86
2018,10,19,17,15,179.0,18.5,3.75,19.05,30.0,17.63,0.0
2018,10,19,17,30,54.0,7.0,3.8,18.6,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,3.9,18.15,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,14.3,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,14.4,2.0,1.91,0.0
2018,10,20,6,45,0.0,7.5,1.55,14.55,7.5,6.94,0.0
2018,10,20,7,0,0.0,13.0,1.6,14.7,13.0,12.04,4.07
2018,10,20,7,15,0.0,20.0,1.6,14.9,20.0,18.54,9.92
2018,10,20,7,30,0.0,27.0,1.6,15.1,27.0,25.04,15.65
2018,10,20,7,45,0.0,36.0,1.6,15.3,36.0,33.42,22.91
2018,10,20,8,0,0.0,45.0,1.6,15.5,45.0,41.8,30.08
2018,10,20,8,15,0.0,67.0,1.45,15.8,67.0,62.33,47.42
2018,10,20,8,30,0.0,89.0,1.3,16.1,89.0,84.49,65.84
2018,10,20,8,45,0.5,115.0,1.15,16.4,115.0,111.47,87.97
2018,10,20,9,0,1.0,141.0,1.0,16.7,141.0,138.64,109.83
2018,10,20,9,15,7.5,162.0,0.9,17.15,165.5,165.33,131.07
2018,10,20,9,30,14.0,183.0,0.8,17.6,190.0,192.26,152.1
2018,10,20,9,45,28.5,207.0,0.65,18.0,223.0,241.61,190.51
2018,10,20,10,0,43.0,231.0,0.5,18.4,256.0,280.28,219.47
2018,10,20,10,15,82.0,255.0,0.5,18.8,305.0,340.45,265.35
2018,10,20,10,30,121.0,279.0,0.5,19.2,354.0,414.06,319.62
2018,10,20,10,45,188.5,283.5,0.55,19.6,404.0,476.26,365.62
2018,10,20,11,0,256.0,288.0,0.6,20.0,454.0,550.72,419.13
2018,10,20,11,15,323.5,278.0,0.85,20.0,491.5,593.71,452.43
2018,10,20,11,30,391.0,268.0,1.1,20.0,529.0,634.42,484.19
2018,10,20,11,45,378.5,273.5,1.35,20.05,526.5,621.25,475.71
2018,10,20,12,0,366.0,279.0,1.6,20.1,524.0,606.84,466.51
2018,10,20,12,15,476.5,238.5,1.75,20.05,555.0,651.86,502.32
2018,10,20,12,30,587.0,198.0,1.9,20.0,586.0,683.65,527.91
2018,10,20,12,45,648.0,174.0,2.05,19.95,594.5,684.36,530.16
2018,10,20,13,0,709.0,150.0,2.2,19.9,603.0,678.77,527.83
2018,10,20,13,15,546.5,195.0,2.25,19.8,537.5,581.35,454.11
2018,10,20,13,30,384.0,240.0,2.3,19.7,472.0,490.77,384.61
2018,10,20,13,45,447.5,208.0,2.4,19.6,466.0,483.2,380.16
2018,10,20,14,0,511.0,176.0,2.5,19.5,460.0,463.21,365.1
2018,10,20,14,15,684.5,123.5,2.5,19.35,479.0,474.62,372.94
2018,10,20,14,30,858.0,71.0,2.5,19.2,498.0,465.1,362.26
2018,10,20,14,45,838.5,68.5,2.55,19.05,457.5,408.37,314.07
2018,10,20,15,0,819.0,66.0,2.6,18.9,417.0,350.89,264.08
2018,10,20,15,15,790.5,63.5,2.6,18.9,372.5,292.25,212.05
2018,10,20,15,30,762.0,61.0,2.6,18.9,328.0,235.67,161.42
2018,10,20,15,45,721.0,57.0,2.6,18.45,280.5,177.87,111.71
2018,10,20,16,0,680.0,53.0,2.6,18.0,233.0,124.27,69.09
2018,10,20,16,15,615.5,48.0,2.65,17.7,185.5,73.02,36.86
2018,10,20,16,30,551.0,43.0,2.7,17.4,138.0,32.42,22.6
2018,10,20,16,45,441.5,35.5,2.75,17.05,95.5,27.85,18.01
2018,10,20,17,0,332.0,28.0,2.8,16.7,53.0,23.27,9.71
2018,10,20,17,15,196.5,18.0,2.8,16.45,29.5,17.16,0.0
2018,10,20,17,30,61.0,8.0,2.8,16.2,6.0,0.0,0.0
2018,10,20,17,45,30.5,4.0,2.8,15.95,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.7,2.0,1.91,0.0
2018,10,21,6,45,0.0,7.5,2.25,13.85,7.5,6.94,0.0
2018,10,21,7,0,0.0,13.0,2.3,14.0,13.0,12.04,4.02
2018,10,21,7,15,0.0,21.0,2.35,14.2,21.0,19.47,10.7
2018,10,21,7,30,0.0,29.0,2.4,14.4,29.0,26.9,17.25
2018,10,21,7,45,0.0,41.5,2.45,14.6,41.5,38.54,27.32
2018,10,21,8,0,0.0,54.0,2.5,14.8,54.0,50.2,37.3
2018,10,21,8,15,0.5,84.0,2.45,15.0,84.0,80.65,63.07
2018,10,21,8,30,1.0,114.0,2.4,15.2,114.0,112.39,89.52
2018,10,21,8,45,9.5,139.5,2.4,15.35,143.5,145.4,116.93
2018,10,21,9,0,18.0,165.0,2.4,15.5,173.0,178.87,144.31
2018,10,21,9,15,29.5,186.0,2.35,15.7,200.5,221.8,179.0
2018,10,21,9,30,41.0,207.0,2.3,15.9,228.0,254.39,204.85
2018,10,21,9,45,48.0,223.5,2.25,16.05,249.5,277.95,223.1
2018,10,21,10,0,55.0,240.0,2.2,16.2,271.0,301.48,241.18
2018,10,21,10,15,63.5,254.5,2.2,16.35,292.0,323.84,258.3
2018,10,21,10,30,72.0,269.0,2.2,16.5,313.0,346.02,275.16
2018,10,21,10,45,90.0,281.0,2.15,16.7,338.0,373.36,296.1
2018,10,21,11,0,108.0,293.0,2.1,16.9,363.0,400.25,316.45
2018,10,21,11,15,136.5,301.0,2.1,17.0,390.5,443.47,349.45
2018,10,21,11,30,165.0,309.0,2.1,17.1,418.0,472.7,371.6
2018,10,21,11,45,209.5,304.5,2.15,17.25,443.5,500.09,392.99
2018,10,21,12,0,254.0,300.0,2.2,17.4,469.0,536.2,420.48
2018,10,21,12,15,310.5,286.0,2.3,17.5,491.0,557.52,437.61
2018,10,21,12,30,367.0,272.0,2.4,17.6,513.0,575.22,451.98
2018,10,21,12,45,437.5,243.5,2.55,17.65,525.0,592.72,466.66
2018,10,21,13,0,508.0,215.0,2.7,17.7,537.0,595.92,470.63
2018,10,21,13,15,523.0,203.5,2.9,17.7,525.5,572.44,453.62
2018,10,21,13,30,538.0,192.0,3.1,17.7,514.0,546.35,434.27
2018,10,21,13,45,606.0,162.0,3.3,17.65,509.0,533.88,425.38
2018,10,21,14,0,674.0,132.0,3.5,17.6,504.0,510.99,407.49
2018,10,21,14,15,754.0,104.5,3.7,17.5,496.0,488.54,388.61
2018,10,21,14,30,834.0,77.0,3.9,17.4,488.0,457.55,361.25
2018,10,21,14,45,813.5,75.0,4.05,17.25,448.5,401.7,313.04
2018,10,21,15,0,793.0,73.0,4.2,17.1,409.0,346.44,264.06
2018,10,21,15,15,763.0,70.0,4.2,17.1,364.5,288.37,211.83
2018,10,21,15,30,733.0,67.0,4.2,17.1,320.0,232.59,161.4
2018,10,21,15,45,688.0,62.5,4.3,16.75,272.5,175.46,112.03
2018,10,21,16,0,643.0,58.0,4.4,16.4,225.0,120.53,68.24
2018,10,21,16,15,573.5,52.5,4.35,16.2,178.0,70.62,36.94
2018,10,21,16,30,504.0,47.0,4.3,16.0,131.0,36.18,25.97
2018,10,21,16,45,389.0,37.5,4.2,15.8,89.5,29.94,19.76
2018,10,21,17,0,274.0,28.0,4.1,15.6,48.0,23.52,8.4
2018,10,21,17,15,157.0,17.0,4.0,15.5,26.5,16.2,0.0
2018,10,21,17,30,40.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,15.3,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.5,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.7,2.0,1.91,0.0
2018,10,22,6,45,0.0,7.0,2.9,13.9,7.0,6.48,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.1,12.0,11.11,3.19
2018,10,22,7,15,0.0,19.0,2.95,14.25,19.0,17.61,9.11
2018,10,22,7,30,0.0,26.0,2.9,14.4,26.0,24.11,14.86
2018,10,22,7,45,0.0,34.5,2.9,14.55,34.5,32.02,21.75
2018,10,22,8,0,0.0,43.0,2.9,14.7,43.0,39.94,28.57
2018,10,22,8,15,0.0,61.0,2.8,14.85,61.0,56.73,42.84
2018,10,22,8,30,0.0,79.0,2.7,15.0,79.0,74.21,57.53
2018,10,22,8,45,0.0,101.5,2.6,15.1,101.5,96.95,76.47
2018,10,22,9,0,0.0,124.0,2.5,15.2,124.0,119.83,95.26
2018,10,22,9,15,25.0,160.5,2.5,15.35,173.5,188.04,151.97
2018,10,22,9,30,50.0,197.0,2.5,15.5,223.0,250.16,202.45
2018,10,22,9,45,80.5,224.0,2.5,15.65,268.5,306.38,247.51
2018,10,22,10,0,111.0,251.0,2.5,15.8,314.0,363.07,292.12
2018,10,22,10,15,137.5,265.0,2.55,15.9,346.5,414.25,331.72
2018,10,22,10,30,164.0,279.0,2.6,16.0,379.0,451.75,360.45
2018,10,22,10,45,155.5,287.5,2.65,16.1,384.5,451.51,359.26
2018,10,22,11,0,147.0,296.0,2.7,16.2,390.0,450.6,357.79
2018,10,22,11,15,149.0,301.0,2.8,16.3,397.5,454.22,360.33
2018,10,22,11,30,151.0,306.0,2.9,16.4,405.0,457.17,362.37
2018,10,22,11,45,182.5,305.5,3.05,16.45,425.5,478.13,379.28
2018,10,22,12,0,214.0,305.0,3.2,16.5,446.0,497.37,394.71
2018,10,22,12,15,336.0,270.5,3.3,16.5,490.5,560.53,445.78
2018,10,22,12,30,458.0,236.0,3.4,16.5,535.0,616.25,490.11
2018,10,22,12,45,559.5,199.5,3.55,16.55,557.0,636.9,507.62
2018,10,22,13,0,661.0,163.0,3.7,16.6,579.0,653.76,521.95
2018,10,22,13,15,745.0,131.0,3.8,16.55,585.5,650.24,520.38
2018,10,22,13,30,829.0,99.0,3.9,16.5,592.0,637.44,511.26
2018,10,22,13,45,857.5,86.0,4.0,16.45,575.0,603.52,484.51
2018,10,22,14,0,886.0,73.0,4.1,16.4,558.0,564.01,452.52
2018,10,22,14,15,871.5,71.5,4.15,16.3,523.0,511.61,409.02
2018,10,22,14,30,857.0,70.0,4.2,16.2,488.0,458.52,363.75
2018,10,22,14,45,836.5,68.0,4.25,16.1,448.0,401.45,314.01
2018,10,22,15,0,816.0,66.0,4.3,16.0,408.0,345.14,263.54
2018,10,22,15,15,786.5,63.0,4.3,16.0,363.0,286.14,210.05
2018,10,22,15,30,757.0,60.0,4.3,16.0,318.0,229.33,158.33
2018,10,22,15,45,713.5,56.5,4.25,15.75,271.0,172.2,108.54
2018,10,22,16,0,670.0,53.0,4.2,15.5,224.0,119.58,66.66
2018,10,22,16,15,602.0,47.5,4.05,15.35,176.5,68.74,35.26
2018,10,22,16,30,534.0,42.0,3.9,15.2,129.0,31.94,22.31
2018,10,22,16,45,418.0,34.5,3.8,15.05,88.0,27.36,17.5
2018,10,22,17,0,302.0,27.0,3.7,14.9,47.0,22.8,6.02
2018,10,22,17,15,175.0,17.0,3.6,14.8,26.0,16.2,0.0
2018,10,22,17,30,48.0,7.0,3.5,14.7,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,3.4,14.65,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.85,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.0,5.0,4.77,0.0
2018,10,23,6,45,12.0,19.0,2.35,14.15,20.0,26.07,0.0
2018,10,23,7,0,24.0,33.0,2.3,14.3,35.0,49.4,33.28
2018,10,23,7,15,45.5,52.0,2.3,14.45,59.5,83.52,64.24
2018,10,23,7,30,67.0,71.0,2.3,14.6,84.0,127.2,102.28
2018,10,23,7,45,87.5,89.0,2.3,14.75,111.0,162.26,132.81
2018,10,23,8,0,108.0,107.0,2.3,14.9,138.0,198.71,163.97
2018,10,23,8,15,147.0,126.5,2.35,15.0,176.5,251.12,208.07
2018,10,23,8,30,186.0,146.0,2.4,15.1,215.0,305.76,253.07
2018,10,23,8,45,177.5,163.0,2.5,15.2,235.0,323.13,266.29
2018,10,23,9,0,169.0,180.0,2.6,15.3,255.0,339.35,278.44
2018,10,23,9,15,108.0,190.5,2.7,15.4,240.0,303.98,247.79
2018,10,23,9,30,47.0,201.0,2.8,15.5,225.0,252.68,204.23
2018,10,23,9,45,32.5,195.5,2.85,15.6,212.5,232.23,186.98
2018,10,23,10,0,18.0,190.0,2.9,15.7,200.0,201.41,161.25
2018,10,23,10,15,26.0,212.5,3.0,15.75,228.0,243.04,194.77
2018,10,23,10,30,34.0,235.0,3.1,15.8,256.0,273.95,219.26
2018,10,23,10,45,112.5,258.5,3.2,15.85,329.5,380.35,305.35
2018,10,23,11,0,191.0,282.0,3.3,15.9,403.0,472.79,378.35
2018,10,23,11,15,308.5,265.0,3.4,15.9,464.5,563.9,450.43
2018,10,23,11,30,426.0,248.0,3.5,15.9,526.0,651.07,517.99
2018,10,23,11,45,338.0,271.0,3.6,15.95,492.0,581.68,463.21
2018,10,23,12,0,250.0,294.0,3.7,16.0,458.0,525.32,418.26
2018,10,23,12,15,351.0,262.0,3.65,16.05,490.5,562.51,449.3
2018,10,23,12,30,452.0,230.0,3.6,16.1,523.0,604.09,482.4
2018,10,23,12,45,639.5,165.5,3.6,16.2,570.5,663.43,530.26
2018,10,23,13,0,827.0,101.0,3.6,16.3,618.0,702.53,561.58
2018,10,23,13,15,860.5,89.0,3.45,16.4,611.0,677.36,541.69
2018,10,23,13,30,894.0,77.0,3.3,16.5,604.0,650.65,520.12
2018,10,23,13,45,786.5,102.5,3.15,16.6,550.0,576.25,460.46
2018,10,23,14,0,679.0,128.0,3.0,16.7,496.0,505.77,403.5
2018,10,23,14,15,670.0,118.0,3.0,16.75,462.0,456.01,362.94
2018,10,23,14,30,661.0,108.0,3.0,16.8,428.0,405.71,320.74
2018,10,23,14,45,740.5,84.5,2.95,16.85,414.5,377.76,293.91
2018,10,23,15,0,820.0,61.0,2.9,16.9,401.0,340.4,257.36
2018,10,23,15,15,791.0,58.5,2.9,16.9,356.5,280.86,203.87
2018,10,23,15,30,762.0,56.0,2.9,16.9,312.0,224.57,153.0
2018,10,23,15,45,720.5,52.5,3.0,16.75,265.5,167.69,103.77
2018,10,23,16,0,679.0,49.0,3.1,16.6,219.0,115.03,62.29
2018,10,23,16,15,612.0,44.0,3.1,16.35,172.0,64.37,31.79
2018,10,23,16,30,545.0,39.0,3.1,16.1,125.0,32.25,22.44
2018,10,23,16,45,402.5,31.5,3.1,15.85,82.5,24.74,15.09
2018,10,23,17,0,260.0,24.0,3.1,15.6,40.0,19.96,2.2
2018,10,23,17,15,130.0,12.0,3.15,15.45,20.0,11.44,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,15,4.5,3.5,1.35,14.6,3.5,0.0,0.0
2018,10,24,6,30,9.0,7.0,1.4,14.7,7.0,10.0,0.0
2018,10,24,6,45,117.0,22.0,1.4,14.85,33.0,90.27,0.0
2018,10,24,7,0,225.0,37.0,1.4,15.0,59.0,177.06,129.99
2018,10,24,7,15,402.0,40.0,1.55,15.25,106.5,282.08,225.18
2018,10,24,7,30,579.0,43.0,1.7,15.5,154.0,399.11,324.37
2018,10,24,7,45,635.5,47.0,1.8,15.75,200.0,463.64,379.31
2018,10,24,8,0,692.0,51.0,1.9,16.0,246.0,530.84,434.41
2018,10,24,8,15,728.0,54.0,1.95,16.25,291.0,584.93,476.46
2018,10,24,8,30,764.0,57.0,2.0,16.5,336.0,639.22,516.39
2018,10,24,8,45,788.5,59.5,2.1,16.75,377.5,683.97,548.43
2018,10,24,9,0,813.0,62.0,2.2,17.0,419.0,720.78,574.05
2018,10,24,9,15,831.0,63.5,2.25,17.2,456.0,755.85,597.86
2018,10,24,9,30,849.0,65.0,2.3,17.4,493.0,788.67,619.76
2018,10,24,9,45,861.5,66.0,2.35,17.65,524.0,813.69,635.82
2018,10,24,10,0,874.0,67.0,2.4,17.9,555.0,835.76,649.81
2018,10,24,10,15,882.5,68.0,2.55,18.05,579.5,851.21,660.2
2018,10,24,10,30,891.0,69.0,2.7,18.2,604.0,863.27,668.35
2018,10,24,10,45,896.0,70.0,2.8,18.35,621.5,868.77,671.67
2018,10,24,11,0,901.0,71.0,2.9,18.5,639.0,870.66,672.65
2018,10,24,11,15,903.5,71.0,3.05,18.65,648.5,865.57,669.21
2018,10,24,11,30,906.0,71.0,3.2,18.8,658.0,856.86,663.38
2018,10,24,11,45,906.5,71.0,3.4,18.9,660.0,842.88,654.31
2018,10,24,12,0,907.0,71.0,3.6,19.0,662.0,825.4,642.77
2018,10,24,12,15,905.5,70.5,3.7,19.1,656.5,802.34,626.73
2018,10,24,12,30,904.0,70.0,3.8,19.2,651.0,776.03,608.37
2018,10,24,12,45,900.0,69.0,3.9,19.3,637.5,744.2,585.93
2018,10,24,13,0,896.0,68.0,4.0,19.4,624.0,709.55,561.31
2018,10,24,13,15,835.0,86.5,4.05,19.45,591.0,655.1,520.84
2018,10,24,13,30,774.0,105.0,4.1,19.5,558.0,604.15,480.6
2018,10,24,13,45,765.5,101.0,4.1,19.55,531.0,560.09,445.69
2018,10,24,14,0,757.0,97.0,4.1,19.6,504.0,514.69,408.89
2018,10,24,14,15,743.0,94.5,4.05,19.55,472.5,466.98,369.39
2018,10,24,14,30,729.0,92.0,4.0,19.5,441.0,418.08,327.95
2018,10,24,14,45,603.5,109.0,4.0,19.4,381.5,345.07,267.76
2018,10,24,15,0,478.0,126.0,4.0,19.3,322.0,281.36,215.33
2018,10,24,15,15,480.5,109.0,4.0,19.3,287.0,236.64,175.61
2018,10,24,15,30,483.0,92.0,4.0,19.3,252.0,191.3,134.97
2018,10,24,15,45,564.5,70.0,4.0,19.0,229.5,154.63,98.87
2018,10,24,16,0,646.0,48.0,4.0,18.7,207.0,108.98,58.35
2018,10,24,16,15,578.0,43.0,4.1,18.45,162.0,60.49,29.8
2018,10,24,16,30,510.0,38.0,4.2,18.2,117.0,28.76,19.17
2018,10,24,16,45,372.5,30.5,4.25,17.9,77.0,23.99,14.13
2018,10,24,17,0,235.0,23.0,4.3,17.6,37.0,19.18,0.0
2018,10,24,17,15,117.5,11.5,4.3,17.35,18.5,10.96,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,6,15,36.0,4.5,1.9,14.65,4.5,0.0,0.0
2018,10,25,6,30,72.0,9.0,1.8,14.8,9.0,35.1,0.0
2018,10,25,6,45,72.5,17.5,1.75,14.95,21.0,58.08,0.0
2018,10,25,7,0,73.0,26.0,1.7,15.1,33.0,77.05,53.22
2018,10,25,7,15,247.0,40.0,1.7,15.3,83.0,197.94,157.76
2018,10,25,7,30,421.0,54.0,1.7,15.5,133.0,326.89,266.4
2018,10,25,7,45,450.5,59.0,1.7,15.75,165.5,369.25,303.43
2018,10,25,8,0,480.0,64.0,1.7,16.0,198.0,412.41,339.81
2018,10,25,8,15,282.0,105.0,1.7,16.2,187.0,326.73,269.34
2018,10,25,8,30,84.0,146.0,1.7,16.4,176.0,221.19,180.1
2018,10,25,8,45,114.0,165.0,1.65,16.65,211.5,278.04,226.48
2018,10,25,9,0,144.0,184.0,1.6,16.9,247.0,324.92,263.44
2018,10,25,9,15,170.5,200.0,1.55,17.15,280.5,366.17,295.22
2018,10,25,9,30,197.0,216.0,1.5,17.4,314.0,407.94,326.78
2018,10,25,9,45,202.5,230.5,1.4,17.65,337.0,430.41,342.38
2018,10,25,10,0,208.0,245.0,1.3,17.9,360.0,452.19,357.3
2018,10,25,10,15,214.5,256.0,1.25,18.2,379.5,469.86,369.19
2018,10,25,10,30,221.0,267.0,1.2,18.5,399.0,486.71,380.38
2018,10,25,10,45,231.0,274.5,1.15,18.85,416.0,501.61,390.11
2018,10,25,11,0,241.0,282.0,1.1,19.2,433.0,515.52,399.05
2018,10,25,11,15,232.0,288.0,1.05,19.45,435.5,510.3,393.77
2018,10,25,11,30,223.0,294.0,1.0,19.7,438.0,504.25,388.13
2018,10,25,11,45,360.0,254.0,0.95,20.0,487.0,579.6,444.96
2018,10,25,12,0,497.0,214.0,0.9,20.3,536.0,649.61,495.41
2018,10,25,12,15,705.0,144.0,1.0,20.45,596.5,729.95,554.89
2018,10,25,12,30,913.0,74.0,1.1,20.6,657.0,784.64,592.53
2018,10,25,12,45,907.0,74.0,1.2,20.75,643.0,752.16,570.91
2018,10,25,13,0,901.0,74.0,1.3,20.9,629.0,716.93,548.1
2018,10,25,13,15,894.0,73.5,1.45,21.0,608.5,677.94,522.46
2018,10,25,13,30,887.0,73.0,1.6,21.1,588.0,636.68,492.79
2018,10,25,13,45,876.5,71.5,1.8,21.2,560.0,590.25,458.54
2018,10,25,14,0,866.0,70.0,2.0,21.3,532.0,542.31,421.79
2018,10,25,14,15,851.0,68.0,2.15,21.25,497.5,490.37,380.65
2018,10,25,14,30,836.0,66.0,2.3,21.2,463.0,437.86,337.53
2018,10,25,14,45,815.5,64.0,2.45,21.15,423.5,382.92,291.05
2018,10,25,15,0,795.0,62.0,2.6,21.1,384.0,327.44,242.75
2018,10,25,15,15,764.5,59.5,2.6,21.1,340.5,270.26,192.23
2018,10,25,15,30,734.0,57.0,2.6,21.1,297.0,215.39,143.63
2018,10,25,15,45,689.0,53.0,2.85,20.55,251.0,159.42,96.62
2018,10,25,16,0,644.0,49.0,3.1,20.0,205.0,108.13,57.55
2018,10,25,16,15,573.0,44.0,3.25,19.5,159.5,59.87,29.88
2018,10,25,16,30,502.0,39.0,3.4,19.0,114.0,29.83,19.97
2018,10,25,16,45,365.0,30.5,3.5,18.5,74.5,24.19,14.04
2018,10,25,17,0,228.0,22.0,3.6,18.0,35.0,18.4,0.0
2018,10,25,17,15,114.0,11.0,3.7,17.65,17.5,10.48,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.45,15.35,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.4,15.5,9.0,8.58,0.0
2018,10,26,6,45,89.0,12.0,1.4,15.6,16.0,61.28,0.0
2018,10,26,7,0,89.0,15.0,1.4,15.7,23.0,75.27,50.74
2018,10,26,7,15,44.5,27.0,1.35,15.95,31.0,54.81,39.96
2018,10,26,7,30,0.0,39.0,1.3,16.2,39.0,36.23,24.83
2018,10,26,7,45,0.0,52.5,1.25,16.4,52.5,49.24,36.07
2018,10,26,8,0,0.0,66.0,1.2,16.6,66.0,62.66,47.51
2018,10,26,8,15,12.5,88.5,1.2,16.85,93.0,94.5,74.51
2018,10,26,8,30,25.0,111.0,1.2,17.1,120.0,134.71,108.0
2018,10,26,8,45,68.5,133.5,1.2,17.4,162.0,192.73,156.28
2018,10,26,9,0,112.0,156.0,1.2,17.7,204.0,264.92,214.55
2018,10,26,9,15,152.0,178.0,1.25,17.95,249.5,323.97,261.07
2018,10,26,9,30,192.0,200.0,1.3,18.2,295.0,384.01,307.37
2018,10,26,9,45,229.0,217.0,1.3,18.45,337.5,449.59,356.45
2018,10,26,10,0,266.0,234.0,1.3,18.7,380.0,501.67,394.5
2018,10,26,10,15,335.5,231.0,1.4,18.9,424.0,557.55,436.58
2018,10,26,10,30,405.0,228.0,1.5,19.1,468.0,626.5,487.06
2018,10,26,10,45,456.5,219.0,1.55,19.35,497.0,659.2,510.4
2018,10,26,11,0,508.0,210.0,1.6,19.6,526.0,689.8,532.37
2018,10,26,11,15,543.5,201.5,1.7,19.75,544.5,704.65,543.4
2018,10,26,11,30,579.0,193.0,1.8,19.9,563.0,716.67,552.56
2018,10,26,11,45,458.0,230.0,1.9,20.05,523.5,645.35,498.76
2018,10,26,12,0,337.0,267.0,2.0,20.2,484.0,564.77,438.1
2018,10,26,12,15,323.5,264.5,2.1,20.35,471.0,540.9,420.91
2018,10,26,12,30,310.0,262.0,2.2,20.5,458.0,516.51,402.78
2018,10,26,12,45,459.0,216.5,2.25,20.6,500.0,574.56,448.71
2018,10,26,13,0,608.0,171.0,2.3,20.7,542.0,617.03,481.7
2018,10,26,13,15,562.0,178.5,2.4,20.75,512.5,565.28,442.44
2018,10,26,13,30,516.0,186.0,2.5,20.8,483.0,518.96,407.11
2018,10,26,13,45,452.0,193.0,2.55,20.8,444.0,463.58,364.19
2018,10,26,14,0,388.0,200.0,2.6,20.8,405.0,407.49,320.29
2018,10,26,14,15,384.0,186.0,2.6,20.8,378.0,370.63,290.9
2018,10,26,14,30,380.0,172.0,2.6,20.8,351.0,336.73,263.01
2018,10,26,14,45,400.5,152.5,2.6,20.75,326.5,302.96,234.36
2018,10,26,15,0,421.0,133.0,2.6,20.7,302.0,266.6,202.59
2018,10,26,15,15,433.5,114.5,2.6,20.7,271.0,226.36,166.94
2018,10,26,15,30,446.0,96.0,2.6,20.7,240.0,184.45,129.46
2018,10,26,15,45,435.0,82.0,2.55,20.45,204.5,141.24,92.57
2018,10,26,16,0,424.0,68.0,2.5,20.2,169.0,100.2,60.13
2018,10,26,16,15,373.5,57.0,2.5,19.85,131.0,59.34,34.69
2018,10,26,16,30,323.0,46.0,2.5,19.5,93.0,35.25,24.49
2018,10,26,16,45,226.0,33.5,2.5,19.15,60.5,26.15,15.32
2018,10,26,17,0,129.0,21.0,2.5,18.8,28.0,16.7,0.0
2018,10,26,17,15,64.5,10.5,2.5,18.55,14.0,10.01,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,2.0,15.65,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,2.1,15.8,8.0,7.63,0.0
2018,10,27,6,45,198.0,19.5,2.15,15.95,34.0,100.35,0.0
2018,10,27,7,0,332.0,31.0,2.2,16.1,60.0,217.09,150.37
2018,10,27,7,15,330.5,42.0,2.25,16.3,86.5,245.12,193.72
2018,10,27,7,30,329.0,53.0,2.3,16.5,113.0,269.58,219.01
2018,10,27,7,45,289.0,72.0,2.4,16.7,135.5,282.81,232.34
2018,10,27,8,0,249.0,91.0,2.5,16.9,158.0,278.96,230.37
2018,10,27,8,15,205.5,117.0,2.5,17.15,179.0,289.93,238.77
2018,10,27,8,30,162.0,143.0,2.5,17.4,200.0,284.69,233.39
2018,10,27,8,45,180.5,160.5,2.55,17.65,231.5,322.09,263.35
2018,10,27,9,0,199.0,178.0,2.6,17.9,263.0,359.91,292.94
2018,10,27,9,15,220.5,192.5,2.6,18.1,294.5,396.54,321.2
2018,10,27,9,30,242.0,207.0,2.6,18.3,326.0,446.66,359.2
2018,10,27,9,45,285.5,214.0,2.65,18.5,363.0,492.74,394.43
2018,10,27,10,0,329.0,221.0,2.7,18.7,400.0,539.03,429.31
2018,10,27,10,15,352.5,226.5,2.7,18.85,426.5,566.07,448.87
2018,10,27,10,30,376.0,232.0,2.7,19.0,453.0,592.0,467.54
2018,10,27,10,45,387.5,236.5,2.75,19.2,470.0,605.0,476.43
2018,10,27,11,0,399.0,241.0,2.8,19.4,487.0,616.36,484.17
2018,10,27,11,15,535.5,199.0,2.8,19.5,535.0,693.51,543.15
2018,10,27,11,30,672.0,157.0,2.8,19.6,583.0,759.3,591.7
2018,10,27,11,45,762.5,126.0,2.85,19.75,611.5,783.66,608.39
2018,10,27,12,0,853.0,95.0,2.9,19.9,640.0,800.73,620.26
2018,10,27,12,15,862.0,91.0,2.95,19.95,637.5,783.0,607.81
2018,10,27,12,30,871.0,87.0,3.0,20.0,635.0,761.75,593.17
2018,10,27,12,45,882.0,81.5,3.1,20.05,626.5,736.79,576.12
2018,10,27,13,0,893.0,76.0,3.2,20.1,618.0,708.21,556.38
2018,10,27,13,15,824.5,94.0,3.3,20.05,581.0,651.62,514.35
2018,10,27,13,30,756.0,112.0,3.4,20.0,544.0,593.47,469.54
2018,10,27,13,45,679.0,126.5,3.5,19.9,500.0,530.14,420.12
2018,10,27,14,0,602.0,141.0,3.6,19.8,456.0,470.11,372.41
2018,10,27,14,15,617.0,126.0,3.65,19.7,430.5,430.87,340.34
2018,10,27,14,30,632.0,111.0,3.7,19.6,405.0,388.91,304.85
2018,10,27,14,45,650.0,98.0,3.75,19.5,377.5,347.38,268.3
2018,10,27,15,0,668.0,85.0,3.8,19.4,350.0,302.92,228.04
2018,10,27,15,15,599.5,84.5,3.8,19.4,301.5,244.05,177.44
2018,10,27,15,30,531.0,84.0,3.8,19.4,253.0,192.02,133.19
2018,10,27,15,45,459.5,77.5,3.8,19.0,207.5,141.25,92.13
2018,10,27,16,0,388.0,71.0,3.8,18.6,162.0,97.27,59.72
2018,10,27,16,15,332.5,59.0,3.7,18.35,124.0,58.62,35.63
2018,10,27,16,30,277.0,47.0,3.6,18.1,86.0,36.09,25.28
2018,10,27,16,45,195.5,34.0,3.5,17.8,56.0,26.62,15.44
2018,10,27,17,0,114.0,21.0,3.4,17.5,26.0,16.76,0.0
2018,10,27,17,15,57.0,10.5,3.35,17.35,13.0,10.01,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.75,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,16.0,3.0,0.0,0.0
2018,10,28,6,45,4.5,15.5,2.3,16.2,16.0,16.62,0.0
2018,10,28,7,0,9.0,28.0,2.3,16.4,29.0,36.99,20.56
2018,10,28,7,15,33.0,47.0,2.3,16.7,52.5,72.3,53.65
2018,10,28,7,30,57.0,66.0,2.3,17.0,76.0,108.09,84.94
2018,10,28,7,45,77.5,85.0,2.35,17.25,103.0,152.43,122.92
2018,10,28,8,0,98.0,104.0,2.4,17.5,130.0,189.54,154.45
2018,10,28,8,15,108.5,122.5,2.5,17.7,156.5,220.37,180.1
2018,10,28,8,30,119.0,141.0,2.6,17.9,183.0,251.54,205.5
2018,10,28,8,45,119.5,159.0,2.65,18.1,205.5,274.85,223.81
2018,10,28,9,0,120.0,177.0,2.7,18.3,228.0,297.72,241.44
2018,10,28,9,15,88.5,188.0,2.8,18.5,227.5,273.41,220.58
2018,10,28,9,30,57.0,199.0,2.9,18.7,227.0,259.73,208.14
2018,10,28,9,45,53.5,211.0,3.0,18.85,238.5,269.31,215.15
2018,10,28,10,0,50.0,223.0,3.1,19.0,250.0,278.65,221.87
2018,10,28,10,15,86.5,241.5,3.2,19.1,291.0,329.54,262.59
2018,10,28,10,30,123.0,260.0,3.3,19.2,332.0,393.54,312.62
2018,10,28,10,45,150.5,270.0,3.4,19.3,360.5,426.22,337.86
2018,10,28,11,0,178.0,280.0,3.5,19.4,389.0,458.15,362.45
2018,10,28,11,15,178.5,285.0,3.65,19.45,396.0,460.35,363.79
2018,10,28,11,30,179.0,290.0,3.8,19.5,403.0,461.81,364.72
2018,10,28,11,45,151.0,291.0,3.9,19.55,386.5,434.61,343.02
2018,10,28,12,0,123.0,292.0,4.0,19.6,370.0,407.78,321.67
2018,10,28,12,15,79.5,258.0,4.15,19.55,308.0,321.89,254.53
2018,10,28,12,30,36.0,224.0,4.3,19.5,246.0,249.73,197.09
2018,10,28,12,45,22.0,206.5,4.4,19.5,220.0,212.87,167.74
2018,10,28,13,0,8.0,189.0,4.5,19.5,194.0,184.83,145.15
2018,10,28,13,15,8.5,190.0,4.6,19.45,195.0,185.52,145.95
2018,10,28,13,30,9.0,191.0,4.7,19.4,196.0,186.1,146.66
2018,10,28,13,45,70.5,186.0,4.75,19.35,223.0,219.57,174.79
2018,10,28,14,0,132.0,181.0,4.8,19.3,250.0,247.23,197.5
2018,10,28,14,15,340.5,152.5,4.8,19.2,313.5,319.41,255.28
2018,10,28,14,30,549.0,124.0,4.8,19.1,377.0,364.19,287.85
2018,10,28,14,45,552.0,114.0,4.85,19.0,349.5,324.12,252.44
2018,10,28,15,0,555.0,104.0,4.9,18.9,322.0,282.85,215.29
2018,10,28,15,15,355.5,113.0,4.9,18.9,246.5,201.95,151.13
2018,10,28,15,30,156.0,122.0,4.9,18.9,171.0,143.88,108.39
2018,10,28,15,45,198.0,96.5,4.85,18.5,148.5,116.14,82.98
2018,10,28,16,0,240.0,71.0,4.8,18.1,126.0,82.57,53.78
2018,10,28,16,15,337.0,56.0,4.75,17.9,113.5,55.55,33.39
2018,10,28,16,30,434.0,41.0,4.7,17.7,101.0,32.24,21.96
2018,10,28,16,45,295.5,30.5,4.65,17.45,64.0,24.8,13.61
2018,10,28,17,0,157.0,20.0,4.6,17.2,27.0,16.01,0.0
2018,10,28,17,15,78.5,10.0,4.55,17.05,13.5,9.53,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.95,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
