Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,21,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,29,6,15,1.5,1.5,4.45,14.65,1.5,0.0,0.0
2018,10,29,6,30,3.0,3.0,4.4,14.8,3.0,0.0,0.0
2018,10,29,6,45,24.0,15.0,4.4,15.0,17.0,24.12,0.0
2018,10,29,7,0,45.0,27.0,4.4,15.2,31.0,58.93,34.67
2018,10,29,7,15,39.5,45.0,4.4,15.4,50.0,72.97,54.33
2018,10,29,7,30,34.0,63.0,4.4,15.6,69.0,91.33,71.16
2018,10,29,7,45,57.0,82.5,4.4,15.85,96.0,127.84,102.99
2018,10,29,8,0,80.0,102.0,4.4,16.1,123.0,175.6,143.81
2018,10,29,8,15,116.5,119.5,4.45,16.25,156.5,221.92,183.29
2018,10,29,8,30,153.0,137.0,4.5,16.4,190.0,270.49,224.02
2018,10,29,8,45,154.0,156.5,4.55,16.55,215.5,297.26,245.43
2018,10,29,9,0,155.0,176.0,4.6,16.7,241.0,323.42,266.0
2018,10,29,9,15,197.5,190.0,4.6,16.85,280.5,374.81,307.65
2018,10,29,9,30,240.0,204.0,4.6,17.0,320.0,440.66,359.76
2018,10,29,9,45,279.5,212.0,4.65,17.1,355.5,484.32,394.05
2018,10,29,10,0,319.0,220.0,4.7,17.2,391.0,528.07,428.06
2018,10,29,10,15,307.0,232.5,4.65,17.3,403.5,532.95,430.23
2018,10,29,10,30,295.0,245.0,4.6,17.4,416.0,536.24,431.35
2018,10,29,10,45,299.5,250.0,4.6,17.5,428.0,543.49,436.26
2018,10,29,11,0,304.0,255.0,4.6,17.6,440.0,549.45,440.19
2018,10,29,11,15,347.5,251.5,4.55,17.65,466.5,577.4,461.92
2018,10,29,11,30,391.0,248.0,4.5,17.7,493.0,603.28,481.79
2018,10,29,11,45,481.5,218.0,4.5,17.8,520.5,647.85,516.9
2018,10,29,12,0,572.0,188.0,4.5,17.9,548.0,675.92,539.42
2018,10,29,12,15,646.0,162.0,4.55,18.05,565.0,695.08,554.68
2018,10,29,12,30,720.0,136.0,4.6,18.2,582.0,703.32,561.76
2018,10,29,12,45,720.5,133.0,4.6,18.35,571.5,676.53,540.82
2018,10,29,13,0,721.0,130.0,4.6,18.5,561.0,647.27,517.94
2018,10,29,13,15,772.5,111.0,4.6,18.65,558.0,630.9,505.3
2018,10,29,13,30,824.0,92.0,4.6,18.8,555.0,610.18,488.64
2018,10,29,13,45,846.5,80.5,4.55,18.95,536.0,574.19,459.12
2018,10,29,14,0,869.0,69.0,4.5,19.1,517.0,533.17,424.86
2018,10,29,14,15,852.0,68.0,4.55,19.1,482.5,481.5,381.54
2018,10,29,14,30,835.0,67.0,4.6,19.1,448.0,429.42,336.71
2018,10,29,14,45,812.5,64.5,4.6,19.05,408.0,373.09,287.35
2018,10,29,15,0,790.0,62.0,4.6,19.0,368.0,317.69,237.66
2018,10,29,15,15,758.0,59.0,4.6,19.0,324.5,260.41,186.06
2018,10,29,15,30,726.0,56.0,4.6,19.0,281.0,205.64,136.91
2018,10,29,15,45,677.0,52.5,4.9,18.75,235.5,150.66,90.56
2018,10,29,16,0,628.0,49.0,5.2,18.5,190.0,100.84,53.32
2018,10,29,16,15,548.0,43.0,5.25,18.1,145.0,50.62,25.33
2018,10,29,16,30,468.0,37.0,5.3,17.7,100.0,28.77,18.92
2018,10,29,16,45,328.0,28.5,5.35,17.3,64.0,23.09,11.81
2018,10,29,17,0,188.0,20.0,5.4,16.9,28.0,19.06,0.0
2018,10,29,17,15,94.0,10.0,5.55,16.65,14.0,9.53,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,16.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,15.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.7,14.25,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.8,14.4,7.0,0.0,0.0
2018,10,30,6,45,230.0,18.5,4.9,14.55,32.5,111.27,0.0
2018,10,30,7,0,383.0,28.0,5.0,14.7,58.0,231.31,142.97
2018,10,30,7,15,492.0,34.0,5.2,15.0,100.5,315.66,250.17
2018,10,30,7,30,601.0,40.0,5.4,15.3,143.0,399.75,327.47
2018,10,30,7,45,662.5,44.0,5.6,15.6,189.5,467.21,388.05
2018,10,30,8,0,724.0,48.0,5.8,15.9,236.0,537.53,448.79
2018,10,30,8,15,762.0,51.0,5.85,16.25,281.5,593.29,495.08
2018,10,30,8,30,800.0,54.0,5.9,16.6,327.0,649.27,538.58
2018,10,30,8,45,826.5,56.0,5.95,16.9,369.5,688.95,568.23
2018,10,30,9,0,853.0,58.0,6.0,17.2,412.0,733.38,600.95
2018,10,30,9,15,871.0,60.0,5.85,17.5,450.0,769.49,625.91
2018,10,30,9,30,889.0,62.0,5.7,17.8,488.0,803.21,648.6
2018,10,30,9,45,901.5,63.5,5.55,18.1,520.0,829.08,665.05
2018,10,30,10,0,914.0,65.0,5.4,18.4,552.0,851.85,679.02
2018,10,30,10,15,922.0,65.5,5.35,18.65,576.5,866.27,687.46
2018,10,30,10,30,930.0,66.0,5.3,18.9,601.0,877.19,693.44
2018,10,30,10,45,935.0,67.0,5.25,19.15,618.5,882.52,695.47
2018,10,30,11,0,940.0,68.0,5.2,19.4,636.0,884.13,694.97
2018,10,30,11,15,943.5,68.5,5.1,19.6,646.5,880.1,690.41
2018,10,30,11,30,947.0,69.0,5.0,19.8,657.0,872.3,683.32
2018,10,30,11,45,948.0,69.0,4.95,19.95,659.5,858.11,672.25
2018,10,30,12,0,949.0,69.0,4.9,20.1,662.0,840.28,658.74
2018,10,30,12,15,946.5,69.0,4.9,20.2,656.0,816.16,641.21
2018,10,30,12,30,944.0,69.0,4.9,20.3,650.0,788.71,621.35
2018,10,30,12,45,938.0,69.0,4.85,20.4,636.0,755.55,597.06
2018,10,30,13,0,932.0,69.0,4.8,20.5,622.0,719.57,570.69
2018,10,30,13,15,925.0,68.5,4.8,20.5,601.0,679.76,540.89
2018,10,30,13,30,918.0,68.0,4.8,20.5,580.0,637.6,507.62
2018,10,30,13,45,907.0,66.5,4.8,20.5,551.5,589.96,469.41
2018,10,30,14,0,896.0,65.0,4.8,20.5,523.0,540.78,429.05
2018,10,30,14,15,880.0,64.0,4.8,20.45,488.5,488.45,385.21
2018,10,30,14,30,864.0,63.0,4.8,20.4,454.0,435.56,339.7
2018,10,30,14,45,841.0,61.5,4.8,20.35,414.0,379.27,290.35
2018,10,30,15,0,818.0,60.0,4.8,20.3,374.0,322.75,239.76
2018,10,30,15,15,786.0,57.0,4.8,20.3,329.5,264.06,187.04
2018,10,30,15,30,754.0,54.0,4.8,20.3,285.0,207.85,136.78
2018,10,30,15,45,699.0,50.0,4.9,19.75,236.5,150.05,88.7
2018,10,30,16,0,644.0,46.0,5.0,19.2,188.0,98.09,50.45
2018,10,30,16,15,553.0,41.0,4.9,18.65,142.0,50.34,25.53
2018,10,30,16,30,462.0,36.0,4.8,18.1,96.0,28.04,18.19
2018,10,30,16,45,332.0,28.0,4.7,17.6,61.5,22.82,11.0
2018,10,30,17,0,202.0,20.0,4.6,17.1,27.0,19.06,0.0
2018,10,30,17,15,101.0,10.0,4.65,16.75,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.75,16.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.0,2.5,14.95,3.0,0.0,0.0
2018,10,31,6,30,69.0,8.0,2.4,15.1,6.0,0.0,0.0
2018,10,31,6,45,147.0,17.0,2.35,15.25,24.5,75.76,0.0
2018,10,31,7,0,225.0,26.0,2.3,15.4,43.0,155.65,87.78
2018,10,31,7,15,265.0,39.5,2.4,15.8,73.5,205.83,160.47
2018,10,31,7,30,305.0,53.0,2.5,16.2,104.0,254.79,206.09
2018,10,31,7,45,441.5,57.0,2.6,16.65,156.5,355.4,291.62
2018,10,31,8,0,578.0,61.0,2.7,17.1,209.0,463.96,381.14
2018,10,31,8,15,623.5,64.0,2.8,17.35,251.0,518.98,426.01
2018,10,31,8,30,669.0,67.0,2.9,17.6,293.0,575.13,470.26
2018,10,31,8,45,612.0,89.5,3.05,17.9,316.5,581.43,473.99
2018,10,31,9,0,555.0,112.0,3.2,18.2,340.0,580.65,471.75
2018,10,31,9,15,647.0,102.5,3.3,18.4,392.0,654.51,527.69
2018,10,31,9,30,739.0,93.0,3.4,18.6,444.0,728.91,581.63
2018,10,31,9,45,802.0,83.0,3.5,18.85,487.0,776.01,614.44
2018,10,31,10,0,865.0,73.0,3.6,19.1,530.0,818.31,643.56
2018,10,31,10,15,874.5,74.0,3.65,19.4,554.5,834.04,653.03
2018,10,31,10,30,884.0,75.0,3.7,19.7,579.0,846.46,660.39
2018,10,31,10,45,890.5,76.0,3.75,20.0,597.0,852.88,663.61
2018,10,31,11,0,897.0,77.0,3.8,20.3,615.0,855.76,664.47
2018,10,31,11,15,847.0,94.0,3.8,20.6,609.0,832.72,646.83
2018,10,31,11,30,797.0,111.0,3.8,20.9,603.0,799.87,622.47
2018,10,31,11,45,801.5,110.5,3.85,21.2,606.5,789.4,614.53
2018,10,31,12,0,806.0,110.0,3.9,21.5,610.0,775.66,604.21
2018,10,31,12,15,755.0,125.0,3.8,21.7,590.0,735.36,574.42
2018,10,31,12,30,704.0,140.0,3.7,21.9,570.0,691.64,541.6
2018,10,31,12,45,707.0,134.0,3.65,22.1,558.0,663.91,520.6
2018,10,31,13,0,710.0,128.0,3.6,22.3,546.0,633.65,497.36
2018,10,31,13,15,706.5,123.5,3.6,22.35,527.0,598.32,470.36
2018,10,31,13,30,703.0,119.0,3.6,22.4,508.0,561.13,441.46
2018,10,31,13,45,642.0,128.5,3.6,22.5,470.0,504.03,396.34
2018,10,31,14,0,581.0,138.0,3.6,22.6,432.0,449.97,353.02
2018,10,31,14,15,483.0,150.0,3.7,22.5,383.0,381.97,298.91
2018,10,31,14,30,385.0,162.0,3.8,22.4,334.0,324.84,252.94
2018,10,31,14,45,424.0,138.5,3.9,22.35,312.5,293.78,225.95
2018,10,31,15,0,463.0,115.0,4.0,22.3,291.0,258.2,193.97
2018,10,31,15,15,474.0,99.5,4.0,22.3,260.5,218.15,157.95
2018,10,31,15,30,485.0,84.0,4.0,22.3,230.0,177.94,121.6
2018,10,31,15,45,433.5,75.0,3.9,21.75,189.5,129.96,82.87
2018,10,31,16,0,382.0,66.0,3.8,21.2,149.0,89.09,53.03
2018,10,31,16,15,324.0,54.0,3.6,20.6,112.5,51.35,30.78
2018,10,31,16,30,266.0,42.0,3.4,20.0,76.0,32.45,21.66
2018,10,31,16,45,189.5,28.5,3.2,19.45,47.5,22.42,9.89
2018,10,31,17,0,113.0,15.0,3.0,18.9,19.0,14.3,0.0
2018,10,31,17,15,56.5,7.5,2.9,18.6,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,16.95,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.0,5.0,0.0,0.0
2018,11,1,6,45,132.5,14.5,2.05,17.1,20.5,67.23,0.0
2018,11,1,7,0,201.0,22.0,2.1,17.2,36.0,139.14,69.83
2018,11,1,7,15,163.5,34.5,2.3,17.45,52.0,147.27,112.53
2018,11,1,7,30,126.0,47.0,2.5,17.7,68.0,136.36,108.0
2018,11,1,7,45,98.5,70.5,2.7,17.95,90.0,145.16,116.67
2018,11,1,8,0,71.0,94.0,2.9,18.2,112.0,150.02,121.05
2018,11,1,8,15,221.5,103.0,2.85,18.45,174.0,281.19,231.54
2018,11,1,8,30,372.0,112.0,2.8,18.7,236.0,415.97,341.14
2018,11,1,8,45,547.0,94.5,2.75,18.9,303.5,538.21,438.29
2018,11,1,9,0,722.0,77.0,2.7,19.1,371.0,659.81,529.45
2018,11,1,9,15,697.0,90.5,2.7,19.45,396.0,677.13,539.65
2018,11,1,9,30,672.0,104.0,2.7,19.8,421.0,686.66,544.72
2018,11,1,9,45,631.5,124.0,2.7,20.15,437.5,687.11,543.17
2018,11,1,10,0,591.0,144.0,2.7,20.5,454.0,682.91,538.32
2018,11,1,10,15,595.0,150.5,2.7,20.9,475.0,697.4,547.21
2018,11,1,10,30,599.0,157.0,2.7,21.3,496.0,709.33,554.06
2018,11,1,10,45,654.0,145.0,2.75,21.65,525.5,741.39,576.04
2018,11,1,11,0,709.0,133.0,2.8,22.0,555.0,770.18,595.27
2018,11,1,11,15,780.5,111.0,2.85,22.35,583.0,794.16,611.05
2018,11,1,11,30,852.0,89.0,2.9,22.7,611.0,811.66,622.33
2018,11,1,11,45,795.5,109.5,2.9,23.0,598.0,781.1,599.85
2018,11,1,12,0,739.0,130.0,2.9,23.3,585.0,745.39,574.1
2018,11,1,12,15,742.0,127.0,2.9,23.5,580.5,725.47,559.86
2018,11,1,12,30,745.0,124.0,2.9,23.7,576.0,702.71,543.53
2018,11,1,12,45,765.0,114.5,2.95,23.95,570.0,680.38,527.34
2018,11,1,13,0,785.0,105.0,3.0,24.2,564.0,656.74,509.67
2018,11,1,13,15,803.5,96.0,2.95,24.35,551.0,628.78,488.24
2018,11,1,13,30,822.0,87.0,2.9,24.5,538.0,597.01,463.52
2018,11,1,13,45,841.5,77.0,2.85,24.6,518.5,559.41,433.94
2018,11,1,14,0,861.0,67.0,2.8,24.7,499.0,520.11,402.11
2018,11,1,14,15,745.0,88.0,2.75,24.75,443.5,445.62,342.85
2018,11,1,14,30,629.0,109.0,2.7,24.8,388.0,377.91,288.47
2018,11,1,14,45,663.5,91.5,2.7,24.8,362.0,338.18,253.78
2018,11,1,15,0,698.0,74.0,2.7,24.8,336.0,293.81,213.82
2018,11,1,15,15,615.5,76.5,2.7,24.8,287.0,233.77,163.76
2018,11,1,15,30,533.0,79.0,2.7,24.8,238.0,181.95,121.35
2018,11,1,15,45,523.0,66.0,2.75,24.05,200.0,134.88,82.12
2018,11,1,16,0,513.0,53.0,2.8,23.3,162.0,88.71,47.32
2018,11,1,16,15,456.0,45.0,2.8,22.55,124.0,46.94,25.06
2018,11,1,16,30,399.0,37.0,2.8,21.8,86.0,29.31,18.76
2018,11,1,16,45,271.5,26.0,2.8,21.05,52.5,21.22,8.12
2018,11,1,17,0,144.0,15.0,2.8,20.3,19.0,14.3,0.0
2018,11,1,17,15,72.0,7.5,2.9,19.9,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.45,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.5,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.2,15.55,26.0,85.0,0.0
2018,11,2,7,0,296.0,27.0,1.2,15.6,47.0,183.96,81.2
2018,11,2,7,15,411.5,34.5,1.25,15.75,86.5,272.96,209.82
2018,11,2,7,30,527.0,42.0,1.3,15.9,126.0,362.96,290.07
2018,11,2,7,45,578.5,48.0,1.35,16.05,168.0,422.51,342.16
2018,11,2,8,0,630.0,54.0,1.4,16.2,210.0,484.75,394.18
2018,11,2,8,15,673.0,58.5,1.5,16.4,254.5,537.7,437.32
2018,11,2,8,30,716.0,63.0,1.6,16.6,299.0,595.76,482.04
2018,11,2,8,45,761.5,63.5,1.7,16.85,344.0,650.97,522.47
2018,11,2,9,0,807.0,64.0,1.8,17.1,389.0,705.99,561.77
2018,11,2,9,15,828.0,66.0,1.9,17.4,426.5,743.18,587.25
2018,11,2,9,30,849.0,68.0,2.0,17.7,464.0,771.44,606.14
2018,11,2,9,45,863.5,68.5,2.05,18.05,495.0,796.73,622.3
2018,11,2,10,0,878.0,69.0,2.1,18.4,526.0,819.17,636.37
2018,11,2,10,15,887.0,71.0,2.2,18.7,551.0,835.78,646.91
2018,11,2,10,30,896.0,73.0,2.3,19.0,576.0,849.01,655.2
2018,11,2,10,45,901.5,74.0,2.4,19.35,593.5,854.57,658.14
2018,11,2,11,0,907.0,75.0,2.5,19.7,611.0,856.55,658.77
2018,11,2,11,15,849.5,94.0,2.7,19.8,603.0,829.88,640.84
2018,11,2,11,30,792.0,113.0,2.9,19.9,595.0,793.36,615.96
2018,11,2,11,45,697.5,143.0,3.05,20.05,568.5,740.41,578.58
2018,11,2,12,0,603.0,173.0,3.2,20.2,542.0,682.58,535.57
2018,11,2,12,15,733.0,130.5,3.4,20.2,575.0,720.4,566.19
2018,11,2,12,30,863.0,88.0,3.6,20.2,608.0,741.96,582.74
2018,11,2,12,45,857.0,87.0,3.75,20.25,593.5,710.01,560.07
2018,11,2,13,0,851.0,86.0,3.9,20.3,579.0,675.54,535.39
2018,11,2,13,15,854.0,82.5,3.95,20.25,562.5,641.82,509.54
2018,11,2,13,30,857.0,79.0,4.0,20.2,546.0,605.29,480.92
2018,11,2,13,45,847.5,78.5,4.05,20.1,520.5,563.77,447.67
2018,11,2,14,0,838.0,78.0,4.1,20.0,495.0,518.63,410.77
2018,11,2,14,15,779.5,84.5,4.05,19.95,451.5,456.42,359.5
2018,11,2,14,30,721.0,91.0,4.0,19.9,408.0,397.08,309.68
2018,11,2,14,45,712.5,83.0,3.95,19.8,372.0,346.27,265.31
2018,11,2,15,0,704.0,75.0,3.9,19.7,336.0,295.16,219.58
2018,11,2,15,15,705.0,66.0,3.9,19.7,300.5,246.89,175.08
2018,11,2,15,30,706.0,57.0,3.9,19.7,265.0,196.37,128.87
2018,11,2,15,45,656.0,52.5,3.75,19.45,220.0,142.09,83.86
2018,11,2,16,0,606.0,48.0,3.6,19.2,175.0,90.91,46.56
2018,11,2,16,15,479.5,44.0,3.55,18.8,128.5,45.8,24.63
2018,11,2,16,30,353.0,40.0,3.5,18.4,82.0,32.4,21.56
2018,11,2,16,45,237.0,28.0,3.45,18.0,50.5,23.44,8.55
2018,11,2,17,0,121.0,16.0,3.4,17.6,19.0,15.25,0.0
2018,11,2,17,15,60.5,8.0,3.65,17.35,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,72.0,14.0,2.35,15.75,15.0,42.08,0.0
2018,11,3,7,0,76.0,20.0,2.3,15.9,25.0,67.03,20.37
2018,11,3,7,15,64.5,38.5,2.45,16.3,45.0,85.59,62.82
2018,11,3,7,30,53.0,57.0,2.6,16.7,65.0,103.75,80.62
2018,11,3,7,45,98.0,75.5,2.8,17.1,97.0,152.97,123.25
2018,11,3,8,0,143.0,94.0,3.0,17.5,129.0,205.36,168.08
2018,11,3,8,15,246.0,103.0,3.1,17.7,177.5,296.98,245.24
2018,11,3,8,30,349.0,112.0,3.2,17.9,226.0,398.34,328.24
2018,11,3,8,45,508.0,101.0,3.3,18.15,291.0,514.34,421.78
2018,11,3,9,0,667.0,90.0,3.4,18.4,356.0,634.54,514.74
2018,11,3,9,15,777.5,74.5,3.4,18.75,413.0,712.34,570.79
2018,11,3,9,30,888.0,59.0,3.4,19.1,470.0,788.58,624.43
2018,11,3,9,45,900.5,60.5,3.45,19.45,501.5,814.2,640.62
2018,11,3,10,0,913.0,62.0,3.5,19.8,533.0,836.74,654.88
2018,11,3,10,15,922.0,63.5,3.5,20.25,558.5,853.1,664.19
2018,11,3,10,30,931.0,65.0,3.5,20.7,584.0,865.96,671.1
2018,11,3,10,45,936.5,65.5,3.55,21.1,601.5,871.02,673.04
2018,11,3,11,0,942.0,66.0,3.6,21.5,619.0,872.38,672.57
2018,11,3,11,15,931.5,69.5,3.6,21.8,624.0,860.3,662.82
2018,11,3,11,30,921.0,73.0,3.6,22.1,629.0,844.69,650.83
2018,11,3,11,45,816.0,105.5,3.55,22.35,599.5,788.58,610.15
2018,11,3,12,0,711.0,138.0,3.5,22.6,570.0,728.17,566.37
2018,11,3,12,15,669.5,148.5,3.5,22.8,552.5,689.55,537.68
2018,11,3,12,30,628.0,159.0,3.5,23.0,535.0,649.97,507.41
2018,11,3,12,45,645.0,150.5,3.5,23.15,529.0,631.78,493.84
2018,11,3,13,0,662.0,142.0,3.5,23.3,523.0,610.39,477.54
2018,11,3,13,15,570.0,163.5,3.5,23.3,483.0,543.08,425.58
2018,11,3,13,30,478.0,185.0,3.5,23.3,443.0,484.59,379.8
2018,11,3,13,45,428.0,184.5,3.5,23.35,407.0,432.82,339.28
2018,11,3,14,0,378.0,184.0,3.5,23.4,371.0,379.28,296.99
2018,11,3,14,15,504.5,144.0,3.5,23.2,375.0,382.82,298.6
2018,11,3,14,30,631.0,104.0,3.5,23.0,379.0,371.0,286.15
2018,11,3,14,45,527.5,110.5,3.55,22.8,326.0,304.3,231.76
2018,11,3,15,0,424.0,117.0,3.6,22.6,273.0,245.09,183.65
2018,11,3,15,15,391.0,106.0,3.6,22.6,236.0,200.11,145.43
2018,11,3,15,30,358.0,95.0,3.6,22.6,199.0,158.42,110.26
2018,11,3,15,45,343.5,80.5,3.6,21.55,166.5,119.71,78.33
2018,11,3,16,0,329.0,66.0,3.6,20.5,134.0,82.61,50.18
2018,11,3,16,15,266.0,53.5,3.45,19.85,99.0,47.81,29.74
2018,11,3,16,30,203.0,41.0,3.3,19.2,64.0,31.84,20.88
2018,11,3,16,45,148.5,27.5,3.15,18.5,40.0,21.78,6.15
2018,11,3,17,0,94.0,14.0,3.0,17.8,16.0,13.34,0.0
2018,11,3,17,15,47.0,7.0,2.95,17.5,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,4,6,45,47.0,11.0,2.8,13.25,14.0,29.15,0.0
2018,11,4,7,0,94.0,22.0,2.8,13.3,28.0,78.42,15.88
2018,11,4,7,15,143.0,36.0,2.9,13.65,53.5,129.29,97.81
2018,11,4,7,30,192.0,50.0,3.0,14.0,79.0,188.38,152.04
2018,11,4,7,45,142.0,71.5,3.1,14.3,97.0,182.69,149.55
2018,11,4,8,0,92.0,93.0,3.2,14.6,115.0,172.51,141.62
2018,11,4,8,15,133.5,110.5,3.15,14.85,149.5,222.08,184.16
2018,11,4,8,30,175.0,128.0,3.1,15.1,184.0,274.15,227.87
2018,11,4,8,45,267.0,134.5,3.05,15.3,233.5,362.44,301.08
2018,11,4,9,0,359.0,141.0,3.0,15.5,283.0,457.48,377.46
2018,11,4,9,15,469.5,132.0,3.05,15.75,336.0,539.19,442.46
2018,11,4,9,30,580.0,123.0,3.1,16.0,389.0,630.17,512.78
2018,11,4,9,45,633.5,117.0,3.2,16.2,426.0,675.2,545.49
2018,11,4,10,0,687.0,111.0,3.3,16.4,463.0,718.79,576.83
2018,11,4,10,15,780.0,97.0,3.35,16.55,514.5,780.06,620.75
2018,11,4,10,30,873.0,83.0,3.4,16.7,566.0,836.75,660.54
2018,11,4,10,45,905.5,79.0,3.5,16.85,594.0,858.75,675.35
2018,11,4,11,0,938.0,75.0,3.6,17.0,622.0,877.18,687.92
2018,11,4,11,15,941.5,75.5,3.7,17.05,632.5,873.05,684.76
2018,11,4,11,30,945.0,76.0,3.8,17.1,643.0,865.18,679.24
2018,11,4,11,45,901.5,85.0,3.9,17.2,627.5,825.73,650.92
2018,11,4,12,0,858.0,94.0,4.0,17.3,612.0,789.33,624.88
2018,11,4,12,15,837.5,96.0,4.15,17.3,597.5,755.22,600.75
2018,11,4,12,30,817.0,98.0,4.3,17.3,583.0,718.97,574.89
2018,11,4,12,45,825.0,93.0,4.4,17.35,573.5,693.33,556.65
2018,11,4,13,0,833.0,88.0,4.5,17.4,564.0,664.45,534.99
2018,11,4,13,15,838.0,85.0,4.65,17.4,549.0,632.67,510.35
2018,11,4,13,30,843.0,82.0,4.8,17.4,534.0,597.96,482.75
2018,11,4,13,45,863.5,77.0,4.95,17.4,519.5,565.34,455.98
2018,11,4,14,0,884.0,72.0,5.1,17.4,505.0,530.8,426.53
2018,11,4,14,15,865.5,70.0,5.1,17.3,469.5,477.22,380.88
2018,11,4,14,30,847.0,68.0,5.1,17.2,434.0,423.4,333.85
2018,11,4,14,45,774.5,72.5,5.15,17.15,383.0,356.17,275.7
2018,11,4,15,0,702.0,77.0,5.2,17.1,332.0,293.61,220.96
2018,11,4,15,15,713.0,67.5,5.2,17.1,298.5,247.56,177.25
2018,11,4,15,30,724.0,58.0,5.2,17.1,265.0,198.15,130.89
2018,11,4,15,45,663.5,53.5,5.2,16.75,218.0,141.7,84.18
2018,11,4,16,0,603.0,49.0,5.2,16.4,171.0,89.49,46.46
2018,11,4,16,15,453.5,44.0,5.05,16.15,122.0,43.76,24.52
2018,11,4,16,30,304.0,39.0,4.9,15.9,73.0,31.85,21.05
2018,11,4,16,45,201.0,27.0,4.8,15.65,45.0,21.47,4.41
2018,11,4,17,0,98.0,15.0,4.7,15.4,17.0,14.3,0.0
2018,11,4,17,15,49.0,7.5,4.7,15.3,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.5,3.3,13.85,18.5,60.56,0.0
2018,11,5,7,0,251.0,23.0,3.3,14.0,37.0,154.91,12.96
2018,11,5,7,15,392.5,29.5,3.4,14.25,76.5,255.37,194.22
2018,11,5,7,30,534.0,36.0,3.5,14.5,116.0,350.43,283.41
2018,11,5,7,45,603.0,40.5,3.55,14.75,160.0,418.72,344.7
2018,11,5,8,0,672.0,45.0,3.6,15.0,204.0,490.66,406.56
2018,11,5,8,15,715.0,48.0,3.6,15.2,248.0,546.86,453.67
2018,11,5,8,30,758.0,51.0,3.6,15.4,292.0,603.79,498.53
2018,11,5,8,45,787.5,53.0,3.6,15.65,333.0,643.74,528.28
2018,11,5,9,0,817.0,55.0,3.6,15.9,374.0,688.66,561.08
2018,11,5,9,15,834.0,57.0,3.5,16.25,410.0,722.62,584.25
2018,11,5,9,30,851.0,59.0,3.4,16.6,446.0,754.33,605.3
2018,11,5,9,45,861.5,62.0,3.35,17.0,477.0,779.53,621.34
2018,11,5,10,0,872.0,65.0,3.3,17.4,508.0,801.71,635.04
2018,11,5,10,15,882.0,66.5,3.25,17.75,533.0,818.42,644.84
2018,11,5,10,30,892.0,68.0,3.2,18.1,558.0,831.81,652.29
2018,11,5,10,45,897.5,69.0,3.15,18.45,575.5,837.39,654.24
2018,11,5,11,0,903.0,70.0,3.1,18.8,593.0,839.41,653.85
2018,11,5,11,15,906.5,70.5,3.05,19.05,603.0,835.59,649.73
2018,11,5,11,30,910.0,71.0,3.0,19.3,613.0,828.18,643.27
2018,11,5,11,45,911.0,71.5,2.95,19.55,615.5,815.18,633.03
2018,11,5,12,0,912.0,72.0,2.9,19.8,618.0,798.7,620.52
2018,11,5,12,15,911.0,72.0,3.0,19.9,613.0,776.71,605.41
2018,11,5,12,30,910.0,72.0,3.1,20.0,608.0,751.49,587.98
2018,11,5,12,45,906.5,71.0,3.15,20.05,595.0,720.25,566.02
2018,11,5,13,0,903.0,70.0,3.2,20.1,582.0,686.2,541.9
2018,11,5,13,15,895.5,69.0,3.3,20.1,561.5,646.94,512.14
2018,11,5,13,30,888.0,68.0,3.4,20.1,541.0,605.5,479.92
2018,11,5,13,45,876.0,67.0,3.45,20.05,513.5,559.58,443.37
2018,11,5,14,0,864.0,66.0,3.5,20.0,486.0,512.3,404.75
2018,11,5,14,15,847.5,64.5,3.6,19.9,452.5,461.3,362.28
2018,11,5,14,30,831.0,63.0,3.7,19.8,419.0,409.88,318.17
2018,11,5,14,45,807.0,61.0,3.75,19.7,380.0,354.65,269.86
2018,11,5,15,0,783.0,59.0,3.8,19.6,341.0,300.42,221.31
2018,11,5,15,15,748.0,56.5,3.8,19.6,298.5,244.21,170.95
2018,11,5,15,30,713.0,54.0,3.8,19.6,256.0,190.83,123.64
2018,11,5,15,45,658.5,50.0,3.95,19.05,211.0,136.51,79.22
2018,11,5,16,0,604.0,46.0,4.1,18.5,166.0,88.0,44.96
2018,11,5,16,15,512.0,40.0,4.1,17.95,123.0,40.47,21.35
2018,11,5,16,30,420.0,34.0,4.1,17.4,80.0,27.26,16.95
2018,11,5,16,45,278.0,25.0,4.1,16.9,49.0,21.04,2.1
2018,11,5,17,0,136.0,16.0,4.1,16.4,18.0,15.25,0.0
2018,11,5,17,15,68.0,8.0,4.15,16.05,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,6,45,131.5,11.5,2.15,14.1,18.5,62.67,0.0
2018,11,6,7,0,263.0,23.0,2.1,14.2,37.0,158.03,0.0
2018,11,6,7,15,411.0,30.5,2.2,14.55,78.0,264.62,198.02
2018,11,6,7,30,559.0,38.0,2.3,14.9,119.0,364.11,291.67
2018,11,6,7,45,629.5,42.5,2.4,15.3,164.5,434.67,354.17
2018,11,6,8,0,700.0,47.0,2.5,15.7,210.0,508.58,416.71
2018,11,6,8,15,743.5,50.5,2.6,16.0,255.5,566.77,464.74
2018,11,6,8,30,787.0,54.0,2.7,16.3,301.0,625.57,510.51
2018,11,6,8,45,816.0,56.0,2.75,16.6,343.0,672.18,544.75
2018,11,6,9,0,845.0,58.0,2.8,16.9,385.0,711.26,572.49
2018,11,6,9,15,864.5,60.5,2.8,17.2,423.0,748.33,597.92
2018,11,6,9,30,884.0,63.0,2.8,17.5,461.0,783.13,621.22
2018,11,6,9,45,896.0,64.5,2.8,17.8,492.0,808.04,637.06
2018,11,6,10,0,908.0,66.0,2.8,18.1,523.0,829.91,650.66
2018,11,6,10,15,916.5,67.0,2.7,18.4,547.5,845.02,658.74
2018,11,6,10,30,925.0,68.0,2.6,18.7,572.0,856.67,664.43
2018,11,6,10,45,931.0,69.0,2.55,18.95,590.0,862.68,666.74
2018,11,6,11,0,937.0,70.0,2.5,19.2,608.0,865.01,666.65
2018,11,6,11,15,940.5,70.0,2.45,19.5,618.0,860.36,661.76
2018,11,6,11,30,944.0,70.0,2.4,19.8,628.0,852.01,654.52
2018,11,6,11,45,945.0,69.5,2.4,20.1,630.0,837.37,643.5
2018,11,6,12,0,946.0,69.0,2.4,20.4,632.0,819.16,630.17
2018,11,6,12,15,943.5,69.5,2.45,20.55,626.5,795.94,614.17
2018,11,6,12,30,941.0,70.0,2.5,20.7,621.0,769.42,595.88
2018,11,6,12,45,935.0,70.0,2.55,20.9,607.0,736.73,573.03
2018,11,6,13,0,929.0,70.0,2.6,21.1,593.0,701.26,548.1
2018,11,6,13,15,921.0,69.5,2.6,21.2,572.0,661.38,517.71
2018,11,6,13,30,913.0,69.0,2.6,21.3,551.0,619.25,485.01
2018,11,6,13,45,901.0,68.0,2.65,21.35,523.0,572.37,448.21
2018,11,6,14,0,889.0,67.0,2.7,21.4,495.0,524.04,409.28
2018,11,6,14,15,872.5,65.0,2.7,21.4,460.5,471.43,365.87
2018,11,6,14,30,856.0,63.0,2.7,21.4,426.0,418.35,320.82
2018,11,6,14,45,832.0,60.5,2.7,21.4,386.0,361.46,271.66
2018,11,6,15,0,808.0,58.0,2.7,21.4,346.0,305.52,222.17
2018,11,6,15,15,773.0,55.5,2.7,21.4,302.5,248.08,171.34
2018,11,6,15,30,738.0,53.0,2.7,21.4,259.0,193.42,123.46
2018,11,6,15,45,684.0,48.5,2.7,20.65,213.0,137.41,78.22
2018,11,6,16,0,630.0,44.0,2.7,19.9,167.0,87.11,43.16
2018,11,6,16,15,539.0,38.5,2.75,19.2,123.5,41.34,22.16
2018,11,6,16,30,448.0,33.0,2.8,18.5,80.0,26.52,16.09
2018,11,6,16,45,278.0,22.0,2.8,17.75,46.5,18.17,0.0
2018,11,6,17,0,108.0,11.0,2.8,17.0,13.0,10.48,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,6,45,121.5,11.0,0.65,15.0,17.0,58.01,0.0
2018,11,7,7,0,243.0,22.0,0.7,15.0,34.0,146.59,0.0
2018,11,7,7,15,386.0,29.5,0.85,15.25,73.0,250.48,183.07
2018,11,7,7,30,529.0,37.0,1.0,15.5,112.0,345.7,273.44
2018,11,7,7,45,601.0,42.0,1.1,15.7,156.5,416.12,334.99
2018,11,7,8,0,673.0,47.0,1.2,15.9,201.0,490.19,396.89
2018,11,7,8,15,717.5,50.5,1.4,16.2,245.5,547.91,444.39
2018,11,7,8,30,762.0,54.0,1.6,16.5,290.0,606.36,490.19
2018,11,7,8,45,791.5,56.0,1.75,16.8,331.5,652.47,524.28
2018,11,7,9,0,821.0,58.0,1.9,17.1,373.0,691.17,552.17
2018,11,7,9,15,842.0,60.5,2.05,17.45,410.5,728.73,578.63
2018,11,7,9,30,863.0,63.0,2.2,17.8,448.0,764.18,603.17
2018,11,7,9,45,878.0,64.0,2.35,18.15,479.5,790.46,620.88
2018,11,7,10,0,893.0,65.0,2.5,18.5,511.0,813.87,636.51
2018,11,7,10,15,903.0,65.5,2.5,18.8,535.5,829.44,645.61
2018,11,7,10,30,913.0,66.0,2.5,19.1,560.0,841.65,652.44
2018,11,7,10,45,919.5,67.0,2.55,19.4,578.0,848.08,655.71
2018,11,7,11,0,926.0,68.0,2.6,19.7,596.0,850.89,656.63
2018,11,7,11,15,929.5,68.0,2.55,19.9,606.0,846.34,652.09
2018,11,7,11,30,933.0,68.0,2.5,20.1,616.0,838.15,645.21
2018,11,7,11,45,933.5,68.5,2.45,20.35,618.5,824.51,634.6
2018,11,7,12,0,934.0,69.0,2.4,20.6,621.0,807.34,621.71
2018,11,7,12,15,932.5,68.5,2.4,20.7,615.0,784.03,605.36
2018,11,7,12,30,931.0,68.0,2.4,20.8,609.0,757.46,586.77
2018,11,7,12,45,927.5,67.0,2.4,20.9,596.0,725.77,564.55
2018,11,7,13,0,924.0,66.0,2.4,21.0,583.0,691.2,540.19
2018,11,7,13,15,915.0,65.5,2.5,21.0,561.5,651.0,510.24
2018,11,7,13,30,906.0,65.0,2.6,21.0,540.0,608.65,477.89
2018,11,7,13,45,893.5,63.5,2.7,20.95,511.5,561.4,441.01
2018,11,7,14,0,881.0,62.0,2.8,20.9,483.0,512.78,401.94
2018,11,7,14,15,864.5,61.0,2.85,20.8,449.5,461.77,359.71
2018,11,7,14,30,848.0,60.0,2.9,20.7,416.0,410.28,315.8
2018,11,7,14,45,824.0,57.5,3.0,20.6,376.5,354.4,267.34
2018,11,7,15,0,800.0,55.0,3.1,20.5,337.0,298.61,217.83
2018,11,7,15,15,765.0,53.0,3.1,20.5,294.5,242.29,167.6
2018,11,7,15,30,730.0,51.0,3.1,20.5,252.0,188.74,120.4
2018,11,7,15,45,676.5,46.5,3.15,19.95,207.0,133.42,75.53
2018,11,7,16,0,623.0,42.0,3.2,19.4,162.0,83.74,40.95
2018,11,7,16,15,533.5,36.5,3.15,18.8,119.0,38.57,20.51
2018,11,7,16,30,444.0,31.0,3.1,18.2,76.0,24.77,14.51
2018,11,7,16,45,276.0,21.0,3.05,17.65,44.0,17.33,0.0
2018,11,7,17,0,108.0,11.0,3.0,17.1,12.0,10.48,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
