Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.0,3.75,13.55,15.5,48.05,0.0
2018,11,8,7,0,193.0,22.0,3.8,13.6,31.0,122.67,0.0
2018,11,8,7,15,326.5,33.0,4.0,13.95,69.5,223.81,163.0
2018,11,8,7,30,460.0,44.0,4.2,14.3,108.0,321.71,258.81
2018,11,8,7,45,536.0,52.0,4.4,14.65,153.0,394.45,324.45
2018,11,8,8,0,612.0,60.0,4.6,15.0,198.0,471.69,391.45
2018,11,8,8,15,662.0,65.5,4.7,15.25,243.5,533.0,443.57
2018,11,8,8,30,712.0,71.0,4.8,15.5,289.0,595.6,494.97
2018,11,8,8,45,746.0,74.5,4.9,15.7,331.5,645.08,533.94
2018,11,8,9,0,780.0,78.0,5.0,15.9,374.0,689.59,567.6
2018,11,8,9,15,810.0,79.5,4.9,16.2,413.5,732.17,598.03
2018,11,8,9,30,840.0,81.0,4.8,16.5,453.0,772.89,626.37
2018,11,8,9,45,870.5,79.5,4.7,16.8,488.5,808.18,650.1
2018,11,8,10,0,901.0,78.0,4.6,17.1,524.0,834.1,666.56
2018,11,8,10,15,913.5,80.0,4.5,17.35,551.5,853.45,678.2
2018,11,8,10,30,926.0,82.0,4.4,17.6,579.0,869.4,687.36
2018,11,8,10,45,930.0,84.0,4.3,17.9,597.0,874.76,688.85
2018,11,8,11,0,934.0,86.0,4.2,18.2,615.0,876.44,688.11
2018,11,8,11,15,936.5,87.0,4.15,18.4,625.0,872.01,683.67
2018,11,8,11,30,939.0,88.0,4.1,18.6,635.0,863.89,676.79
2018,11,8,11,45,936.5,89.0,4.05,18.8,636.5,848.15,664.62
2018,11,8,12,0,934.0,90.0,4.0,19.0,638.0,828.95,650.16
2018,11,8,12,15,941.0,87.5,3.95,19.15,635.0,809.58,635.85
2018,11,8,12,30,948.0,85.0,3.9,19.3,632.0,786.54,618.97
2018,11,8,12,45,961.0,80.0,3.9,19.45,624.0,761.27,600.76
2018,11,8,13,0,974.0,75.0,3.9,19.6,616.0,732.05,579.34
2018,11,8,13,15,883.0,93.0,3.85,19.7,569.5,661.41,524.3
2018,11,8,13,30,792.0,111.0,3.8,19.8,523.0,591.54,469.36
2018,11,8,13,45,671.5,126.5,3.75,19.9,463.0,506.18,401.88
2018,11,8,14,0,551.0,142.0,3.7,20.0,403.0,425.56,337.37
2018,11,8,14,15,719.0,106.5,3.65,20.05,421.5,440.84,346.37
2018,11,8,14,30,887.0,71.0,3.6,20.1,440.0,435.75,336.56
2018,11,8,14,45,855.5,69.5,3.5,20.15,397.5,375.73,284.06
2018,11,8,15,0,824.0,68.0,3.4,20.2,355.0,317.36,232.19
2018,11,8,15,15,786.5,64.0,3.4,20.2,309.5,257.09,178.79
2018,11,8,15,30,749.0,60.0,3.4,20.2,264.0,199.92,128.73
2018,11,8,15,45,679.0,56.0,2.85,19.75,215.5,139.94,80.75
2018,11,8,16,0,609.0,52.0,2.3,19.3,167.0,89.13,46.05
2018,11,8,16,15,495.5,45.0,2.25,18.85,121.5,42.91,24.87
2018,11,8,16,30,382.0,38.0,2.2,18.4,76.0,31.9,20.04
2018,11,8,16,45,227.0,24.0,2.15,18.0,43.5,20.6,0.0
2018,11,8,17,0,72.0,10.0,2.1,17.6,11.0,9.53,0.0
2018,11,8,17,15,36.0,5.0,2.1,17.4,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,9,6,45,93.5,11.0,3.05,12.5,15.0,46.7,0.0
2018,11,9,7,0,187.0,22.0,3.0,12.6,30.0,117.95,0.0
2018,11,9,7,15,325.0,33.0,3.0,13.0,68.0,221.91,158.34
2018,11,9,7,30,463.0,44.0,3.0,13.4,106.0,321.9,258.18
2018,11,9,7,45,545.0,50.5,3.05,13.85,151.0,396.44,324.94
2018,11,9,8,0,627.0,57.0,3.1,14.3,196.0,475.6,392.67
2018,11,9,8,15,677.5,62.0,3.05,14.65,241.5,536.88,443.69
2018,11,9,8,30,728.0,67.0,3.0,15.0,287.0,594.67,490.1
2018,11,9,8,45,763.0,70.0,2.95,15.3,330.0,645.15,528.06
2018,11,9,9,0,798.0,73.0,2.9,15.6,373.0,694.77,563.9
2018,11,9,9,15,806.0,79.5,2.8,16.0,408.0,726.83,585.21
2018,11,9,9,30,814.0,86.0,2.7,16.4,443.0,756.15,604.09
2018,11,9,9,45,802.0,97.5,2.6,16.75,470.0,772.34,613.15
2018,11,9,10,0,790.0,109.0,2.5,17.1,497.0,789.97,623.23
2018,11,9,10,15,805.5,111.5,2.4,17.6,524.0,811.08,635.31
2018,11,9,10,30,821.0,114.0,2.3,18.1,551.0,829.12,645.05
2018,11,9,10,45,827.5,116.0,2.15,18.6,569.0,831.38,643.25
2018,11,9,11,0,834.0,118.0,2.0,19.1,587.0,835.01,642.6
2018,11,9,11,15,837.0,119.5,1.85,19.35,597.0,831.79,637.83
2018,11,9,11,30,840.0,121.0,1.7,19.6,607.0,825.14,630.85
2018,11,9,11,45,838.0,122.0,1.6,19.85,608.5,810.61,619.11
2018,11,9,12,0,836.0,123.0,1.5,20.1,610.0,792.89,605.38
2018,11,9,12,15,835.0,122.0,1.45,20.25,604.5,770.7,589.47
2018,11,9,12,30,834.0,121.0,1.4,20.4,599.0,745.5,571.6
2018,11,9,12,45,829.5,119.5,1.3,20.55,586.0,714.47,548.15
2018,11,9,13,0,825.0,118.0,1.2,20.7,573.0,682.85,523.94
2018,11,9,13,15,812.5,117.0,1.2,20.75,551.0,642.11,494.01
2018,11,9,13,30,800.0,116.0,1.2,20.8,529.0,599.77,462.34
2018,11,9,13,45,780.0,114.5,1.2,20.85,499.5,551.49,425.55
2018,11,9,14,0,760.0,113.0,1.2,20.9,470.0,502.79,387.52
2018,11,9,14,15,735.0,110.0,1.25,20.8,435.0,450.21,346.01
2018,11,9,14,30,710.0,107.0,1.3,20.7,400.0,398.33,303.76
2018,11,9,14,45,672.0,103.0,1.35,20.55,359.0,341.96,257.1
2018,11,9,15,0,634.0,99.0,1.4,20.4,318.0,288.33,211.68
2018,11,9,15,15,590.5,92.0,1.4,20.4,275.0,233.64,165.06
2018,11,9,15,30,547.0,85.0,1.4,20.4,232.0,183.09,122.4
2018,11,9,15,45,476.5,76.0,1.4,19.5,187.0,129.8,81.03
2018,11,9,16,0,406.0,67.0,1.4,18.6,142.0,85.97,50.96
2018,11,9,16,15,312.0,52.5,1.55,18.1,100.5,45.1,28.67
2018,11,9,16,30,218.0,38.0,1.7,17.6,59.0,29.9,18.23
2018,11,9,16,45,126.5,23.0,1.8,17.05,33.5,18.39,0.0
2018,11,9,17,0,35.0,8.0,1.9,16.5,8.0,7.63,0.0
2018,11,9,17,15,17.5,4.0,2.05,16.25,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.3,9.5,7.63,0.0
2018,11,10,7,0,70.0,16.0,1.6,11.2,19.0,45.36,0.0
2018,11,10,7,15,148.5,33.0,1.7,11.35,49.5,139.37,95.81
2018,11,10,7,30,227.0,50.0,1.8,11.5,80.0,206.23,165.15
2018,11,10,7,45,294.5,65.0,1.9,11.65,119.5,270.49,222.78
2018,11,10,8,0,362.0,80.0,2.0,11.8,159.0,339.81,282.95
2018,11,10,8,15,412.5,92.0,2.1,12.0,200.5,398.67,332.99
2018,11,10,8,30,463.0,104.0,2.2,12.2,242.0,459.88,383.5
2018,11,10,8,45,501.0,113.5,2.25,12.45,282.5,510.92,424.29
2018,11,10,9,0,539.0,123.0,2.3,12.7,323.0,562.43,464.38
2018,11,10,9,15,568.0,129.0,2.25,13.05,359.0,602.84,494.36
2018,11,10,9,30,597.0,135.0,2.2,13.4,395.0,642.4,523.0
2018,11,10,9,45,616.0,140.5,2.15,13.8,425.5,676.55,546.61
2018,11,10,10,0,635.0,146.0,2.1,14.2,456.0,704.84,565.55
2018,11,10,10,15,649.5,150.0,1.95,14.6,480.5,725.52,577.91
2018,11,10,10,30,664.0,154.0,1.8,15.0,505.0,743.58,588.01
2018,11,10,10,45,671.0,156.5,1.65,15.4,521.0,751.1,590.36
2018,11,10,11,0,678.0,159.0,1.5,15.8,537.0,755.73,590.71
2018,11,10,11,15,681.0,160.5,1.4,16.1,546.0,753.11,586.62
2018,11,10,11,30,684.0,162.0,1.3,16.4,555.0,747.6,580.5
2018,11,10,11,45,683.0,162.5,1.25,16.7,556.5,735.0,569.99
2018,11,10,12,0,682.0,163.0,1.2,17.0,558.0,719.71,557.66
2018,11,10,12,15,666.0,167.5,1.3,17.1,550.0,694.77,540.16
2018,11,10,12,30,650.0,172.0,1.4,17.2,542.0,667.94,521.08
2018,11,10,12,45,617.5,178.0,1.55,17.35,523.0,626.46,491.18
2018,11,10,13,0,585.0,184.0,1.7,17.5,504.0,588.48,463.17
2018,11,10,13,15,569.5,181.0,1.75,17.55,483.0,551.89,435.56
2018,11,10,13,30,554.0,178.0,1.8,17.6,462.0,514.68,406.92
2018,11,10,13,45,529.0,174.0,1.8,17.65,433.5,470.97,372.54
2018,11,10,14,0,504.0,170.0,1.8,17.7,405.0,427.96,338.11
2018,11,10,14,15,479.0,162.0,1.8,17.7,372.5,382.09,300.9
2018,11,10,14,30,454.0,154.0,1.8,17.7,340.0,337.59,264.06
2018,11,10,14,45,420.0,143.5,1.75,17.65,302.5,289.23,223.66
2018,11,10,15,0,386.0,133.0,1.7,17.6,265.0,243.76,185.19
2018,11,10,15,15,348.5,118.5,1.7,17.6,226.0,196.93,145.69
2018,11,10,15,30,311.0,104.0,1.7,17.6,187.0,153.34,109.27
2018,11,10,15,45,261.5,86.5,1.55,17.05,147.5,110.94,75.68
2018,11,10,16,0,212.0,69.0,1.4,16.5,108.0,74.31,48.79
2018,11,10,16,15,155.5,49.5,1.5,16.2,73.5,42.07,27.82
2018,11,10,16,30,99.0,30.0,1.6,15.9,39.0,24.74,13.99
2018,11,10,16,45,56.5,17.0,1.7,15.6,21.5,14.27,0.0
2018,11,10,17,0,14.0,4.0,1.8,15.3,4.0,3.81,0.0
2018,11,10,17,15,7.0,2.0,1.85,15.15,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,11,6,45,54.0,9.0,2.95,11.6,11.0,0.0,0.0
2018,11,11,7,0,108.0,18.0,3.0,11.6,22.0,63.35,0.0
2018,11,11,7,15,215.0,33.0,3.15,12.0,55.5,169.55,113.11
2018,11,11,7,30,322.0,48.0,3.3,12.4,89.0,252.56,202.1
2018,11,11,7,45,407.5,58.5,3.5,12.8,132.0,323.96,266.82
2018,11,11,8,0,493.0,69.0,3.7,13.2,175.0,404.54,336.75
2018,11,11,8,15,551.5,76.5,3.85,13.55,219.5,469.53,392.12
2018,11,11,8,30,610.0,84.0,4.0,13.9,264.0,536.45,447.33
2018,11,11,8,45,657.5,87.5,4.15,14.3,307.0,592.54,492.35
2018,11,11,9,0,705.0,91.0,4.3,14.7,350.0,648.74,536.09
2018,11,11,9,15,729.5,95.0,4.25,15.15,387.0,687.9,564.0
2018,11,11,9,30,754.0,99.0,4.2,15.6,424.0,725.31,590.07
2018,11,11,9,45,770.0,102.5,4.15,16.05,455.0,753.34,608.71
2018,11,11,10,0,786.0,106.0,4.1,16.5,486.0,778.78,625.24
2018,11,11,10,15,801.0,107.5,3.9,16.8,511.5,798.19,636.89
2018,11,11,10,30,816.0,109.0,3.7,17.1,537.0,810.15,642.99
2018,11,11,10,45,830.5,109.0,3.45,17.4,557.0,821.51,648.43
2018,11,11,11,0,845.0,109.0,3.2,17.7,577.0,829.47,651.34
2018,11,11,11,15,853.5,109.5,3.05,17.95,589.5,829.61,649.4
2018,11,11,11,30,862.0,110.0,2.9,18.2,602.0,826.2,645.1
2018,11,11,11,45,865.0,109.5,2.75,18.45,605.0,813.81,634.56
2018,11,11,12,0,868.0,109.0,2.6,18.7,608.0,798.0,621.81
2018,11,11,12,15,866.5,108.5,2.55,18.9,602.5,775.49,605.21
2018,11,11,12,30,865.0,108.0,2.5,19.1,597.0,749.91,586.55
2018,11,11,12,45,860.5,106.5,2.45,19.25,583.5,718.23,562.95
2018,11,11,13,0,856.0,105.0,2.4,19.4,570.0,683.93,536.63
2018,11,11,13,15,846.5,103.5,2.35,19.5,549.0,644.08,505.89
2018,11,11,13,30,837.0,102.0,2.3,19.6,528.0,602.33,473.18
2018,11,11,13,45,823.5,99.5,2.3,19.75,500.0,555.73,436.24
2018,11,11,14,0,810.0,97.0,2.3,19.9,472.0,508.06,397.56
2018,11,11,14,15,789.5,93.5,2.25,19.95,437.0,455.35,354.05
2018,11,11,14,30,769.0,90.0,2.2,20.0,402.0,402.58,309.4
2018,11,11,14,45,740.5,86.0,2.15,20.0,362.5,347.0,261.66
2018,11,11,15,0,712.0,82.0,2.1,20.0,323.0,293.02,214.35
2018,11,11,15,15,670.0,76.5,2.1,20.0,279.5,236.28,165.04
2018,11,11,15,30,628.0,71.0,2.1,20.0,236.0,183.32,119.61
2018,11,11,15,45,566.0,63.5,1.75,19.45,191.0,130.05,77.45
2018,11,11,16,0,504.0,56.0,1.4,18.9,146.0,83.58,45.7
2018,11,11,16,15,406.5,45.5,1.4,18.55,104.5,41.05,25.09
2018,11,11,16,30,309.0,35.0,1.4,18.2,63.0,29.4,17.12
2018,11,11,16,45,185.0,22.0,1.45,17.9,36.0,17.68,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.6,9.0,8.58,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,12,6,45,65.5,8.5,4.35,10.85,11.0,0.0,0.0
2018,11,12,7,0,131.0,17.0,4.3,10.9,22.0,71.93,0.0
2018,11,12,7,15,246.5,30.0,4.35,11.35,55.0,175.9,112.48
2018,11,12,7,30,362.0,43.0,4.4,11.8,88.0,264.46,211.98
2018,11,12,7,45,440.0,53.0,4.5,12.25,130.0,335.76,277.57
2018,11,12,8,0,518.0,63.0,4.6,12.7,172.0,411.97,344.55
2018,11,12,8,15,569.5,70.5,4.55,13.05,215.5,472.85,396.93
2018,11,12,8,30,621.0,78.0,4.5,13.4,259.0,535.32,448.71
2018,11,12,8,45,654.0,84.0,4.4,13.7,299.5,584.17,487.77
2018,11,12,9,0,687.0,90.0,4.3,14.0,340.0,632.51,524.95
2018,11,12,9,15,708.5,95.0,4.2,14.5,376.0,670.12,551.65
2018,11,12,9,30,730.0,100.0,4.1,15.0,412.0,705.94,576.55
2018,11,12,9,45,739.5,106.5,3.95,15.45,442.0,732.02,593.56
2018,11,12,10,0,749.0,113.0,3.8,15.9,472.0,755.4,608.31
2018,11,12,10,15,763.0,115.0,3.6,16.35,497.0,774.25,619.3
2018,11,12,10,30,777.0,117.0,3.4,16.8,522.0,790.2,628.02
2018,11,12,10,45,786.5,118.5,3.15,17.3,540.0,798.81,630.93
2018,11,12,11,0,796.0,120.0,2.9,17.8,558.0,804.21,631.53
2018,11,12,11,15,802.0,120.5,2.75,18.2,568.5,802.32,627.79
2018,11,12,11,30,808.0,121.0,2.6,18.6,579.0,797.15,621.88
2018,11,12,11,45,810.5,121.0,2.4,19.05,582.0,785.35,610.95
2018,11,12,12,0,813.0,121.0,2.2,19.5,585.0,770.35,597.92
2018,11,12,12,15,806.5,122.0,2.0,19.8,578.5,746.67,579.21
2018,11,12,12,30,800.0,123.0,1.8,20.1,572.0,720.3,558.19
2018,11,12,12,45,788.0,124.0,1.6,20.4,558.0,687.65,532.11
2018,11,12,13,0,776.0,125.0,1.4,20.7,544.0,653.0,504.43
2018,11,12,13,15,768.0,123.0,1.25,20.85,524.5,615.88,475.47
2018,11,12,13,30,760.0,121.0,1.1,21.0,505.0,577.0,444.8
2018,11,12,13,45,746.5,117.0,0.9,21.15,477.5,531.55,408.49
2018,11,12,14,0,733.0,113.0,0.7,21.3,450.0,485.28,370.94
2018,11,12,14,15,711.5,109.0,0.6,21.25,416.5,434.86,330.56
2018,11,12,14,30,690.0,105.0,0.5,21.2,383.0,384.89,289.59
2018,11,12,14,45,661.0,99.5,0.45,21.2,344.5,331.61,245.5
2018,11,12,15,0,632.0,94.0,0.4,21.2,306.0,280.17,202.06
2018,11,12,15,15,588.0,87.0,0.4,21.2,263.5,225.88,156.68
2018,11,12,15,30,544.0,80.0,0.4,21.2,221.0,175.76,115.18
2018,11,12,15,45,482.0,70.0,0.5,20.55,177.5,125.06,76.26
2018,11,12,16,0,420.0,60.0,0.6,19.9,134.0,81.29,46.58
2018,11,12,16,15,329.0,47.5,0.7,19.5,95.0,40.08,28.31
2018,11,12,16,30,238.0,35.0,0.8,19.1,56.0,27.64,15.32
2018,11,12,16,45,140.0,21.0,0.85,18.75,31.5,20.02,0.0
2018,11,12,17,0,42.0,7.0,0.9,18.4,7.0,6.67,0.0
2018,11,12,17,15,21.0,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,13,6,45,11.5,5.0,2.5,12.45,5.5,0.0,0.0
2018,11,13,7,0,23.0,10.0,2.6,12.4,11.0,19.26,0.0
2018,11,13,7,15,19.5,26.0,2.6,12.55,27.5,39.86,19.64
2018,11,13,7,30,16.0,42.0,2.6,12.7,44.0,58.14,42.19
2018,11,13,7,45,31.0,59.5,2.6,12.85,65.5,86.62,67.69
2018,11,13,8,0,46.0,77.0,2.6,13.0,87.0,115.7,93.37
2018,11,13,8,15,40.5,90.0,2.65,13.2,100.0,126.2,102.7
2018,11,13,8,30,35.0,103.0,2.7,13.4,113.0,136.56,111.53
2018,11,13,8,45,17.5,104.0,2.75,13.6,109.0,115.51,93.33
2018,11,13,9,0,0.0,105.0,2.8,13.8,105.0,102.51,81.7
2018,11,13,9,15,0.5,108.5,2.85,14.05,108.5,105.37,83.94
2018,11,13,9,30,1.0,112.0,2.9,14.3,112.0,108.53,86.36
2018,11,13,9,45,7.0,133.0,2.9,14.6,136.0,134.78,108.17
2018,11,13,10,0,13.0,154.0,2.9,14.9,160.0,161.25,129.88
2018,11,13,10,15,29.5,181.0,2.85,15.2,196.0,213.56,172.75
2018,11,13,10,30,46.0,208.0,2.8,15.5,232.0,256.85,207.58
2018,11,13,10,45,85.0,224.5,2.75,15.8,270.5,305.83,247.25
2018,11,13,11,0,124.0,241.0,2.7,16.1,309.0,366.34,295.13
2018,11,13,11,15,129.5,245.5,2.55,16.3,317.5,372.7,299.25
2018,11,13,11,30,135.0,250.0,2.4,16.5,326.0,378.48,303.14
2018,11,13,11,45,89.5,236.5,2.3,16.65,287.0,312.88,250.33
2018,11,13,12,0,44.0,223.0,2.2,16.8,248.0,260.36,207.53
2018,11,13,12,15,100.0,222.0,2.05,16.95,278.0,307.82,246.42
2018,11,13,12,30,156.0,221.0,1.9,17.1,308.0,342.21,274.03
2018,11,13,12,45,183.0,221.0,1.7,17.2,321.0,354.33,283.19
2018,11,13,13,0,210.0,221.0,1.5,17.3,334.0,364.16,290.42
2018,11,13,13,15,168.0,210.0,1.45,17.3,298.0,317.55,253.27
2018,11,13,13,30,126.0,199.0,1.4,17.3,262.0,273.77,218.36
2018,11,13,13,45,274.0,176.5,1.3,17.35,304.5,328.46,262.28
2018,11,13,14,0,422.0,154.0,1.2,17.4,347.0,369.4,292.73
2018,11,13,14,15,288.5,158.0,1.15,17.25,285.5,287.06,226.92
2018,11,13,14,30,155.0,162.0,1.1,17.1,224.0,218.64,172.71
2018,11,13,14,45,107.5,145.0,1.05,16.95,186.0,176.25,138.73
2018,11,13,15,0,60.0,128.0,1.0,16.8,148.0,137.29,107.58
2018,11,13,15,15,31.5,108.0,1.0,16.8,118.5,107.64,83.74
2018,11,13,15,30,3.0,88.0,1.0,16.8,89.0,81.37,62.82
2018,11,13,15,45,1.5,70.5,1.1,16.45,71.0,64.65,48.76
2018,11,13,16,0,0.0,53.0,1.2,16.1,53.0,48.36,34.83
2018,11,13,16,15,0.0,38.5,1.2,15.95,38.5,35.02,24.39
2018,11,13,16,30,0.0,24.0,1.2,15.8,24.0,22.12,11.0
2018,11,13,16,45,0.0,14.0,1.2,15.65,14.0,13.34,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.81,0.0
2018,11,13,17,15,0.0,2.0,1.15,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,14,6,45,54.5,8.0,2.55,11.0,9.5,0.0,0.0
2018,11,14,7,0,109.0,16.0,2.6,11.0,19.0,61.1,0.0
2018,11,14,7,15,216.5,29.0,2.65,11.3,49.5,159.66,87.32
2018,11,14,7,30,324.0,42.0,2.7,11.6,80.0,241.64,191.17
2018,11,14,7,45,400.0,53.0,2.8,11.9,120.5,310.86,255.22
2018,11,14,8,0,476.0,64.0,2.9,12.2,161.0,384.99,320.18
2018,11,14,8,15,527.0,72.5,2.95,12.5,203.0,445.01,371.7
2018,11,14,8,30,578.0,81.0,3.0,12.8,245.0,506.66,422.79
2018,11,14,8,45,608.5,88.5,3.1,13.05,284.5,554.12,461.16
2018,11,14,9,0,639.0,96.0,3.2,13.3,324.0,601.05,498.05
2018,11,14,9,15,661.5,101.5,3.15,13.7,359.0,638.83,526.04
2018,11,14,9,30,684.0,107.0,3.1,14.1,394.0,674.99,551.62
2018,11,14,9,45,695.0,113.0,3.05,14.5,423.0,700.83,568.93
2018,11,14,10,0,706.0,119.0,3.0,14.9,452.0,724.17,584.2
2018,11,14,10,15,718.0,122.0,2.95,15.4,476.0,742.19,595.16
2018,11,14,10,30,730.0,125.0,2.9,15.9,500.0,757.43,604.05
2018,11,14,10,45,735.5,128.5,2.85,16.35,517.0,765.04,607.49
2018,11,14,11,0,741.0,132.0,2.8,16.8,534.0,769.6,608.87
2018,11,14,11,15,745.5,133.0,2.7,17.15,544.0,767.45,605.43
2018,11,14,11,30,750.0,134.0,2.6,17.5,554.0,762.21,599.96
2018,11,14,11,45,749.0,135.5,2.55,17.8,556.0,750.17,590.16
2018,11,14,12,0,748.0,137.0,2.5,18.1,558.0,735.24,578.46
2018,11,14,12,15,741.0,137.5,2.45,18.3,551.5,711.98,560.33
2018,11,14,12,30,734.0,138.0,2.4,18.5,545.0,686.3,540.39
2018,11,14,12,45,718.5,139.0,2.3,18.75,530.0,653.1,514.35
2018,11,14,13,0,703.0,140.0,2.2,19.0,515.0,618.32,486.98
2018,11,14,13,15,688.0,138.5,2.2,19.1,494.0,579.98,457.43
2018,11,14,13,30,673.0,137.0,2.2,19.2,473.0,540.6,426.57
2018,11,14,13,45,650.5,135.5,2.15,19.3,445.5,496.43,391.29
2018,11,14,14,0,628.0,134.0,2.1,19.4,418.0,452.38,355.44
2018,11,14,14,15,603.0,129.0,2.05,19.3,385.5,404.26,316.04
2018,11,14,14,30,578.0,124.0,2.0,19.2,353.0,354.86,274.83
2018,11,14,14,45,540.0,117.5,2.0,19.15,314.5,303.44,231.47
2018,11,14,15,0,502.0,111.0,2.0,19.1,276.0,254.97,189.97
2018,11,14,15,15,459.0,100.5,2.0,19.1,236.0,204.87,147.28
2018,11,14,15,30,416.0,90.0,2.0,19.1,196.0,158.96,108.72
2018,11,14,15,45,354.0,77.0,1.85,18.25,155.0,112.93,72.9
2018,11,14,16,0,292.0,64.0,1.7,17.4,114.0,73.8,45.52
2018,11,14,16,15,216.5,47.0,1.75,17.0,78.0,38.27,26.94
2018,11,14,16,30,141.0,30.0,1.8,16.6,42.0,23.55,11.57
2018,11,14,16,45,80.0,17.0,1.85,16.25,23.0,16.2,0.0
2018,11,14,17,0,19.0,4.0,1.9,15.9,4.0,3.81,0.0
2018,11,14,17,15,9.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,15,6,45,23.5,6.0,2.65,11.2,6.5,0.0,0.0
2018,11,15,7,0,47.0,12.0,2.7,11.1,13.0,31.1,0.0
2018,11,15,7,15,107.0,26.0,2.75,11.4,36.0,94.42,43.69
2018,11,15,7,30,167.0,40.0,2.8,11.7,59.0,160.68,125.33
2018,11,15,7,45,214.0,54.5,2.85,11.95,90.0,209.67,171.36
2018,11,15,8,0,261.0,69.0,2.9,12.2,121.0,262.26,218.22
2018,11,15,8,15,245.0,83.5,3.0,12.5,141.5,266.31,223.34
2018,11,15,8,30,229.0,98.0,3.1,12.8,162.0,279.99,235.31
2018,11,15,8,45,248.5,114.5,3.2,13.05,193.5,319.04,268.04
2018,11,15,9,0,268.0,131.0,3.3,13.3,225.0,358.2,300.06
2018,11,15,9,15,349.5,135.5,3.2,13.6,272.0,441.29,367.6
2018,11,15,9,30,431.0,140.0,3.1,13.9,319.0,514.2,425.35
2018,11,15,9,45,486.5,146.5,3.05,14.2,363.0,570.56,468.51
2018,11,15,10,0,542.0,153.0,3.0,14.5,407.0,626.59,510.55
2018,11,15,10,15,572.5,157.5,2.9,14.9,438.0,659.26,533.45
2018,11,15,10,30,603.0,162.0,2.8,15.3,469.0,690.02,554.64
2018,11,15,10,45,576.5,169.0,2.75,15.7,470.5,675.44,541.33
2018,11,15,11,0,550.0,176.0,2.7,16.1,472.0,658.45,526.63
2018,11,15,11,15,530.0,180.5,2.65,16.4,470.0,641.72,512.56
2018,11,15,11,30,510.0,185.0,2.6,16.7,468.0,623.1,497.15
2018,11,15,11,45,515.0,184.0,2.55,17.0,471.0,616.08,490.95
2018,11,15,12,0,520.0,183.0,2.5,17.3,474.0,606.9,483.06
2018,11,15,12,15,505.5,187.0,2.5,17.5,467.5,586.68,466.91
2018,11,15,12,30,491.0,191.0,2.5,17.7,461.0,565.13,449.77
2018,11,15,12,45,523.5,181.5,2.5,17.9,463.5,560.13,445.85
2018,11,15,13,0,556.0,172.0,2.5,18.1,466.0,551.52,438.86
2018,11,15,13,15,560.0,170.0,2.5,18.2,456.5,529.45,421.16
2018,11,15,13,30,564.0,168.0,2.5,18.3,447.0,505.34,401.63
2018,11,15,13,45,543.5,163.5,2.5,18.4,420.5,463.73,368.22
2018,11,15,14,0,523.0,159.0,2.5,18.5,394.0,422.4,334.53
2018,11,15,14,15,498.5,151.5,2.4,18.45,362.0,376.93,297.02
2018,11,15,14,30,474.0,144.0,2.3,18.4,330.0,332.72,259.87
2018,11,15,14,45,440.5,134.5,2.25,18.35,294.0,285.04,219.64
2018,11,15,15,0,407.0,125.0,2.2,18.3,258.0,240.11,181.27
2018,11,15,15,15,367.0,111.5,2.2,18.3,219.0,192.98,141.34
2018,11,15,15,30,327.0,98.0,2.2,18.3,180.0,149.91,105.35
2018,11,15,15,45,272.0,81.5,2.0,17.5,141.0,106.53,71.39
2018,11,15,16,0,217.0,65.0,1.8,16.7,102.0,70.16,45.24
2018,11,15,16,15,156.0,46.0,1.8,16.4,68.5,38.32,26.98
2018,11,15,16,30,95.0,27.0,1.8,16.1,35.0,22.34,10.26
2018,11,15,16,45,54.0,15.0,1.85,15.8,19.0,14.3,0.0
2018,11,15,17,0,13.0,3.0,1.9,15.5,3.0,0.0,0.0
2018,11,15,17,15,6.5,1.5,1.9,15.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,45,28.0,6.0,3.05,10.4,6.5,0.0,0.0
2018,11,16,7,0,56.0,12.0,3.0,10.4,13.0,34.74,0.0
2018,11,16,7,15,134.0,27.0,3.05,10.7,39.0,115.76,45.6
2018,11,16,7,30,212.0,42.0,3.1,11.0,65.0,186.51,145.5
2018,11,16,7,45,285.0,56.0,3.1,11.35,102.5,250.41,205.27
2018,11,16,8,0,358.0,70.0,3.1,11.7,140.0,320.09,266.74
2018,11,16,8,15,412.0,81.0,3.1,12.0,180.5,378.78,317.65
2018,11,16,8,30,466.0,92.0,3.1,12.3,221.0,440.16,369.21
2018,11,16,8,45,506.5,100.0,3.1,12.6,260.0,490.48,410.34
2018,11,16,9,0,547.0,108.0,3.1,12.9,299.0,541.47,450.84
2018,11,16,9,15,570.5,115.5,3.05,13.3,333.5,583.32,482.52
2018,11,16,9,30,594.0,123.0,3.0,13.7,368.0,620.66,510.04
2018,11,16,9,45,603.5,131.0,2.95,14.1,396.0,646.06,527.67
2018,11,16,10,0,613.0,139.0,2.9,14.5,424.0,669.17,543.29
2018,11,16,10,15,629.0,142.5,2.75,14.95,448.0,690.23,556.78
2018,11,16,10,30,645.0,146.0,2.6,15.4,472.0,708.8,568.15
2018,11,16,10,45,656.0,148.0,2.45,15.85,489.5,719.08,573.21
2018,11,16,11,0,667.0,150.0,2.3,16.3,507.0,726.55,576.17
2018,11,16,11,15,673.0,151.0,2.15,16.6,517.0,726.09,573.6
2018,11,16,11,30,679.0,152.0,2.0,16.9,527.0,722.75,569.0
2018,11,16,11,45,681.0,152.0,1.85,17.2,529.5,712.37,559.31
2018,11,16,12,0,683.0,152.0,1.7,17.5,532.0,699.24,547.68
2018,11,16,12,15,687.5,149.0,1.65,17.75,528.5,682.07,534.13
2018,11,16,12,30,692.0,146.0,1.6,18.0,525.0,662.17,518.55
2018,11,16,12,45,699.0,140.5,1.5,18.25,515.5,638.66,499.96
2018,11,16,13,0,706.0,135.0,1.4,18.5,506.0,612.41,479.16
2018,11,16,13,15,695.0,132.0,1.3,18.65,486.0,575.1,450.0
2018,11,16,13,30,684.0,129.0,1.2,18.8,466.0,536.49,419.51
2018,11,16,13,45,668.5,125.5,1.05,19.0,440.0,493.89,385.15
2018,11,16,14,0,653.0,122.0,0.9,19.2,414.0,450.82,349.86
2018,11,16,14,15,630.0,117.0,0.8,19.2,381.5,402.75,310.7
2018,11,16,14,30,607.0,112.0,0.7,19.2,349.0,355.47,271.34
2018,11,16,14,45,576.0,106.0,0.55,19.25,312.5,305.58,229.14
2018,11,16,15,0,545.0,100.0,0.4,19.3,276.0,257.89,188.24
2018,11,16,15,15,500.5,91.5,0.4,19.3,236.0,205.32,144.32
2018,11,16,15,30,456.0,83.0,0.4,19.3,196.0,159.01,106.02
2018,11,16,15,45,395.0,71.5,0.35,18.85,155.5,112.48,70.18
2018,11,16,16,0,334.0,60.0,0.3,18.4,115.0,72.63,42.92
2018,11,16,16,15,251.5,45.5,0.4,18.1,79.5,36.94,25.55
2018,11,16,16,30,169.0,31.0,0.5,17.8,44.0,24.5,11.16
2018,11,16,16,45,97.0,18.0,0.6,17.45,24.5,17.16,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.1,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,16.9,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,45,31.5,6.5,1.55,11.25,7.0,0.0,0.0
2018,11,17,7,0,63.0,13.0,1.6,11.2,14.0,38.45,0.0
2018,11,17,7,15,148.5,27.0,1.55,11.4,40.0,121.23,35.45
2018,11,17,7,30,234.0,41.0,1.5,11.6,66.0,196.07,151.04
2018,11,17,7,45,309.5,54.0,1.5,11.8,103.5,260.58,211.73
2018,11,17,8,0,385.0,67.0,1.5,12.0,141.0,331.19,273.31
2018,11,17,8,15,290.0,79.0,1.4,12.25,142.5,299.51,248.9
2018,11,17,8,30,195.0,91.0,1.3,12.5,144.0,247.63,206.45
2018,11,17,8,45,113.0,109.5,1.2,12.75,141.5,207.29,171.94
2018,11,17,9,0,31.0,128.0,1.1,13.0,139.0,161.58,131.85
2018,11,17,9,15,30.5,142.0,1.0,13.35,153.5,176.27,143.71
2018,11,17,9,30,30.0,156.0,0.9,13.7,168.0,190.88,155.07
2018,11,17,9,45,38.0,170.0,0.85,14.1,186.5,211.95,171.78
2018,11,17,10,0,46.0,184.0,0.8,14.5,205.0,233.12,188.28
2018,11,17,10,15,92.5,199.0,0.75,14.7,244.5,286.08,231.08
2018,11,17,10,30,139.0,214.0,0.7,14.9,284.0,351.53,282.21
2018,11,17,10,45,317.0,195.0,0.7,15.05,361.5,481.77,384.69
2018,11,17,11,0,495.0,176.0,0.7,15.2,439.0,612.03,481.76
2018,11,17,11,15,665.5,136.0,0.75,15.35,496.5,702.12,547.42
2018,11,17,11,30,836.0,96.0,0.8,15.5,554.0,777.54,599.11
2018,11,17,11,45,837.0,96.0,0.85,15.6,556.5,764.92,589.69
2018,11,17,12,0,838.0,96.0,0.9,15.7,559.0,749.11,579.3
2018,11,17,12,15,819.5,101.0,1.0,15.75,550.5,721.51,561.39
2018,11,17,12,30,801.0,106.0,1.1,15.8,542.0,691.62,541.42
2018,11,17,12,45,762.5,116.0,1.2,15.8,523.0,653.9,514.09
2018,11,17,13,0,724.0,126.0,1.3,15.8,504.0,613.26,484.14
2018,11,17,13,15,714.5,123.5,1.4,15.75,485.0,576.94,457.25
2018,11,17,13,30,705.0,121.0,1.5,15.7,466.0,539.14,428.4
2018,11,17,13,45,692.5,116.5,1.55,15.65,440.0,496.44,394.72
2018,11,17,14,0,680.0,112.0,1.6,15.6,414.0,452.97,359.51
2018,11,17,14,15,659.0,107.5,1.7,15.5,382.0,405.25,320.19
2018,11,17,14,30,638.0,103.0,1.8,15.4,350.0,358.05,280.12
2018,11,17,14,45,610.0,97.0,1.9,15.25,314.0,307.8,236.74
2018,11,17,15,0,582.0,91.0,2.0,15.1,278.0,259.37,194.02
2018,11,17,15,15,537.0,84.0,2.0,15.1,238.0,208.15,149.23
2018,11,17,15,30,492.0,77.0,2.0,15.1,198.0,161.23,108.92
2018,11,17,15,45,431.5,67.0,2.1,14.55,158.0,112.62,70.31
2018,11,17,16,0,371.0,57.0,2.2,14.0,118.0,72.19,42.24
2018,11,17,16,15,281.0,44.0,2.1,13.65,82.0,35.73,24.92
2018,11,17,16,30,191.0,31.0,2.0,13.3,46.0,24.57,10.84
2018,11,17,16,45,109.5,18.5,1.9,12.95,25.5,17.63,0.0
2018,11,17,17,0,28.0,6.0,1.8,12.6,5.0,0.0,0.0
2018,11,17,17,15,14.0,3.0,1.7,12.5,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
