Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,11.7,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,11.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,6,45,4.0,4.0,0.35,11.45,4.0,0.0,0.0
2018,11,18,7,0,8.0,8.0,0.4,11.4,8.0,10.92,0.0
2018,11,18,7,15,123.5,23.5,0.6,11.5,36.0,103.4,16.04
2018,11,18,7,30,239.0,39.0,0.8,11.6,64.0,195.52,148.84
2018,11,18,7,45,367.0,47.0,0.95,11.75,106.5,282.29,228.22
2018,11,18,8,0,495.0,55.0,1.1,11.9,149.0,381.1,312.56
2018,11,18,8,15,551.5,61.5,1.25,12.05,190.5,441.97,364.59
2018,11,18,8,30,608.0,68.0,1.4,12.2,232.0,504.87,416.76
2018,11,18,8,45,634.0,74.5,1.6,12.35,269.0,548.47,452.51
2018,11,18,9,0,660.0,81.0,1.8,12.5,306.0,591.32,486.77
2018,11,18,9,15,684.0,85.5,1.9,12.75,341.0,629.16,515.11
2018,11,18,9,30,708.0,90.0,2.0,13.0,376.0,665.47,541.61
2018,11,18,9,45,634.5,111.0,2.1,13.3,382.0,644.48,524.55
2018,11,18,10,0,561.0,132.0,2.2,13.6,388.0,612.4,498.7
2018,11,18,10,15,525.5,148.0,2.1,13.85,398.0,606.69,492.11
2018,11,18,10,30,490.0,164.0,2.0,14.1,408.0,597.96,483.03
2018,11,18,10,45,474.0,175.0,1.9,14.4,418.0,596.46,479.82
2018,11,18,11,0,458.0,186.0,1.8,14.7,428.0,592.81,474.95
2018,11,18,11,15,415.0,200.5,1.7,14.95,423.0,569.73,455.19
2018,11,18,11,30,372.0,215.0,1.6,15.2,418.0,534.17,426.53
2018,11,18,11,45,387.5,213.0,1.45,15.45,425.0,536.14,427.07
2018,11,18,12,0,403.0,211.0,1.3,15.7,432.0,546.65,433.32
2018,11,18,12,15,393.5,210.5,1.25,15.9,425.0,517.81,410.85
2018,11,18,12,30,384.0,210.0,1.2,16.1,418.0,498.43,395.49
2018,11,18,12,45,389.0,203.5,1.2,16.3,410.0,481.48,382.39
2018,11,18,13,0,394.0,197.0,1.2,16.5,402.0,463.06,367.99
2018,11,18,13,15,442.0,178.0,1.2,16.6,399.5,463.65,368.37
2018,11,18,13,30,490.0,159.0,1.2,16.7,397.0,451.65,358.74
2018,11,18,13,45,485.0,150.0,1.25,16.8,374.5,417.03,331.17
2018,11,18,14,0,480.0,141.0,1.3,16.9,352.0,381.67,302.5
2018,11,18,14,15,481.5,129.0,1.4,16.8,327.5,345.55,272.77
2018,11,18,14,30,483.0,117.0,1.5,16.7,303.0,308.4,241.19
2018,11,18,14,45,472.5,105.5,1.6,16.6,272.0,266.73,205.2
2018,11,18,15,0,462.0,94.0,1.7,16.5,241.0,225.45,168.75
2018,11,18,15,15,445.5,84.0,1.7,16.5,210.0,184.76,132.49
2018,11,18,15,30,429.0,74.0,1.7,16.5,179.0,145.36,97.84
2018,11,18,15,45,379.0,64.5,2.0,15.9,143.5,103.84,64.92
2018,11,18,16,0,329.0,55.0,2.3,15.3,108.0,67.65,39.7
2018,11,18,16,15,249.0,42.5,2.3,14.95,75.5,34.21,23.41
2018,11,18,16,30,169.0,30.0,2.3,14.6,43.0,23.76,9.55
2018,11,18,16,45,96.5,18.0,2.25,14.25,24.0,17.16,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.9,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.7,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,19,6,45,8.0,4.0,1.85,11.7,4.0,0.0,0.0
2018,11,19,7,0,16.0,8.0,1.9,11.7,8.0,14.17,0.0
2018,11,19,7,15,74.0,22.5,2.0,12.0,29.0,71.55,0.0
2018,11,19,7,30,132.0,37.0,2.1,12.3,50.0,128.92,95.99
2018,11,19,7,45,187.5,51.0,2.2,12.55,80.0,178.96,144.29
2018,11,19,8,0,243.0,65.0,2.3,12.8,110.0,244.79,201.98
2018,11,19,8,15,291.5,77.5,2.3,13.0,145.0,297.37,247.77
2018,11,19,8,30,340.0,90.0,2.3,13.2,180.0,352.57,294.57
2018,11,19,8,45,352.0,102.0,2.25,13.45,208.5,384.33,320.65
2018,11,19,9,0,364.0,114.0,2.2,13.7,237.0,415.53,345.52
2018,11,19,9,15,378.0,127.0,2.2,14.05,267.0,448.62,371.15
2018,11,19,9,30,392.0,140.0,2.2,14.4,297.0,480.76,395.44
2018,11,19,9,45,435.0,143.5,2.2,14.8,330.5,522.75,427.52
2018,11,19,10,0,478.0,147.0,2.2,15.2,364.0,564.29,458.57
2018,11,19,10,15,472.0,157.5,2.1,15.5,381.5,574.44,464.12
2018,11,19,10,30,466.0,168.0,2.0,15.8,399.0,582.42,468.15
2018,11,19,10,45,390.5,190.0,1.95,16.15,388.0,545.97,437.46
2018,11,19,11,0,315.0,212.0,1.9,16.5,377.0,495.9,396.93
2018,11,19,11,15,251.5,226.0,1.9,16.75,359.5,457.75,365.85
2018,11,19,11,30,188.0,240.0,1.9,17.0,342.0,407.95,325.76
2018,11,19,11,45,142.0,240.5,1.85,17.25,317.5,368.57,293.88
2018,11,19,12,0,96.0,241.0,1.8,17.5,293.0,320.07,254.79
2018,11,19,12,15,113.0,239.5,1.8,17.65,300.5,336.64,268.05
2018,11,19,12,30,130.0,238.0,1.8,17.8,308.0,341.99,272.28
2018,11,19,12,45,120.5,229.0,1.8,17.95,292.5,320.14,254.89
2018,11,19,13,0,111.0,220.0,1.8,18.1,277.0,298.69,237.89
2018,11,19,13,15,117.5,212.5,1.75,18.2,271.0,288.98,230.27
2018,11,19,13,30,124.0,205.0,1.7,18.3,265.0,278.58,221.94
2018,11,19,13,45,113.5,195.0,1.6,18.35,247.5,255.94,203.68
2018,11,19,14,0,103.0,185.0,1.5,18.4,230.0,229.56,182.4
2018,11,19,14,15,89.0,170.0,1.45,18.35,207.0,202.72,160.75
2018,11,19,14,30,75.0,155.0,1.4,18.3,184.0,177.25,140.08
2018,11,19,14,45,67.5,135.5,1.3,18.25,159.5,151.12,118.65
2018,11,19,15,0,60.0,116.0,1.2,18.2,135.0,126.02,97.88
2018,11,19,15,15,78.0,102.5,1.2,18.2,123.5,114.42,87.21
2018,11,19,15,30,96.0,89.0,1.2,18.2,112.0,99.2,73.2
2018,11,19,15,45,79.0,72.0,1.0,17.9,88.5,74.77,53.31
2018,11,19,16,0,62.0,55.0,0.8,17.6,65.0,52.54,35.77
2018,11,19,16,15,55.5,39.5,0.75,17.5,46.5,33.84,22.79
2018,11,19,16,30,49.0,24.0,0.7,17.4,28.0,20.85,6.93
2018,11,19,16,45,37.5,15.0,0.6,17.3,16.5,14.3,0.0
2018,11,19,17,0,26.0,6.0,0.5,17.2,5.0,0.0,0.0
2018,11,19,17,15,13.0,3.0,0.4,17.1,2.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.85,12.75,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.8,12.7,10.0,36.25,0.0
2018,11,20,7,15,193.5,21.5,0.75,12.9,37.5,128.77,0.0
2018,11,20,7,30,319.0,34.0,0.7,13.1,65.0,226.17,167.1
2018,11,20,7,45,408.0,42.5,0.65,13.25,103.5,297.65,237.14
2018,11,20,8,0,497.0,51.0,0.6,13.4,142.0,375.08,303.26
2018,11,20,8,15,505.0,60.5,0.6,13.65,173.5,409.33,333.0
2018,11,20,8,30,513.0,70.0,0.6,13.9,205.0,442.55,360.54
2018,11,20,8,45,465.5,88.0,0.6,14.15,225.5,442.55,360.55
2018,11,20,9,0,418.0,106.0,0.6,14.4,246.0,442.8,360.03
2018,11,20,9,15,527.0,101.5,0.7,14.75,298.0,530.05,428.14
2018,11,20,9,30,636.0,97.0,0.8,15.1,350.0,616.41,492.64
2018,11,20,9,45,663.5,99.0,0.95,15.45,381.0,649.31,515.83
2018,11,20,10,0,691.0,101.0,1.1,15.8,412.0,680.36,538.05
2018,11,20,10,15,620.0,123.5,1.25,16.05,414.0,655.75,519.96
2018,11,20,10,30,549.0,146.0,1.4,16.3,416.0,621.4,493.89
2018,11,20,10,45,563.0,148.0,1.55,16.5,433.0,633.71,503.57
2018,11,20,11,0,577.0,150.0,1.7,16.7,450.0,649.0,514.77
2018,11,20,11,15,582.0,152.0,1.85,16.85,460.0,649.56,515.22
2018,11,20,11,30,587.0,154.0,2.0,17.0,470.0,647.59,513.9
2018,11,20,11,45,621.5,143.5,2.15,17.2,479.5,652.19,518.02
2018,11,20,12,0,656.0,133.0,2.3,17.4,489.0,653.14,519.27
2018,11,20,12,15,653.0,132.5,2.35,17.45,484.0,634.15,504.79
2018,11,20,12,30,650.0,132.0,2.4,17.5,479.0,612.91,488.6
2018,11,20,12,45,595.0,144.0,2.45,17.55,456.0,567.89,453.56
2018,11,20,13,0,540.0,156.0,2.5,17.6,433.0,520.02,416.17
2018,11,20,13,15,559.0,143.5,2.4,17.6,420.5,496.93,397.95
2018,11,20,13,30,578.0,131.0,2.3,17.6,408.0,474.73,379.7
2018,11,20,13,45,538.0,132.0,2.25,17.6,379.0,425.21,339.7
2018,11,20,14,0,498.0,133.0,2.2,17.6,350.0,381.22,303.53
2018,11,20,14,15,474.0,125.0,2.15,17.6,319.0,337.37,266.98
2018,11,20,14,30,450.0,117.0,2.1,17.6,288.0,294.81,230.82
2018,11,20,14,45,492.0,100.0,2.0,17.6,269.0,267.17,204.78
2018,11,20,15,0,534.0,83.0,1.9,17.6,250.0,236.63,175.11
2018,11,20,15,15,450.0,80.0,1.9,17.6,207.0,181.48,129.05
2018,11,20,15,30,366.0,77.0,1.9,17.6,164.0,136.66,92.87
2018,11,20,15,45,316.5,64.5,1.6,17.3,129.0,96.1,60.81
2018,11,20,16,0,267.0,52.0,1.3,17.0,94.0,61.01,36.03
2018,11,20,16,15,229.0,39.5,1.2,16.9,67.0,31.52,20.81
2018,11,20,16,30,191.0,27.0,1.1,16.8,40.0,21.37,6.54
2018,11,20,16,45,120.5,16.5,1.0,16.65,22.5,15.73,0.0
2018,11,20,17,0,50.0,6.0,0.9,16.5,5.0,0.0,0.0
2018,11,20,17,15,25.0,3.0,0.95,16.45,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,5.0,15.9,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,5.1,15.9,2.0,1.91,0.0
2018,11,21,7,15,0.0,7.0,5.2,16.0,7.0,6.48,0.0
2018,11,21,7,30,0.0,12.0,5.3,16.1,12.0,11.11,2.75
2018,11,21,7,45,0.0,17.5,5.4,16.2,17.5,16.22,7.7
2018,11,21,8,0,0.0,23.0,5.5,16.3,23.0,21.32,12.24
2018,11,21,8,15,0.0,29.0,5.55,16.4,29.0,26.9,17.12
2018,11,21,8,30,0.0,35.0,5.6,16.5,35.0,32.48,21.95
2018,11,21,8,45,0.0,33.5,5.65,16.6,33.5,31.09,20.8
2018,11,21,9,0,0.0,32.0,5.7,16.7,32.0,29.7,19.61
2018,11,21,9,15,6.0,67.5,5.95,16.85,70.0,67.15,51.43
2018,11,21,9,30,12.0,103.0,6.2,17.0,108.0,107.96,85.72
2018,11,21,9,45,9.0,109.0,6.45,17.15,113.0,111.44,88.31
2018,11,21,10,0,6.0,115.0,6.7,17.3,118.0,114.87,90.85
2018,11,21,10,15,4.0,112.5,6.85,17.35,114.5,110.24,86.77
2018,11,21,10,30,2.0,110.0,7.0,17.4,111.0,105.77,82.86
2018,11,21,10,45,2.5,117.5,7.15,17.45,119.0,113.49,89.16
2018,11,21,11,0,3.0,125.0,7.3,17.5,127.0,121.22,95.45
2018,11,21,11,15,2.0,108.0,7.35,17.55,109.5,103.19,80.43
2018,11,21,11,30,1.0,91.0,7.4,17.6,92.0,85.66,65.83
2018,11,21,11,45,2.5,95.5,7.4,17.6,97.0,91.13,70.4
2018,11,21,12,0,4.0,100.0,7.4,17.6,102.0,96.55,74.93
2018,11,21,12,15,7.0,118.5,7.25,17.55,122.0,116.66,91.65
2018,11,21,12,30,10.0,137.0,7.1,17.5,142.0,136.73,108.3
2018,11,21,12,45,15.0,121.5,7.0,17.5,129.0,124.42,98.33
2018,11,21,13,0,20.0,106.0,6.9,17.5,116.0,115.27,90.96
2018,11,21,13,15,10.0,73.0,6.7,17.5,78.0,73.95,56.49
2018,11,21,13,30,0.0,40.0,6.5,17.5,40.0,37.17,25.61
2018,11,21,13,45,0.0,42.5,6.3,17.45,42.5,39.49,27.62
2018,11,21,14,0,0.0,45.0,6.1,17.4,45.0,41.81,29.63
2018,11,21,14,15,0.0,45.5,5.85,17.35,45.5,42.27,30.08
2018,11,21,14,30,0.0,46.0,5.6,17.3,46.0,42.73,30.53
2018,11,21,14,45,0.0,41.5,5.35,17.2,41.5,38.54,27.04
2018,11,21,15,0,0.0,37.0,5.1,17.1,37.0,34.35,23.52
2018,11,21,15,15,0.0,36.5,5.1,17.1,36.5,33.88,23.11
2018,11,21,15,30,0.0,36.0,5.1,17.1,36.0,33.42,22.63
2018,11,21,15,45,0.0,28.5,4.4,16.8,28.5,26.44,16.61
2018,11,21,16,0,0.0,21.0,3.7,16.5,21.0,19.47,10.55
2018,11,21,16,15,9.5,14.0,3.35,16.15,14.5,13.18,5.42
2018,11,21,16,30,19.0,7.0,3.0,15.8,8.0,6.07,0.0
2018,11,21,16,45,19.0,4.5,2.65,15.5,4.5,4.29,0.0
2018,11,21,17,0,19.0,2.0,2.3,15.2,1.0,0.0,0.0
2018,11,21,17,15,9.5,1.0,2.15,15.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.85,13.85,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.8,13.9,10.0,40.93,0.0
2018,11,22,7,15,221.0,20.0,2.85,14.25,36.5,136.37,0.0
2018,11,22,7,30,364.0,30.0,2.9,14.6,63.0,242.96,173.69
2018,11,22,7,45,461.0,36.5,2.95,14.95,102.0,316.98,252.98
2018,11,22,8,0,558.0,43.0,3.0,15.3,141.0,397.67,324.25
2018,11,22,8,15,598.5,49.0,3.05,15.4,179.5,449.31,370.03
2018,11,22,8,30,639.0,55.0,3.1,15.5,218.0,502.07,414.91
2018,11,22,8,45,696.5,55.5,3.2,15.65,260.5,556.05,459.62
2018,11,22,9,0,754.0,56.0,3.3,15.8,303.0,615.01,505.5
2018,11,22,9,15,747.0,64.0,3.4,15.9,332.0,637.07,521.85
2018,11,22,9,30,740.0,72.0,3.5,16.0,361.0,655.94,535.63
2018,11,22,9,45,791.5,68.0,3.55,16.1,399.0,701.43,569.24
2018,11,22,10,0,843.0,64.0,3.6,16.2,437.0,738.75,596.08
2018,11,22,10,15,855.5,65.0,3.75,16.25,461.5,756.37,608.6
2018,11,22,10,30,868.0,66.0,3.9,16.3,486.0,770.94,619.01
2018,11,22,10,45,877.5,65.5,4.0,16.4,503.5,778.07,623.66
2018,11,22,11,0,887.0,65.0,4.1,16.5,521.0,781.86,626.0
2018,11,22,11,15,891.5,65.5,4.3,16.55,531.5,779.55,624.54
2018,11,22,11,30,896.0,66.0,4.5,16.6,542.0,773.78,621.01
2018,11,22,11,45,897.0,66.0,4.65,16.65,544.5,761.31,612.25
2018,11,22,12,0,898.0,66.0,4.8,16.7,547.0,745.5,601.06
2018,11,22,12,15,893.5,66.5,5.0,16.75,541.5,723.04,585.09
2018,11,22,12,30,889.0,67.0,5.2,16.8,536.0,697.62,566.77
2018,11,22,12,45,880.5,67.5,5.35,16.8,523.0,666.71,543.9
2018,11,22,13,0,872.0,68.0,5.5,16.8,510.0,633.38,517.3
2018,11,22,13,15,862.0,67.0,5.65,16.8,490.0,595.24,486.41
2018,11,22,13,30,852.0,66.0,5.8,16.8,470.0,555.21,453.29
2018,11,22,13,45,838.0,65.0,5.95,16.75,444.0,511.43,416.41
2018,11,22,14,0,824.0,64.0,6.1,16.7,418.0,467.72,378.58
2018,11,22,14,15,804.0,62.0,6.15,16.6,385.5,417.86,334.81
2018,11,22,14,30,784.0,60.0,6.2,16.5,353.0,368.01,290.01
2018,11,22,14,45,621.0,76.0,6.25,16.45,293.5,288.26,222.61
2018,11,22,15,0,458.0,92.0,6.3,16.4,234.0,221.29,167.04
2018,11,22,15,15,345.5,88.5,6.3,16.4,187.0,165.2,120.8
2018,11,22,15,30,233.0,85.0,6.3,16.4,140.0,119.89,85.36
2018,11,22,15,45,219.0,69.0,6.15,16.15,112.0,88.48,59.08
2018,11,22,16,0,205.0,53.0,6.0,15.9,84.0,58.05,35.78
2018,11,22,16,15,173.5,39.0,5.95,15.8,59.5,30.88,20.17
2018,11,22,16,30,142.0,25.0,5.9,15.7,35.0,19.74,4.17
2018,11,22,16,45,93.5,15.5,5.85,15.55,20.0,14.77,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.7,15.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.55,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.5,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.45,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.5,1.0,0.95,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.6,2.5,2.38,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.7,4.0,3.7,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.85,5.0,4.62,0.0
2018,11,23,8,0,0.0,6.0,3.3,16.0,6.0,5.55,0.0
2018,11,23,8,15,0.0,10.0,3.5,16.1,10.0,9.26,2.2
2018,11,23,8,30,0.0,14.0,3.7,16.2,14.0,12.97,5.4
2018,11,23,8,45,0.0,14.0,3.9,16.3,14.0,12.97,5.42
2018,11,23,9,0,0.0,14.0,4.1,16.4,14.0,12.97,5.42
2018,11,23,9,15,0.5,34.5,4.25,16.45,34.5,32.38,21.94
2018,11,23,9,30,1.0,55.0,4.4,16.5,55.0,51.87,38.39
2018,11,23,9,45,1.0,81.5,4.5,16.6,81.5,76.98,59.4
2018,11,23,10,0,1.0,108.0,4.6,16.7,108.0,103.83,81.66
2018,11,23,10,15,0.5,99.0,4.75,16.75,99.0,93.79,73.13
2018,11,23,10,30,0.0,90.0,4.9,16.8,90.0,84.17,65.0
2018,11,23,10,45,0.0,83.0,5.1,16.9,83.0,77.3,59.18
2018,11,23,11,0,0.0,76.0,5.3,17.0,76.0,70.76,53.66
2018,11,23,11,15,0.0,75.5,5.4,17.0,75.5,70.29,53.23
2018,11,23,11,30,0.0,75.0,5.5,17.0,75.0,69.83,52.82
2018,11,23,11,45,0.0,70.5,5.65,17.05,70.5,65.63,49.29
2018,11,23,12,0,0.0,66.0,5.8,17.1,66.0,61.43,45.78
2018,11,23,12,15,0.0,67.0,5.9,17.1,67.0,62.36,46.57
2018,11,23,12,30,0.0,68.0,6.0,17.1,68.0,63.29,47.37
2018,11,23,12,45,0.0,70.0,6.1,17.15,70.0,65.15,48.95
2018,11,23,13,0,0.0,72.0,6.2,17.2,72.0,67.02,50.54
2018,11,23,13,15,0.0,79.5,6.2,17.2,79.5,74.02,56.44
2018,11,23,13,30,0.0,87.0,6.2,17.2,87.0,81.1,62.42
2018,11,23,13,45,0.0,66.0,6.15,17.2,66.0,61.4,46.04
2018,11,23,14,0,0.0,45.0,6.1,17.2,45.0,41.81,29.66
2018,11,23,14,15,0.0,42.5,6.05,17.15,42.5,39.48,27.76
2018,11,23,14,30,0.0,40.0,6.0,17.1,40.0,37.15,25.84
2018,11,23,14,45,13.0,49.5,5.95,17.0,53.5,51.0,37.36
2018,11,23,15,0,26.0,59.0,5.9,16.9,67.0,62.87,46.93
2018,11,23,15,15,42.0,73.5,5.9,16.9,84.5,78.38,59.13
2018,11,23,15,30,58.0,88.0,5.9,16.9,102.0,91.11,68.6
2018,11,23,15,45,38.0,70.5,5.85,16.75,79.0,68.6,50.17
2018,11,23,16,0,18.0,53.0,5.8,16.6,56.0,48.65,34.02
2018,11,23,16,15,17.0,37.0,5.75,16.55,39.0,32.66,21.5
2018,11,23,16,30,16.0,21.0,5.7,16.5,22.0,19.03,3.02
2018,11,23,16,45,16.0,12.5,5.7,16.45,13.0,11.91,0.0
2018,11,23,17,0,16.0,4.0,5.7,16.4,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.7,16.35,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,16.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,16.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.35,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.3,8.0,7.63,0.0
2018,11,24,7,15,204.0,18.5,3.15,15.5,32.5,107.48,0.0
2018,11,24,7,30,339.0,29.0,3.3,15.7,57.0,226.26,152.36
2018,11,24,7,45,439.0,35.0,3.45,15.85,94.5,301.35,238.6
2018,11,24,8,0,539.0,41.0,3.6,16.0,132.0,381.62,310.45
2018,11,24,8,15,461.5,56.5,3.7,16.05,149.5,373.16,307.7
2018,11,24,8,30,384.0,72.0,3.8,16.1,167.0,353.48,293.76
2018,11,24,8,45,492.0,72.5,3.9,16.15,216.0,441.55,367.61
2018,11,24,9,0,600.0,73.0,4.0,16.2,265.0,529.72,439.55
2018,11,24,9,15,550.0,89.5,4.05,16.3,281.5,527.36,436.61
2018,11,24,9,30,500.0,106.0,4.1,16.4,298.0,514.48,425.46
2018,11,24,9,45,571.0,103.5,4.1,16.45,339.5,578.37,476.06
2018,11,24,10,0,642.0,101.0,4.1,16.5,381.0,636.21,520.21
2018,11,24,10,15,751.0,81.0,4.1,16.6,426.5,697.57,565.8
2018,11,24,10,30,860.0,61.0,4.1,16.7,472.0,754.55,607.33
2018,11,24,10,45,868.5,62.0,4.1,16.8,490.0,762.89,612.24
2018,11,24,11,0,877.0,63.0,4.1,16.9,508.0,767.91,615.1
2018,11,24,11,15,882.0,63.0,4.1,16.95,518.5,765.57,612.76
2018,11,24,11,30,887.0,63.0,4.1,17.0,529.0,759.84,608.08
2018,11,24,11,45,789.0,92.0,4.1,17.05,508.0,712.67,572.62
2018,11,24,12,0,691.0,121.0,4.1,17.1,487.0,660.98,533.24
2018,11,24,12,15,646.0,131.5,4.1,17.1,471.5,623.76,503.9
2018,11,24,12,30,601.0,142.0,4.1,17.1,456.0,585.7,473.61
2018,11,24,12,45,606.5,137.0,4.15,17.1,447.5,564.76,457.25
2018,11,24,13,0,612.0,132.0,4.2,17.1,439.0,541.49,438.7
2018,11,24,13,15,688.5,106.5,4.15,17.05,439.5,536.59,434.82
2018,11,24,13,30,765.0,81.0,4.1,17.0,440.0,523.25,423.53
2018,11,24,13,45,736.5,84.0,4.1,16.95,414.0,479.15,386.69
2018,11,24,14,0,708.0,87.0,4.1,16.9,388.0,435.55,349.64
2018,11,24,14,15,637.5,91.5,4.1,16.8,347.0,375.52,299.15
2018,11,24,14,30,567.0,96.0,4.1,16.7,306.0,320.25,252.02
2018,11,24,14,45,593.5,82.5,4.05,16.6,282.0,284.97,219.04
2018,11,24,15,0,620.0,69.0,4.0,16.5,258.0,246.07,181.9
2018,11,24,15,15,633.0,59.0,4.0,16.5,228.0,203.96,141.83
2018,11,24,15,30,646.0,49.0,4.0,16.5,198.0,160.95,101.65
2018,11,24,15,45,580.0,44.5,4.0,16.05,157.5,110.92,62.09
2018,11,24,16,0,514.0,40.0,4.0,15.6,117.0,66.02,32.27
2018,11,24,16,15,402.0,32.5,3.9,15.25,80.5,26.88,16.75
2018,11,24,16,30,290.0,25.0,3.8,14.9,44.0,20.95,3.09
2018,11,24,16,45,168.5,16.0,3.7,14.55,24.5,15.25,0.0
2018,11,24,17,0,47.0,7.0,3.6,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.5,3.5,3.55,14.1,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,0.45,13.45,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,0.4,13.4,8.0,7.63,0.0
2018,11,25,7,15,214.0,18.0,0.4,13.55,32.5,110.89,0.0
2018,11,25,7,30,356.0,28.0,0.4,13.7,57.0,231.24,149.19
2018,11,25,7,45,459.0,34.0,0.45,13.85,95.0,309.57,241.47
2018,11,25,8,0,562.0,40.0,0.5,14.0,133.0,386.63,309.12
2018,11,25,8,15,606.5,45.5,0.5,14.2,172.0,440.59,355.03
2018,11,25,8,30,651.0,51.0,0.5,14.4,211.0,495.6,399.72
2018,11,25,8,45,705.0,52.5,0.55,14.55,253.0,552.68,444.79
2018,11,25,9,0,759.0,54.0,0.6,14.7,295.0,610.28,487.69
2018,11,25,9,15,784.5,56.5,0.75,15.0,331.0,648.86,516.1
2018,11,25,9,30,810.0,59.0,0.9,15.3,367.0,685.76,542.95
2018,11,25,9,45,826.5,61.0,1.05,15.6,397.5,706.87,558.06
2018,11,25,10,0,843.0,63.0,1.2,15.9,428.0,731.69,575.82
2018,11,25,10,15,854.0,64.5,1.3,16.15,452.0,748.84,587.49
2018,11,25,10,30,865.0,66.0,1.4,16.4,476.0,762.94,597.07
2018,11,25,10,45,871.5,67.0,1.45,16.65,493.5,769.7,600.97
2018,11,25,11,0,878.0,68.0,1.5,16.9,511.0,773.13,602.71
2018,11,25,11,15,882.0,68.5,1.55,17.0,521.5,770.62,600.74
2018,11,25,11,30,886.0,69.0,1.6,17.1,532.0,764.73,596.54
2018,11,25,11,45,886.5,69.5,1.65,17.2,535.0,752.8,588.19
2018,11,25,12,0,887.0,70.0,1.7,17.3,538.0,737.59,577.64
2018,11,25,12,15,886.5,69.5,1.7,17.35,533.5,717.27,563.19
2018,11,25,12,30,886.0,69.0,1.7,17.4,529.0,693.87,546.59
2018,11,25,12,45,883.5,67.5,1.75,17.45,517.5,665.0,526.04
2018,11,25,13,0,881.0,66.0,1.8,17.5,506.0,633.4,502.04
2018,11,25,13,15,872.5,65.5,1.65,17.55,487.0,596.74,472.51
2018,11,25,13,30,864.0,65.0,1.5,17.6,468.0,558.03,440.94
2018,11,25,13,45,841.5,65.0,1.4,17.6,439.5,510.79,402.66
2018,11,25,14,0,819.0,65.0,1.3,17.6,411.0,464.32,364.14
2018,11,25,14,15,788.5,64.5,1.3,17.6,377.0,412.06,320.74
2018,11,25,14,30,758.0,64.0,1.3,17.6,343.0,360.75,277.0
2018,11,25,14,45,755.5,58.0,1.35,17.65,311.5,314.42,235.68
2018,11,25,15,0,753.0,52.0,1.4,17.7,280.0,267.0,192.35
2018,11,25,15,15,677.0,52.5,1.4,17.7,235.5,208.45,142.15
2018,11,25,15,30,601.0,53.0,1.4,17.7,191.0,155.73,98.24
2018,11,25,15,45,484.5,49.0,1.3,17.4,145.5,102.53,58.72
2018,11,25,16,0,368.0,45.0,1.2,17.1,100.0,62.02,33.48
2018,11,25,16,15,277.5,34.5,1.2,16.9,68.0,28.53,17.93
2018,11,25,16,30,187.0,24.0,1.2,16.7,36.0,19.02,1.42
2018,11,25,16,45,123.0,15.5,1.15,16.5,20.5,14.77,0.0
2018,11,25,17,0,59.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.5,3.5,1.2,16.2,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,26,6,45,17.0,3.0,2.65,12.3,2.5,0.0,0.0
2018,11,26,7,0,34.0,6.0,2.7,12.3,5.0,0.0,0.0
2018,11,26,7,15,87.5,17.0,2.8,12.55,22.0,54.32,0.0
2018,11,26,7,30,141.0,28.0,2.9,12.8,39.0,126.61,77.12
2018,11,26,7,45,188.5,42.0,2.95,13.1,66.5,176.58,139.05
2018,11,26,8,0,236.0,56.0,3.0,13.4,94.0,226.19,184.74
2018,11,26,8,15,270.0,69.0,2.85,13.6,125.0,269.6,223.46
2018,11,26,8,30,304.0,82.0,2.7,13.8,156.0,314.71,262.43
2018,11,26,8,45,345.0,93.0,2.55,13.95,190.5,363.11,303.09
2018,11,26,9,0,386.0,104.0,2.4,14.1,225.0,412.75,343.55
2018,11,26,9,15,406.5,114.0,2.4,14.5,255.0,447.25,370.64
2018,11,26,9,30,427.0,124.0,2.4,14.9,285.0,481.12,396.64
2018,11,26,9,45,431.0,134.5,2.4,15.25,308.5,502.31,412.03
2018,11,26,10,0,435.0,145.0,2.4,15.6,332.0,521.83,425.89
2018,11,26,10,15,407.5,161.0,2.35,15.95,344.0,521.66,423.6
2018,11,26,10,30,380.0,177.0,2.3,16.3,356.0,506.37,410.12
2018,11,26,10,45,387.0,182.5,2.25,16.65,371.0,516.84,417.07
2018,11,26,11,0,394.0,188.0,2.2,17.0,386.0,538.1,431.69
2018,11,26,11,15,390.5,184.5,2.1,17.2,384.0,526.93,422.03
2018,11,26,11,30,387.0,181.0,2.0,17.4,382.0,514.26,411.48
2018,11,26,11,45,456.0,169.0,1.9,17.6,407.0,544.98,435.0
2018,11,26,12,0,525.0,157.0,1.8,17.8,432.0,571.94,454.91
2018,11,26,12,15,589.0,141.5,1.75,17.95,447.5,592.11,469.65
2018,11,26,12,30,653.0,126.0,1.7,18.1,463.0,602.76,477.19
2018,11,26,12,45,593.5,136.5,1.65,18.25,437.5,554.21,439.04
2018,11,26,13,0,534.0,147.0,1.6,18.4,412.0,502.85,399.0
2018,11,26,13,15,362.0,171.0,1.55,18.4,347.5,397.41,316.39
2018,11,26,13,30,190.0,195.0,1.5,18.4,283.0,305.04,242.76
2018,11,26,13,45,184.0,184.0,1.45,18.4,265.5,281.3,224.01
2018,11,26,14,0,178.0,173.0,1.4,18.4,248.0,257.76,204.86
2018,11,26,14,15,296.0,146.5,1.3,18.3,259.5,276.16,218.16
2018,11,26,14,30,414.0,120.0,1.2,18.2,271.0,282.65,219.95
2018,11,26,14,45,356.5,114.0,1.15,18.05,234.5,234.53,179.91
2018,11,26,15,0,299.0,108.0,1.1,17.9,198.0,189.28,142.49
2018,11,26,15,15,223.5,94.5,1.1,17.9,156.5,141.44,103.94
2018,11,26,15,30,148.0,81.0,1.1,17.9,115.0,101.6,72.86
2018,11,26,15,45,121.0,64.0,1.1,17.5,88.0,72.66,49.69
2018,11,26,16,0,94.0,47.0,1.1,17.1,61.0,47.06,30.1
2018,11,26,16,15,85.5,35.0,1.25,16.9,44.5,28.96,18.21
2018,11,26,16,30,77.0,23.0,1.4,16.7,28.0,19.07,0.61
2018,11,26,16,45,59.0,14.0,1.5,16.55,16.0,13.34,0.0
2018,11,26,17,0,41.0,5.0,1.6,16.4,4.0,0.0,0.0
2018,11,26,17,15,20.5,2.5,1.65,16.25,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.8,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.8,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.0,2.2,13.95,6.0,5.72,0.0
2018,11,27,7,30,0.0,10.0,2.2,14.1,10.0,9.26,0.03
2018,11,27,7,45,0.0,15.0,2.25,14.25,15.0,13.9,5.68
2018,11,27,8,0,0.0,20.0,2.3,14.4,20.0,18.54,9.93
2018,11,27,8,15,0.0,25.5,2.4,14.65,25.5,23.65,14.46
2018,11,27,8,30,0.0,31.0,2.5,14.9,31.0,28.76,18.93
2018,11,27,8,45,0.0,46.5,2.65,15.15,46.5,43.2,31.28
2018,11,27,9,0,0.0,62.0,2.8,15.4,62.0,57.66,43.55
2018,11,27,9,15,5.5,92.5,2.9,15.55,94.5,93.26,73.7
2018,11,27,9,30,11.0,123.0,3.0,15.7,127.0,130.01,104.41
2018,11,27,9,45,15.5,141.0,3.15,15.8,147.5,152.2,122.72
2018,11,27,10,0,20.0,159.0,3.3,15.9,168.0,174.46,140.94
2018,11,27,10,15,15.0,159.0,3.4,16.0,166.0,169.14,136.12
2018,11,27,10,30,10.0,159.0,3.5,16.1,164.0,164.08,131.58
2018,11,27,10,45,19.5,161.0,3.65,16.2,170.5,172.66,138.78
2018,11,27,11,0,29.0,163.0,3.8,16.3,177.0,190.01,153.1
2018,11,27,11,15,48.0,187.0,3.95,16.35,211.5,230.49,186.38
2018,11,27,11,30,67.0,211.0,4.1,16.4,246.0,270.54,218.94
2018,11,27,11,45,48.5,191.5,4.3,16.4,217.0,232.35,187.58
2018,11,27,12,0,30.0,172.0,4.5,16.4,188.0,195.55,157.26
2018,11,27,12,15,16.0,145.5,4.65,16.45,154.0,150.07,119.72
2018,11,27,12,30,2.0,119.0,4.8,16.5,120.0,113.57,89.3
2018,11,27,12,45,1.0,90.0,4.95,16.5,90.5,84.6,65.33
2018,11,27,13,0,0.0,61.0,5.1,16.5,61.0,56.75,42.11
2018,11,27,13,15,0.5,70.0,5.15,16.55,70.0,65.44,49.46
2018,11,27,13,30,1.0,79.0,5.2,16.6,79.0,74.1,56.77
2018,11,27,13,45,1.0,101.5,5.2,16.6,101.5,95.56,74.78
2018,11,27,14,0,1.0,124.0,5.2,16.6,124.0,117.2,92.91
2018,11,27,14,15,0.5,107.0,5.2,16.55,107.0,100.48,79.11
2018,11,27,14,30,0.0,90.0,5.2,16.5,90.0,84.02,65.45
2018,11,27,14,45,20.0,83.5,5.15,16.5,89.5,85.68,66.54
2018,11,27,15,0,40.0,77.0,5.1,16.5,89.0,83.77,64.2
2018,11,27,15,15,20.0,57.0,5.1,16.5,63.0,58.06,42.86
2018,11,27,15,30,0.0,37.0,5.1,16.5,37.0,34.35,23.43
2018,11,27,15,45,5.5,32.0,4.65,16.35,33.0,30.34,19.62
2018,11,27,16,0,11.0,27.0,4.2,16.2,29.0,26.02,15.55
2018,11,27,16,15,27.0,21.5,3.9,16.15,24.0,19.39,10.31
2018,11,27,16,30,43.0,16.0,3.6,16.1,19.0,13.53,0.0
2018,11,27,16,45,37.5,10.5,3.35,16.05,11.5,10.01,0.0
2018,11,27,17,0,32.0,5.0,3.1,16.0,4.0,0.0,0.0
2018,11,27,17,15,16.0,2.5,2.95,15.95,2.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
