Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,6,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,8,7,15,107.5,10.0,2.95,10.75,15.0,53.58,0.0
2018,12,8,7,30,215.0,20.0,3.0,11.0,30.0,134.27,0.0
2018,12,8,7,45,301.0,29.5,3.1,11.3,59.5,212.62,149.92
2018,12,8,8,0,387.0,39.0,3.2,11.6,89.0,280.95,226.37
2018,12,8,8,15,493.5,43.5,3.2,11.8,131.0,360.91,298.19
2018,12,8,8,30,600.0,48.0,3.2,12.0,173.0,446.63,372.21
2018,12,8,8,45,661.5,50.5,3.2,12.25,214.5,502.24,419.98
2018,12,8,9,0,723.0,53.0,3.2,12.5,256.0,563.98,470.91
2018,12,8,9,15,709.0,62.0,3.15,12.85,283.0,582.52,485.1
2018,12,8,9,30,695.0,71.0,3.1,13.2,310.0,601.89,499.16
2018,12,8,9,45,625.5,90.5,3.1,13.6,320.5,586.83,485.76
2018,12,8,10,0,556.0,110.0,3.1,14.0,331.0,565.82,467.2
2018,12,8,10,15,662.0,97.0,3.0,14.35,376.5,635.0,520.59
2018,12,8,10,30,768.0,84.0,2.9,14.7,422.0,698.78,566.81
2018,12,8,10,45,822.0,75.5,2.85,15.05,451.0,730.74,588.6
2018,12,8,11,0,876.0,67.0,2.8,15.4,480.0,753.36,603.47
2018,12,8,11,15,846.0,76.0,2.65,15.55,483.0,742.44,593.57
2018,12,8,11,30,816.0,85.0,2.5,15.7,486.0,722.34,577.3
2018,12,8,11,45,818.0,85.5,2.4,15.85,490.5,713.12,569.54
2018,12,8,12,0,820.0,86.0,2.3,16.0,495.0,700.79,559.53
2018,12,8,12,15,854.0,77.5,2.2,16.1,501.0,697.4,556.36
2018,12,8,12,30,888.0,69.0,2.1,16.2,507.0,685.41,546.88
2018,12,8,12,45,881.5,69.0,1.95,16.25,496.0,656.94,524.18
2018,12,8,13,0,875.0,69.0,1.8,16.3,485.0,625.91,499.0
2018,12,8,13,15,866.0,68.5,1.7,16.35,467.0,590.47,470.46
2018,12,8,13,30,857.0,68.0,1.6,16.4,449.0,553.01,439.87
2018,12,8,13,45,843.5,66.5,1.55,16.4,424.5,512.22,406.4
2018,12,8,14,0,830.0,65.0,1.5,16.4,400.0,467.86,369.4
2018,12,8,14,15,810.0,63.0,1.45,16.4,369.0,419.22,328.17
2018,12,8,14,30,790.0,61.0,1.4,16.4,338.0,370.48,285.8
2018,12,8,14,45,743.5,60.5,1.4,16.35,299.5,314.64,237.48
2018,12,8,15,0,697.0,60.0,1.4,16.3,261.0,261.86,191.03
2018,12,8,15,15,594.5,60.5,1.4,16.3,214.5,199.8,139.05
2018,12,8,15,30,492.0,61.0,1.4,16.3,168.0,148.1,97.13
2018,12,8,15,45,403.0,52.5,1.4,15.8,128.0,99.85,60.11
2018,12,8,16,0,314.0,44.0,1.4,15.3,88.0,60.06,33.03
2018,12,8,16,15,225.5,32.0,1.55,15.1,58.0,28.05,14.49
2018,12,8,16,30,137.0,20.0,1.7,14.9,28.0,15.81,0.0
2018,12,8,16,45,68.5,10.0,1.85,14.7,14.0,9.53,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,9,7,15,22.0,8.0,1.9,12.9,9.0,16.6,0.0
2018,12,9,7,30,44.0,16.0,1.9,12.9,18.0,34.97,0.0
2018,12,9,7,45,114.0,30.5,1.85,12.95,43.0,110.59,73.66
2018,12,9,8,0,184.0,45.0,1.8,13.0,68.0,179.9,142.48
2018,12,9,8,15,211.5,59.0,1.8,13.1,95.0,206.81,168.83
2018,12,9,8,30,239.0,73.0,1.8,13.2,122.0,245.98,203.66
2018,12,9,8,45,256.5,87.0,1.8,13.25,149.5,279.93,233.2
2018,12,9,9,0,274.0,101.0,1.8,13.3,177.0,314.09,262.07
2018,12,9,9,15,197.5,104.5,1.75,13.35,163.0,269.83,224.99
2018,12,9,9,30,121.0,108.0,1.7,13.4,149.0,210.25,174.69
2018,12,9,9,45,73.5,120.5,1.7,13.45,146.0,180.62,148.98
2018,12,9,10,0,26.0,133.0,1.7,13.5,143.0,159.69,130.0
2018,12,9,10,15,57.0,141.0,1.55,13.55,165.5,190.84,156.52
2018,12,9,10,30,88.0,149.0,1.4,13.6,188.0,233.58,191.88
2018,12,9,10,45,44.0,107.5,1.25,13.65,127.0,141.17,114.57
2018,12,9,11,0,0.0,66.0,1.1,13.7,66.0,61.41,46.54
2018,12,9,11,15,0.5,89.5,1.0,13.7,89.5,84.02,65.64
2018,12,9,11,30,1.0,113.0,0.9,13.7,113.0,107.69,85.3
2018,12,9,11,45,20.5,147.0,0.85,13.7,157.0,156.43,125.98
2018,12,9,12,0,40.0,181.0,0.8,13.7,201.0,213.72,172.68
2018,12,9,12,15,133.0,194.5,0.95,13.7,260.0,301.34,244.73
2018,12,9,12,30,226.0,208.0,1.1,13.7,319.0,374.63,303.59
2018,12,9,12,45,309.0,190.0,1.25,13.7,338.5,409.66,331.96
2018,12,9,13,0,392.0,172.0,1.4,13.7,358.0,438.73,355.42
2018,12,9,13,15,530.0,135.0,1.6,13.7,376.5,465.16,377.38
2018,12,9,13,30,668.0,98.0,1.8,13.7,395.0,484.89,392.96
2018,12,9,13,45,668.5,92.0,2.0,13.7,375.0,450.81,364.91
2018,12,9,14,0,669.0,86.0,2.2,13.7,355.0,414.97,334.79
2018,12,9,14,15,626.0,86.5,2.3,13.65,323.0,365.65,292.95
2018,12,9,14,30,583.0,87.0,2.4,13.6,291.0,318.6,252.21
2018,12,9,14,45,557.5,81.0,2.55,13.55,259.5,273.58,212.27
2018,12,9,15,0,532.0,75.0,2.7,13.5,228.0,230.08,172.98
2018,12,9,15,15,447.5,72.0,2.7,13.5,188.0,177.59,128.19
2018,12,9,15,30,363.0,69.0,2.7,13.5,148.0,131.77,90.37
2018,12,9,15,45,271.5,59.5,2.65,13.3,111.5,89.32,57.73
2018,12,9,16,0,180.0,50.0,2.6,13.1,75.0,56.91,35.35
2018,12,9,16,15,115.5,35.0,2.65,12.95,49.0,30.61,17.33
2018,12,9,16,30,51.0,20.0,2.7,12.8,23.0,16.68,0.0
2018,12,9,16,45,25.5,10.0,2.7,12.7,11.5,9.53,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,4.0,3.4,10.9,4.0,3.81,0.0
2018,12,10,7,30,0.0,8.0,3.5,11.0,8.0,7.63,0.0
2018,12,10,7,45,0.0,19.5,3.65,11.15,19.5,18.1,7.08
2018,12,10,8,0,0.0,31.0,3.8,11.3,31.0,29.17,18.53
2018,12,10,8,15,0.5,45.5,3.85,11.4,45.5,44.81,32.39
2018,12,10,8,30,1.0,60.0,3.9,11.5,60.0,60.16,45.92
2018,12,10,8,45,5.0,76.5,3.95,11.65,77.5,80.03,63.27
2018,12,10,9,0,9.0,93.0,4.0,11.8,95.0,99.96,80.53
2018,12,10,9,15,27.5,111.5,4.05,12.0,120.5,140.84,115.78
2018,12,10,9,30,46.0,130.0,4.1,12.2,146.0,175.03,144.97
2018,12,10,9,45,38.0,138.0,4.15,12.4,152.0,176.95,146.07
2018,12,10,10,0,30.0,146.0,4.2,12.6,158.0,178.79,147.07
2018,12,10,10,15,19.5,149.0,4.15,12.85,157.0,163.01,133.21
2018,12,10,10,30,9.0,152.0,4.1,13.1,156.0,157.14,127.66
2018,12,10,10,45,12.5,159.5,4.05,13.35,165.0,166.9,135.62
2018,12,10,11,0,16.0,167.0,4.0,13.6,174.0,176.69,143.54
2018,12,10,11,15,22.0,169.0,3.9,13.8,179.5,182.39,148.19
2018,12,10,11,30,28.0,171.0,3.8,14.0,185.0,196.87,160.04
2018,12,10,11,45,27.5,175.5,3.7,14.2,189.0,200.15,162.44
2018,12,10,12,0,27.0,180.0,3.6,14.4,193.0,203.37,164.84
2018,12,10,12,15,35.5,188.0,3.55,14.55,205.5,216.7,175.8
2018,12,10,12,30,44.0,196.0,3.5,14.7,218.0,229.53,186.27
2018,12,10,12,45,137.0,187.5,3.45,14.85,253.0,286.69,234.53
2018,12,10,13,0,230.0,179.0,3.4,15.0,288.0,337.58,276.46
2018,12,10,13,15,409.0,149.0,3.5,15.05,334.0,409.17,335.22
2018,12,10,13,30,588.0,119.0,3.6,15.1,380.0,463.09,377.9
2018,12,10,13,45,715.0,89.0,3.65,15.15,389.0,471.79,383.15
2018,12,10,14,0,842.0,59.0,3.7,15.2,398.0,466.37,375.89
2018,12,10,14,15,796.5,62.0,3.8,15.15,363.0,413.33,330.07
2018,12,10,14,30,751.0,65.0,3.9,15.1,328.0,360.84,284.02
2018,12,10,14,45,691.0,65.0,3.95,15.05,287.5,302.87,233.1
2018,12,10,15,0,631.0,65.0,4.0,15.0,247.0,248.8,185.15
2018,12,10,15,15,629.0,56.5,4.0,15.0,215.5,205.08,144.02
2018,12,10,15,30,627.0,48.0,4.0,15.0,184.0,161.78,103.85
2018,12,10,15,45,581.0,42.0,3.7,14.5,147.0,114.18,64.69
2018,12,10,16,0,535.0,36.0,3.4,14.0,110.0,71.17,34.41
2018,12,10,16,15,396.5,29.0,3.35,13.75,73.0,28.96,13.46
2018,12,10,16,30,258.0,22.0,3.3,13.5,36.0,18.37,0.0
2018,12,10,16,45,129.0,11.0,3.3,13.2,18.0,10.48,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.55,10.95,14.0,9.05,0.0
2018,12,11,7,30,242.0,19.0,2.5,11.2,28.0,125.63,0.0
2018,12,11,7,45,385.0,25.5,2.45,11.4,62.0,244.57,159.11
2018,12,11,8,0,528.0,32.0,2.4,11.6,96.0,338.44,269.49
2018,12,11,8,15,598.5,37.0,2.45,11.95,136.0,404.02,330.69
2018,12,11,8,30,669.0,42.0,2.5,12.3,176.0,472.48,390.46
2018,12,11,8,45,712.0,45.0,2.6,12.6,215.0,523.64,434.55
2018,12,11,9,0,755.0,48.0,2.7,12.9,254.0,574.93,477.1
2018,12,11,9,15,781.5,50.5,2.7,13.2,290.0,614.05,507.43
2018,12,11,9,30,808.0,53.0,2.7,13.5,326.0,645.71,530.87
2018,12,11,9,45,823.5,56.5,2.75,13.8,357.0,674.78,552.01
2018,12,11,10,0,839.0,60.0,2.8,14.1,388.0,701.39,570.91
2018,12,11,10,15,851.5,61.0,2.8,14.3,413.0,719.83,583.41
2018,12,11,10,30,864.0,62.0,2.8,14.5,438.0,735.38,593.72
2018,12,11,10,45,871.5,63.5,2.85,14.75,456.5,744.72,599.58
2018,12,11,11,0,879.0,65.0,2.9,15.0,475.0,750.8,603.14
2018,12,11,11,15,882.5,66.0,3.0,15.15,486.5,749.92,602.16
2018,12,11,11,30,886.0,67.0,3.1,15.3,498.0,745.71,598.86
2018,12,11,11,45,886.5,67.5,3.25,15.45,502.0,735.34,591.34
2018,12,11,12,0,887.0,68.0,3.4,15.6,506.0,721.72,581.49
2018,12,11,12,15,885.5,67.0,3.55,15.65,502.5,701.73,567.11
2018,12,11,12,30,884.0,66.0,3.7,15.7,499.0,678.73,550.44
2018,12,11,12,45,880.5,65.0,3.8,15.75,488.5,651.51,529.48
2018,12,11,13,0,877.0,64.0,3.9,15.8,478.0,621.6,505.54
2018,12,11,13,15,868.0,63.0,4.05,15.75,460.0,585.9,476.9
2018,12,11,13,30,859.0,62.0,4.2,15.7,442.0,548.18,445.99
2018,12,11,13,45,801.0,69.5,4.3,15.7,409.0,494.73,401.62
2018,12,11,14,0,743.0,77.0,4.4,15.7,376.0,440.83,356.2
2018,12,11,14,15,662.5,83.0,4.35,15.6,334.5,378.61,303.48
2018,12,11,14,30,582.0,89.0,4.3,15.5,293.0,321.23,254.3
2018,12,11,14,45,522.0,86.0,4.25,15.45,254.5,267.71,207.81
2018,12,11,15,0,462.0,83.0,4.2,15.4,216.0,217.02,163.67
2018,12,11,15,15,539.5,65.0,4.2,15.4,198.5,193.29,137.44
2018,12,11,15,30,617.0,47.0,4.2,15.4,181.0,159.73,102.52
2018,12,11,15,45,549.0,42.5,3.65,14.8,143.0,110.18,62.66
2018,12,11,16,0,481.0,38.0,3.1,14.2,105.0,68.5,33.94
2018,12,11,16,15,333.0,30.0,3.25,14.0,68.5,29.58,14.21
2018,12,11,16,30,185.0,22.0,3.4,13.8,32.0,18.31,0.0
2018,12,11,16,45,92.5,11.0,3.5,13.55,16.0,10.48,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,7,15,32.0,7.0,4.7,12.15,8.0,6.67,0.0
2018,12,12,7,30,64.0,14.0,4.9,12.3,16.0,41.66,0.0
2018,12,12,7,45,167.0,27.5,5.15,12.45,44.5,139.41,85.8
2018,12,12,8,0,270.0,41.0,5.4,12.6,73.0,218.78,173.99
2018,12,12,8,15,311.0,50.5,5.45,12.7,101.5,261.09,215.29
2018,12,12,8,30,352.0,60.0,5.5,12.8,130.0,306.18,256.62
2018,12,12,8,45,438.0,67.0,5.6,12.85,173.0,382.01,322.82
2018,12,12,9,0,524.0,74.0,5.7,12.9,216.0,458.75,388.56
2018,12,12,9,15,639.0,68.0,5.6,13.1,265.5,542.1,458.38
2018,12,12,9,30,754.0,62.0,5.5,13.3,315.0,624.15,524.41
2018,12,12,9,45,659.5,83.0,5.4,13.45,319.5,598.75,502.74
2018,12,12,10,0,565.0,104.0,5.3,13.6,324.0,562.74,471.78
2018,12,12,10,15,668.5,93.0,5.25,13.8,370.0,631.93,527.06
2018,12,12,10,30,772.0,82.0,5.2,14.0,416.0,696.11,575.89
2018,12,12,10,45,836.0,71.5,5.2,14.25,448.0,733.25,603.16
2018,12,12,11,0,900.0,61.0,5.2,14.5,480.0,761.0,623.11
2018,12,12,11,15,906.5,62.0,5.25,14.7,493.0,762.45,623.33
2018,12,12,11,30,913.0,63.0,5.3,14.9,506.0,760.44,621.16
2018,12,12,11,45,916.5,62.0,5.35,15.1,510.5,750.28,612.91
2018,12,12,12,0,920.0,61.0,5.4,15.3,515.0,736.73,602.22
2018,12,12,12,15,917.0,62.0,5.45,15.45,512.0,717.64,587.5
2018,12,12,12,30,914.0,63.0,5.5,15.6,509.0,695.45,570.46
2018,12,12,12,45,907.0,63.5,5.6,15.8,498.5,667.07,547.95
2018,12,12,13,0,900.0,64.0,5.7,16.0,488.0,636.06,522.28
2018,12,12,13,15,892.0,63.0,5.65,16.05,470.5,600.31,492.35
2018,12,12,13,30,884.0,62.0,5.6,16.1,453.0,562.38,460.15
2018,12,12,13,45,871.5,60.5,5.55,16.2,428.5,519.62,423.36
2018,12,12,14,0,859.0,59.0,5.5,16.3,404.0,475.48,384.66
2018,12,12,14,15,788.0,63.5,5.3,16.25,361.5,412.49,330.34
2018,12,12,14,30,717.0,68.0,5.1,16.2,319.0,352.18,277.77
2018,12,12,14,45,710.5,59.5,4.9,16.2,286.5,305.13,234.51
2018,12,12,15,0,704.0,51.0,4.7,16.2,254.0,257.43,189.94
2018,12,12,15,15,604.0,54.0,4.7,16.2,210.5,198.19,138.96
2018,12,12,15,30,504.0,57.0,4.7,16.2,167.0,148.8,97.98
2018,12,12,15,45,475.0,47.5,4.1,15.55,133.5,106.33,62.51
2018,12,12,16,0,446.0,38.0,3.5,14.9,100.0,66.68,33.45
2018,12,12,16,15,357.5,30.0,3.45,14.65,68.5,30.49,14.35
2018,12,12,16,30,269.0,22.0,3.4,14.4,37.0,18.33,0.0
2018,12,12,16,45,134.5,11.0,3.4,14.1,18.5,10.48,0.0
2018,12,12,17,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,3.2,11.0,12.5,0.0,0.0
2018,12,13,7,30,226.0,17.0,3.3,11.3,25.0,115.76,0.0
2018,12,13,7,45,368.0,24.0,3.4,11.55,58.0,231.51,139.33
2018,12,13,8,0,510.0,31.0,3.5,11.8,91.0,325.93,258.86
2018,12,13,8,15,585.0,36.0,3.6,12.05,131.0,393.13,322.76
2018,12,13,8,30,660.0,41.0,3.7,12.3,171.0,463.61,385.22
2018,12,13,8,45,707.0,44.0,3.85,12.55,210.5,516.92,431.93
2018,12,13,9,0,754.0,47.0,4.0,12.8,250.0,570.66,477.32
2018,12,13,9,15,784.0,49.5,4.05,13.1,286.5,612.17,510.44
2018,12,13,9,30,814.0,52.0,4.1,13.4,323.0,646.42,536.56
2018,12,13,9,45,834.5,53.0,4.1,13.75,354.5,675.97,558.2
2018,12,13,10,0,855.0,54.0,4.1,14.1,386.0,703.31,577.71
2018,12,13,10,15,869.0,55.5,4.1,14.5,412.0,723.93,591.71
2018,12,13,10,30,883.0,57.0,4.1,14.9,438.0,741.63,603.39
2018,12,13,10,45,892.0,58.0,4.1,15.3,457.5,751.79,609.34
2018,12,13,11,0,901.0,59.0,4.1,15.7,477.0,758.65,612.91
2018,12,13,11,15,906.5,59.5,4.1,15.9,489.5,758.85,612.07
2018,12,13,11,30,912.0,60.0,4.1,16.1,502.0,755.62,608.82
2018,12,13,11,45,913.5,61.0,4.1,16.3,507.0,746.6,601.4
2018,12,13,12,0,915.0,62.0,4.1,16.5,512.0,734.2,591.61
2018,12,13,12,15,912.5,62.0,4.05,16.65,509.0,714.46,576.38
2018,12,13,12,30,910.0,62.0,4.0,16.8,506.0,691.63,558.94
2018,12,13,12,45,903.5,62.5,3.95,16.9,495.5,663.81,537.17
2018,12,13,13,0,897.0,63.0,3.9,17.0,485.0,633.33,512.33
2018,12,13,13,15,888.0,62.5,3.8,17.1,467.5,597.76,483.07
2018,12,13,13,30,879.0,62.0,3.7,17.2,450.0,560.09,451.65
2018,12,13,13,45,864.5,61.5,3.6,17.25,426.0,517.69,415.98
2018,12,13,14,0,850.0,61.0,3.5,17.3,402.0,474.04,378.54
2018,12,13,14,15,830.0,59.5,3.3,17.25,371.5,426.98,337.54
2018,12,13,14,30,810.0,58.0,3.1,17.2,341.0,378.25,294.3
2018,12,13,14,45,780.5,56.0,2.95,17.15,305.5,325.87,247.5
2018,12,13,15,0,751.0,54.0,2.8,17.1,270.0,274.83,201.16
2018,12,13,15,15,708.5,50.5,2.8,17.1,231.0,220.85,152.86
2018,12,13,15,30,666.0,47.0,2.8,17.1,192.0,170.27,108.36
2018,12,13,15,45,597.0,42.5,2.4,16.35,152.0,119.03,67.39
2018,12,13,16,0,528.0,38.0,2.0,15.6,112.0,73.35,35.7
2018,12,13,16,15,388.5,30.5,2.0,15.35,74.5,32.08,14.88
2018,12,13,16,30,249.0,23.0,2.0,15.1,37.0,19.31,0.0
2018,12,13,16,45,124.5,11.5,2.05,14.8,18.5,10.96,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,5.0,5.0,6.7,14.8,5.0,0.0,0.0
2018,12,14,7,30,10.0,10.0,6.9,14.9,10.0,13.92,0.0
2018,12,14,7,45,8.0,24.0,7.05,15.05,24.5,31.43,13.05
2018,12,14,8,0,6.0,38.0,7.2,15.2,39.0,43.14,29.22
2018,12,14,8,15,13.5,54.0,7.4,15.3,56.5,64.56,48.3
2018,12,14,8,30,21.0,70.0,7.6,15.4,74.0,92.69,72.76
2018,12,14,8,45,23.0,74.5,7.75,15.5,80.0,95.66,75.89
2018,12,14,9,0,25.0,79.0,7.9,15.6,86.0,100.11,79.99
2018,12,14,9,15,12.5,51.5,8.0,15.65,55.0,58.53,44.59
2018,12,14,9,30,0.0,24.0,8.1,15.7,24.0,22.26,13.35
2018,12,14,9,45,0.0,45.5,8.15,15.75,45.5,42.27,30.35
2018,12,14,10,0,0.0,67.0,8.2,15.8,67.0,62.33,47.3
2018,12,14,10,15,81.0,110.5,8.2,15.85,145.5,183.26,151.42
2018,12,14,10,30,162.0,154.0,8.2,15.9,224.0,295.39,246.12
2018,12,14,10,45,314.5,155.0,8.25,15.95,298.0,422.19,353.19
2018,12,14,11,0,467.0,156.0,8.3,16.0,372.0,549.43,458.11
2018,12,14,11,15,531.5,145.0,8.3,16.05,397.0,581.24,484.13
2018,12,14,11,30,596.0,134.0,8.3,16.1,422.0,615.66,512.04
2018,12,14,11,45,714.0,105.5,8.25,16.15,454.0,661.25,549.68
2018,12,14,12,0,832.0,77.0,8.2,16.2,486.0,697.57,578.1
2018,12,14,12,15,725.0,99.5,8.1,16.2,454.5,634.19,526.62
2018,12,14,12,30,618.0,122.0,8.0,16.2,423.0,569.07,472.22
2018,12,14,12,45,374.0,162.0,7.95,16.2,343.0,431.27,356.98
2018,12,14,13,0,130.0,202.0,7.9,16.2,263.0,293.28,240.2
2018,12,14,13,15,130.0,195.5,7.75,16.15,254.5,280.44,229.68
2018,12,14,13,30,130.0,189.0,7.6,16.1,246.0,267.35,218.73
2018,12,14,13,45,138.5,174.0,7.45,16.05,232.0,249.44,203.82
2018,12,14,14,0,147.0,159.0,7.3,16.0,218.0,230.84,188.1
2018,12,14,14,15,101.0,129.0,7.1,15.95,168.0,172.69,139.44
2018,12,14,14,30,55.0,99.0,6.9,15.9,118.0,116.03,92.02
2018,12,14,14,45,27.5,77.5,6.75,15.8,87.0,82.92,64.3
2018,12,14,15,0,0.0,56.0,6.6,15.7,56.0,52.06,38.7
2018,12,14,15,15,0.0,48.0,6.6,15.7,48.0,44.6,32.3
2018,12,14,15,30,0.0,40.0,6.6,15.7,40.0,37.15,25.84
2018,12,14,15,45,0.5,37.0,6.05,15.5,37.0,34.43,23.29
2018,12,14,16,0,1.0,34.0,5.5,15.3,34.0,31.64,20.5
2018,12,14,16,15,0.5,23.5,5.3,15.2,23.5,21.83,11.38
2018,12,14,16,30,0.0,13.0,5.1,15.1,13.0,12.06,0.0
2018,12,14,16,45,0.0,6.5,4.9,15.0,6.5,6.2,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,49.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,98.0,14.0,3.7,13.9,17.0,56.16,0.0
2018,12,15,7,45,135.0,27.5,3.8,14.15,38.5,121.64,62.98
2018,12,15,8,0,172.0,41.0,3.9,14.4,60.0,167.46,129.62
2018,12,15,8,15,244.5,52.0,4.05,14.6,92.0,225.33,182.85
2018,12,15,8,30,317.0,63.0,4.2,14.8,124.0,288.41,238.43
2018,12,15,8,45,320.0,76.5,4.35,14.95,150.0,315.7,263.05
2018,12,15,9,0,323.0,90.0,4.5,15.1,176.0,342.04,286.0
2018,12,15,9,15,324.5,104.0,4.45,15.35,201.0,366.92,306.6
2018,12,15,9,30,326.0,118.0,4.4,15.6,226.0,377.93,315.56
2018,12,15,9,45,394.5,119.0,4.35,15.8,262.0,445.08,370.3
2018,12,15,10,0,463.0,120.0,4.3,16.0,298.0,500.46,414.67
2018,12,15,10,15,336.0,145.5,4.2,16.2,279.5,427.19,353.06
2018,12,15,10,30,209.0,171.0,4.1,16.4,261.0,351.58,289.19
2018,12,15,10,45,164.0,178.5,4.0,16.55,251.0,325.23,266.55
2018,12,15,11,0,119.0,186.0,3.9,16.7,241.0,298.15,243.09
2018,12,15,11,15,96.0,192.5,3.85,16.8,237.5,274.97,223.54
2018,12,15,11,30,73.0,199.0,3.8,16.9,234.0,263.11,213.03
2018,12,15,11,45,69.5,188.5,3.7,17.0,222.0,246.05,199.02
2018,12,15,12,0,66.0,178.0,3.6,17.1,210.0,229.46,185.41
2018,12,15,12,15,38.0,164.0,3.6,17.1,182.5,192.33,154.53
2018,12,15,12,30,10.0,150.0,3.6,17.1,155.0,150.59,119.77
2018,12,15,12,45,49.5,171.0,3.6,17.15,194.5,204.14,164.45
2018,12,15,13,0,89.0,192.0,3.6,17.2,234.0,249.3,201.51
2018,12,15,13,15,83.0,171.0,3.55,17.2,209.0,219.52,177.2
2018,12,15,13,30,77.0,150.0,3.5,17.2,184.0,190.58,153.58
2018,12,15,13,45,49.0,120.5,3.5,17.15,141.5,142.47,113.84
2018,12,15,14,0,21.0,91.0,3.5,17.1,99.0,97.35,76.31
2018,12,15,14,15,35.5,87.0,3.5,17.0,100.0,98.6,77.36
2018,12,15,14,30,50.0,83.0,3.5,16.9,101.0,98.51,76.99
2018,12,15,14,45,142.5,95.0,3.5,16.85,138.0,141.61,110.87
2018,12,15,15,0,235.0,107.0,3.5,16.8,175.0,174.36,134.17
2018,12,15,15,15,241.5,93.0,3.5,16.8,154.0,148.42,110.36
2018,12,15,15,30,248.0,79.0,3.5,16.8,133.0,121.67,85.96
2018,12,15,15,45,214.0,65.0,3.55,16.35,104.5,88.81,59.12
2018,12,15,16,0,180.0,51.0,3.6,15.9,76.0,59.63,36.89
2018,12,15,16,15,140.5,36.5,3.7,15.7,52.0,33.74,18.81
2018,12,15,16,30,101.0,22.0,3.8,15.5,28.0,17.39,0.0
2018,12,15,16,45,67.5,13.0,3.9,15.25,15.5,12.39,0.0
2018,12,15,17,0,34.0,4.0,4.0,15.0,3.0,0.0,0.0
2018,12,15,17,15,17.0,2.0,4.1,14.9,1.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.6,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.1,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.2,3.0,2.86,0.0
2018,12,16,7,45,0.0,6.5,6.1,15.3,6.5,6.01,0.0
2018,12,16,8,0,0.0,10.0,6.2,15.4,10.0,9.26,1.77
2018,12,16,8,15,0.0,13.5,6.3,15.5,13.5,12.5,4.76
2018,12,16,8,30,0.0,17.0,6.4,15.6,17.0,15.75,7.64
2018,12,16,8,45,0.0,24.5,6.55,15.7,24.5,22.72,13.65
2018,12,16,9,0,0.0,32.0,6.7,15.8,32.0,29.69,19.65
2018,12,16,9,15,0.0,32.0,6.7,15.9,32.0,29.69,19.68
2018,12,16,9,30,0.0,32.0,6.7,16.0,32.0,29.7,19.67
2018,12,16,9,45,0.0,32.5,6.75,16.05,32.5,30.16,20.04
2018,12,16,10,0,0.0,33.0,6.8,16.1,33.0,30.63,20.41
2018,12,16,10,15,1.5,58.0,6.95,16.15,58.5,55.04,41.08
2018,12,16,10,30,3.0,83.0,7.1,16.2,84.0,79.84,61.93
2018,12,16,10,45,1.5,78.5,7.2,16.25,79.0,74.21,57.05
2018,12,16,11,0,0.0,74.0,7.3,16.3,74.0,68.87,52.45
2018,12,16,11,15,0.0,88.0,7.25,16.3,88.0,82.21,63.58
2018,12,16,11,30,0.0,102.0,7.2,16.3,102.0,96.03,75.07
2018,12,16,11,45,0.0,86.5,7.15,16.3,86.5,80.65,62.19
2018,12,16,12,0,0.0,71.0,7.1,16.3,71.0,66.08,49.99
2018,12,16,12,15,0.0,59.5,7.05,16.3,59.5,55.35,40.99
2018,12,16,12,30,0.0,48.0,7.0,16.3,48.0,44.62,32.0
2018,12,16,12,45,0.0,51.0,6.95,16.3,51.0,47.42,34.37
2018,12,16,13,0,0.0,54.0,6.9,16.3,54.0,50.21,36.75
2018,12,16,13,15,0.0,49.0,6.9,16.35,49.0,45.55,32.85
2018,12,16,13,30,0.0,44.0,6.9,16.4,44.0,40.88,28.95
2018,12,16,13,45,0.0,37.5,6.95,16.4,37.5,34.83,23.87
2018,12,16,14,0,0.0,31.0,7.0,16.4,31.0,28.78,18.78
2018,12,16,14,15,0.0,22.0,7.05,16.4,22.0,20.41,11.7
2018,12,16,14,30,0.0,13.0,7.1,16.4,13.0,12.05,4.61
2018,12,16,14,45,19.0,43.5,7.2,16.35,49.0,47.49,34.41
2018,12,16,15,0,38.0,74.0,7.3,16.3,85.0,81.12,62.17
2018,12,16,15,15,38.0,78.0,7.3,16.3,87.5,82.62,62.98
2018,12,16,15,30,38.0,82.0,7.3,16.3,90.0,83.62,63.27
2018,12,16,15,45,27.5,66.0,7.25,16.15,71.0,64.52,47.17
2018,12,16,16,0,17.0,50.0,7.2,16.0,52.0,46.81,32.34
2018,12,16,16,15,20.5,35.0,7.1,15.95,36.5,31.72,18.84
2018,12,16,16,30,24.0,20.0,7.0,15.9,21.0,17.49,0.0
2018,12,16,16,45,22.5,12.5,6.95,15.85,12.5,11.91,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.8,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.8,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.5,2.1,12.65,11.0,0.0,0.0
2018,12,17,7,30,205.0,17.0,2.0,12.9,22.0,105.1,0.0
2018,12,17,7,45,346.5,23.5,1.95,13.15,52.5,214.92,98.97
2018,12,17,8,0,488.0,30.0,1.9,13.4,83.0,309.76,239.79
2018,12,17,8,15,387.0,39.0,1.9,13.6,92.5,288.96,233.86
2018,12,17,8,30,286.0,48.0,1.9,13.8,102.0,248.15,204.5
2018,12,17,8,45,234.5,69.5,1.85,14.0,120.5,252.78,209.57
2018,12,17,9,0,183.0,91.0,1.8,14.2,139.0,239.7,198.94
2018,12,17,9,15,371.5,88.5,1.75,14.4,204.0,378.29,314.78
2018,12,17,9,30,560.0,86.0,1.7,14.6,269.0,518.21,426.36
2018,12,17,9,45,624.0,83.5,1.65,14.75,306.5,570.55,465.93
2018,12,17,10,0,688.0,81.0,1.6,14.9,344.0,622.31,504.0
2018,12,17,10,15,767.5,71.0,1.65,15.0,383.0,671.92,540.08
2018,12,17,10,30,847.0,61.0,1.7,15.1,422.0,717.47,572.63
2018,12,17,10,45,856.5,62.0,1.7,15.25,441.5,728.19,579.0
2018,12,17,11,0,866.0,63.0,1.7,15.4,461.0,735.77,583.49
2018,12,17,11,15,840.0,71.0,1.75,15.45,465.5,727.91,577.54
2018,12,17,11,30,814.0,79.0,1.8,15.5,470.0,710.91,565.17
2018,12,17,11,45,772.5,89.0,1.9,15.55,463.5,681.92,544.45
2018,12,17,12,0,731.0,99.0,2.0,15.6,457.0,653.58,524.09
2018,12,17,12,15,604.5,128.5,2.05,15.65,423.5,583.15,469.11
2018,12,17,12,30,478.0,158.0,2.1,15.7,390.0,509.87,411.46
2018,12,17,12,45,297.0,175.5,2.15,15.75,318.5,387.16,313.9
2018,12,17,13,0,116.0,193.0,2.2,15.8,247.0,275.16,222.4
2018,12,17,13,15,122.0,188.5,2.25,15.8,243.5,268.63,217.58
2018,12,17,13,30,128.0,184.0,2.3,15.8,240.0,261.43,211.71
2018,12,17,13,45,93.0,148.5,2.3,15.8,188.0,199.66,161.29
2018,12,17,14,0,58.0,113.0,2.3,15.8,136.0,137.04,109.67
2018,12,17,14,15,48.5,103.5,2.3,15.7,122.0,120.66,96.01
2018,12,17,14,30,39.0,94.0,2.3,15.6,108.0,105.13,82.96
2018,12,17,14,45,69.5,101.5,2.25,15.55,123.0,120.74,95.24
2018,12,17,15,0,100.0,109.0,2.2,15.5,138.0,135.25,105.87
2018,12,17,15,15,101.0,96.5,2.2,15.5,122.0,117.02,89.64
2018,12,17,15,30,102.0,84.0,2.2,15.5,106.0,98.64,73.26
2018,12,17,15,45,86.0,67.5,2.0,15.05,83.5,74.25,52.91
2018,12,17,16,0,70.0,51.0,1.8,14.6,61.0,51.83,34.72
2018,12,17,16,15,76.0,35.0,1.8,14.45,42.5,31.67,18.17
2018,12,17,16,30,82.0,19.0,1.8,14.3,24.0,15.94,0.0
2018,12,17,16,45,67.5,13.0,1.75,14.15,14.5,12.39,0.0
2018,12,17,17,0,53.0,7.0,1.7,14.0,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,7,15,32.5,5.5,2.2,12.75,6.5,0.0,0.0
2018,12,18,7,30,65.0,11.0,2.2,13.0,13.0,38.57,0.0
2018,12,18,7,45,83.5,24.0,2.2,13.25,30.5,81.02,30.87
2018,12,18,8,0,102.0,37.0,2.2,13.5,48.0,114.16,86.14
2018,12,18,8,15,133.0,51.0,2.25,13.75,72.0,150.66,120.7
2018,12,18,8,30,164.0,65.0,2.3,14.0,96.0,189.06,154.93
