Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,8,45,140.0,84.0,2.35,14.2,114.5,191.85,158.27
2018,12,18,9,0,116.0,103.0,2.4,14.4,133.0,202.35,167.17
2018,12,18,9,15,318.0,96.0,2.35,14.55,195.5,351.62,293.35
2018,12,18,9,30,520.0,89.0,2.3,14.7,258.0,493.33,408.54
2018,12,18,9,45,666.5,74.0,2.2,14.9,313.0,588.49,482.72
2018,12,18,10,0,813.0,59.0,2.1,15.1,368.0,681.76,551.25
2018,12,18,10,15,774.5,71.0,2.0,15.2,382.0,676.65,545.1
2018,12,18,10,30,736.0,83.0,1.9,15.3,396.0,667.18,536.57
2018,12,18,10,45,676.0,101.0,1.8,15.45,398.5,649.28,521.75
2018,12,18,11,0,616.0,119.0,1.7,15.6,401.0,623.69,500.72
2018,12,18,11,15,714.5,99.0,1.65,15.7,435.0,670.48,535.36
2018,12,18,11,30,813.0,79.0,1.6,15.8,469.0,710.19,563.0
2018,12,18,11,45,665.5,114.5,1.5,15.9,436.0,636.34,506.64
2018,12,18,12,0,518.0,150.0,1.4,16.0,403.0,553.51,441.99
2018,12,18,12,15,508.0,151.0,1.35,16.05,398.5,536.05,428.61
2018,12,18,12,30,498.0,152.0,1.3,16.1,394.0,517.11,413.46
2018,12,18,12,45,663.5,111.5,1.25,16.15,427.0,570.65,454.99
2018,12,18,13,0,829.0,71.0,1.2,16.2,460.0,606.07,481.23
2018,12,18,13,15,842.0,65.5,1.2,16.2,448.5,576.97,458.07
2018,12,18,13,30,855.0,60.0,1.2,16.2,437.0,547.92,434.85
2018,12,18,13,45,841.5,58.5,1.25,16.25,413.5,506.25,401.48
2018,12,18,14,0,828.0,57.0,1.3,16.3,390.0,463.32,366.23
2018,12,18,14,15,689.5,75.5,1.3,16.25,339.0,387.47,304.98
2018,12,18,14,30,551.0,94.0,1.3,16.2,288.0,319.05,249.35
2018,12,18,14,45,509.0,89.0,1.35,16.2,254.0,271.0,208.54
2018,12,18,15,0,467.0,84.0,1.4,16.2,220.0,223.99,168.01
2018,12,18,15,15,495.0,68.5,1.4,16.2,194.5,191.38,136.79
2018,12,18,15,30,523.0,53.0,1.4,16.2,169.0,153.19,100.74
2018,12,18,15,45,526.0,44.5,1.3,15.85,140.5,114.95,67.14
2018,12,18,16,0,529.0,36.0,1.2,15.5,112.0,77.29,38.08
2018,12,18,16,15,422.5,29.5,1.2,15.3,77.5,35.4,15.42
2018,12,18,16,30,316.0,23.0,1.2,15.1,43.0,19.08,0.75
2018,12,18,16,45,187.0,15.0,1.2,14.95,24.0,14.3,0.0
2018,12,18,17,0,58.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,29.0,3.5,1.2,14.8,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.6,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.7,20.0,92.32,0.0
2018,12,19,7,45,292.5,22.5,0.65,13.85,46.0,186.03,68.4
2018,12,19,8,0,406.0,29.0,0.6,14.0,72.0,271.92,206.65
2018,12,19,8,15,374.0,25.5,0.8,14.2,79.0,258.5,207.49
2018,12,19,8,30,342.0,22.0,1.0,14.4,86.0,244.84,201.28
2018,12,19,8,45,174.0,31.0,1.2,14.6,64.0,158.81,131.14
2018,12,19,9,0,6.0,40.0,1.4,14.8,42.0,41.01,29.52
2018,12,19,9,15,14.5,68.5,1.65,15.05,73.0,79.17,62.25
2018,12,19,9,30,23.0,97.0,1.9,15.3,104.0,117.96,94.97
2018,12,19,9,45,92.0,104.0,2.15,15.5,138.0,184.34,151.97
2018,12,19,10,0,161.0,111.0,2.4,15.7,172.0,254.3,210.8
2018,12,19,10,15,243.0,121.0,2.45,15.85,220.5,327.4,271.26
2018,12,19,10,30,325.0,131.0,2.5,16.0,269.0,415.03,341.58
2018,12,19,10,45,385.5,127.5,2.6,16.2,298.5,455.85,373.99
2018,12,19,11,0,446.0,124.0,2.7,16.4,328.0,495.52,405.32
2018,12,19,11,15,618.0,105.0,2.65,16.45,396.0,605.37,491.34
2018,12,19,11,30,790.0,86.0,2.6,16.5,464.0,701.45,562.29
2018,12,19,11,45,781.5,88.0,2.6,16.6,465.5,687.66,550.85
2018,12,19,12,0,773.0,90.0,2.6,16.7,467.0,671.13,538.32
2018,12,19,12,15,654.0,119.0,2.5,16.75,437.0,607.96,488.53
2018,12,19,12,30,535.0,148.0,2.4,16.8,407.0,538.09,433.1
2018,12,19,12,45,586.5,132.5,2.3,16.85,411.5,543.49,437.29
2018,12,19,13,0,638.0,117.0,2.2,16.9,416.0,540.2,434.13
2018,12,19,13,15,654.0,108.5,2.1,16.95,406.0,518.16,415.98
2018,12,19,13,30,670.0,100.0,2.0,17.0,396.0,493.1,395.2
2018,12,19,13,45,731.0,82.5,1.9,17.0,390.0,477.91,381.69
2018,12,19,14,0,792.0,65.0,1.8,17.0,384.0,457.4,362.95
2018,12,19,14,15,784.5,61.5,1.7,16.95,357.5,414.95,326.33
2018,12,19,14,30,777.0,58.0,1.6,16.9,331.0,371.31,287.91
2018,12,19,14,45,709.5,62.0,1.55,16.85,292.0,313.82,238.66
2018,12,19,15,0,642.0,66.0,1.5,16.8,253.0,260.66,192.67
2018,12,19,15,15,491.0,69.0,1.5,16.8,200.5,191.75,136.98
2018,12,19,15,30,340.0,72.0,1.5,16.8,148.0,135.86,93.8
2018,12,19,15,45,277.0,61.0,1.25,16.4,114.5,96.09,62.31
2018,12,19,16,0,214.0,50.0,1.0,16.0,81.0,62.99,38.15
2018,12,19,16,15,180.5,37.0,1.0,15.85,57.0,35.74,19.47
2018,12,19,16,30,147.0,24.0,1.0,15.7,33.0,19.0,1.49
2018,12,19,16,45,104.0,15.5,0.95,15.55,19.0,14.77,0.0
2018,12,19,17,0,61.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.5,3.5,0.95,15.25,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,20,7,15,36.0,6.0,2.75,11.8,7.0,0.0,0.0
2018,12,20,7,30,72.0,12.0,2.8,11.9,14.0,42.34,0.0
2018,12,20,7,45,95.0,25.5,2.85,12.0,32.5,88.98,26.23
2018,12,20,8,0,118.0,39.0,2.9,12.1,51.0,126.54,95.74
2018,12,20,8,15,116.0,53.0,2.9,12.25,69.5,144.85,116.21
2018,12,20,8,30,114.0,67.0,2.9,12.4,88.0,153.01,125.23
2018,12,20,8,45,98.5,83.5,2.85,12.5,104.5,165.72,136.84
2018,12,20,9,0,83.0,100.0,2.8,12.6,121.0,176.95,146.56
2018,12,20,9,15,65.5,113.0,2.65,12.75,131.5,170.27,140.8
2018,12,20,9,30,48.0,126.0,2.5,12.9,142.0,172.72,142.34
2018,12,20,9,45,30.0,124.0,2.35,13.05,134.5,154.69,126.61
2018,12,20,10,0,12.0,122.0,2.2,13.2,127.0,129.16,104.52
2018,12,20,10,15,36.0,140.5,2.0,13.4,155.5,175.47,143.62
2018,12,20,10,30,60.0,159.0,1.8,13.6,184.0,214.07,175.56
2018,12,20,10,45,66.5,175.5,1.55,13.85,204.5,237.11,193.71
2018,12,20,11,0,73.0,192.0,1.3,14.1,225.0,259.89,211.37
2018,12,20,11,15,74.0,197.5,1.2,14.2,232.0,264.91,214.84
2018,12,20,11,30,75.0,203.0,1.1,14.3,239.0,269.79,218.25
2018,12,20,11,45,60.5,200.0,1.0,14.4,229.0,253.19,204.21
2018,12,20,12,0,46.0,197.0,0.9,14.5,219.0,237.05,190.68
2018,12,20,12,15,70.5,204.0,0.9,14.55,238.0,260.07,209.6
2018,12,20,12,30,95.0,211.0,0.9,14.6,257.0,281.88,227.14
2018,12,20,12,45,146.0,206.0,0.9,14.65,275.0,314.48,253.53
2018,12,20,13,0,197.0,201.0,0.9,14.7,293.0,335.03,270.03
2018,12,20,13,15,178.0,195.0,0.95,14.7,276.0,309.43,249.42
2018,12,20,13,30,159.0,189.0,1.0,14.7,259.0,284.68,229.62
2018,12,20,13,45,113.5,173.0,1.05,14.7,221.5,236.56,190.8
2018,12,20,14,0,68.0,157.0,1.1,14.7,184.0,187.02,150.57
2018,12,20,14,15,62.5,145.0,1.1,14.65,168.5,168.81,135.7
2018,12,20,14,30,57.0,133.0,1.1,14.6,153.0,151.14,121.03
2018,12,20,14,45,64.5,125.0,1.15,14.55,145.5,142.49,113.48
2018,12,20,15,0,72.0,117.0,1.2,14.5,138.0,132.99,104.92
2018,12,20,15,15,52.0,100.5,1.2,14.5,114.5,107.71,83.82
2018,12,20,15,30,32.0,84.0,1.2,14.5,91.0,84.7,64.76
2018,12,20,15,45,20.5,68.0,1.15,14.35,72.0,65.68,48.82
2018,12,20,16,0,9.0,52.0,1.1,14.2,53.0,48.2,34.16
2018,12,20,16,15,33.0,36.0,1.1,14.15,38.5,33.25,20.27
2018,12,20,16,30,57.0,20.0,1.1,14.1,24.0,16.74,1.38
2018,12,20,16,45,57.0,13.5,1.1,14.05,14.5,12.87,0.0
2018,12,20,17,0,57.0,7.0,1.1,14.0,5.0,0.0,0.0
2018,12,20,17,15,28.5,3.5,1.1,13.95,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,21,7,15,29.5,5.5,1.95,13.95,6.0,0.0,0.0
2018,12,21,7,30,59.0,11.0,2.2,14.0,12.0,35.72,0.0
2018,12,21,7,45,128.5,24.5,2.4,14.1,35.0,110.1,27.68
2018,12,21,8,0,198.0,38.0,2.6,14.2,58.0,176.11,133.25
2018,12,21,8,15,384.5,40.0,2.8,14.3,102.5,286.78,231.8
2018,12,21,8,30,571.0,42.0,3.0,14.4,147.0,405.39,333.16
2018,12,21,8,45,435.5,47.5,3.2,14.5,138.5,351.33,292.37
2018,12,21,9,0,300.0,53.0,3.4,14.6,130.0,275.44,231.18
2018,12,21,9,15,159.0,61.5,3.45,14.7,103.0,185.57,155.15
2018,12,21,9,30,18.0,70.0,3.5,14.8,76.0,82.62,65.27
2018,12,21,9,45,9.0,79.0,3.55,14.9,82.0,81.0,63.64
2018,12,21,10,0,0.0,88.0,3.6,15.0,88.0,83.48,65.32
2018,12,21,10,15,16.0,119.5,3.7,15.1,126.5,128.26,103.3
2018,12,21,10,30,32.0,151.0,3.8,15.2,165.0,183.51,149.36
2018,12,21,10,45,40.0,168.0,3.9,15.3,186.0,208.17,169.51
2018,12,21,11,0,48.0,185.0,4.0,15.4,207.0,232.67,189.45
2018,12,21,11,15,93.0,196.5,3.95,15.45,240.5,278.02,227.3
2018,12,21,11,30,138.0,208.0,3.9,15.5,274.0,333.47,272.58
2018,12,21,11,45,122.5,207.0,3.85,15.55,266.0,317.35,258.79
2018,12,21,12,0,107.0,206.0,3.8,15.6,258.0,301.35,245.34
2018,12,21,12,15,113.5,201.5,3.85,15.65,256.5,297.0,241.93
2018,12,21,12,30,120.0,197.0,3.9,15.7,255.0,292.21,238.12
2018,12,21,12,45,143.5,189.5,3.95,15.75,257.5,294.67,240.5
2018,12,21,13,0,167.0,182.0,4.0,15.8,260.0,295.64,241.53
2018,12,21,13,15,257.0,172.5,4.0,15.8,288.5,339.71,277.93
2018,12,21,13,30,347.0,163.0,4.0,15.8,317.0,369.12,301.61
2018,12,21,13,45,407.5,144.0,4.0,15.8,315.5,372.65,303.66
2018,12,21,14,0,468.0,125.0,4.0,15.8,314.0,363.38,294.82
2018,12,21,14,15,607.0,92.5,4.0,15.7,319.0,371.98,299.06
2018,12,21,14,30,746.0,60.0,4.0,15.6,324.0,363.56,287.4
2018,12,21,14,45,688.0,61.5,4.0,15.5,286.0,308.11,238.55
2018,12,21,15,0,630.0,63.0,4.0,15.4,248.0,256.23,192.45
2018,12,21,15,15,504.5,65.0,4.0,15.4,200.0,192.94,139.38
2018,12,21,15,30,379.0,67.0,4.0,15.4,152.0,140.02,96.72
2018,12,21,15,45,336.0,55.5,3.75,14.9,119.5,100.42,63.91
2018,12,21,16,0,293.0,44.0,3.5,14.4,87.0,65.32,37.18
2018,12,21,16,15,251.0,34.0,3.55,14.25,62.5,36.17,18.39
2018,12,21,16,30,209.0,24.0,3.6,14.1,38.0,19.8,3.44
2018,12,21,16,45,128.5,15.0,3.7,13.9,21.5,14.3,0.0
2018,12,21,17,0,48.0,6.0,3.8,13.7,5.0,0.0,0.0
2018,12,21,17,15,24.0,3.0,3.7,13.65,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,22,7,15,40.5,5.5,2.65,11.2,6.5,0.0,0.0
2018,12,22,7,30,81.0,11.0,2.7,11.4,13.0,45.03,0.0
2018,12,22,7,45,164.5,24.5,2.7,11.6,38.0,126.45,26.26
2018,12,22,8,0,248.0,38.0,2.7,11.8,63.0,201.47,153.68
2018,12,22,8,15,442.5,39.0,2.85,12.0,109.5,316.81,257.87
2018,12,22,8,30,637.0,40.0,3.0,12.2,156.0,440.86,364.21
2018,12,22,8,45,686.0,43.5,3.1,12.45,195.5,495.42,411.98
2018,12,22,9,0,735.0,47.0,3.2,12.7,235.0,550.65,458.76
2018,12,22,9,15,766.5,50.0,3.2,12.8,272.0,593.78,494.13
2018,12,22,9,30,798.0,53.0,3.2,12.9,309.0,635.8,526.64
2018,12,22,9,45,819.0,55.0,3.15,13.05,341.0,661.57,545.5
2018,12,22,10,0,840.0,57.0,3.1,13.2,373.0,691.0,566.81
2018,12,22,10,15,840.5,61.0,3.0,13.3,396.5,705.49,576.26
2018,12,22,10,30,841.0,65.0,2.9,13.4,420.0,722.95,587.93
2018,12,22,10,45,780.0,81.5,2.8,13.55,423.0,700.01,569.0
2018,12,22,11,0,719.0,98.0,2.7,13.7,426.0,676.77,550.24
2018,12,22,11,15,641.5,119.0,2.7,13.85,418.0,639.46,520.81
2018,12,22,11,30,564.0,140.0,2.7,14.0,410.0,594.16,484.34
2018,12,22,11,45,477.0,162.0,2.7,14.2,392.0,547.72,446.37
2018,12,22,12,0,390.0,184.0,2.7,14.4,374.0,489.85,399.51
2018,12,22,12,15,369.0,187.5,2.75,14.55,367.0,470.17,383.57
2018,12,22,12,30,348.0,191.0,2.8,14.7,360.0,449.92,366.91
2018,12,22,12,45,361.0,182.0,2.85,14.9,354.5,437.73,357.17
2018,12,22,13,0,374.0,173.0,2.9,15.1,349.0,423.87,345.91
2018,12,22,13,15,358.5,168.0,2.8,15.2,332.0,395.61,322.58
2018,12,22,13,30,343.0,163.0,2.7,15.3,315.0,367.36,299.12
2018,12,22,13,45,202.5,159.5,2.65,15.35,248.0,275.38,223.72
2018,12,22,14,0,62.0,156.0,2.6,15.4,181.0,183.3,147.83
2018,12,22,14,15,102.0,150.0,2.6,15.4,187.5,195.96,158.17
2018,12,22,14,30,142.0,144.0,2.6,15.4,194.0,199.84,160.44
2018,12,22,14,45,144.0,131.0,2.6,15.4,177.5,179.48,142.68
2018,12,22,15,0,146.0,118.0,2.6,15.4,161.0,158.83,124.43
2018,12,22,15,15,122.0,103.0,2.6,15.4,135.5,129.51,99.54
2018,12,22,15,30,98.0,88.0,2.6,15.4,110.0,102.69,77.0
2018,12,22,15,45,79.5,71.5,2.45,14.9,87.0,77.95,56.41
2018,12,22,16,0,61.0,55.0,2.3,14.4,64.0,55.43,38.09
2018,12,22,16,15,67.5,39.0,2.35,14.3,46.0,36.48,22.2
2018,12,22,16,30,74.0,23.0,2.4,14.2,28.0,19.11,3.86
2018,12,22,16,45,66.5,15.5,2.4,14.05,17.0,14.77,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.9,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.85,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,23,7,15,36.0,6.0,2.4,11.95,6.5,0.0,0.0
2018,12,23,7,30,72.0,12.0,2.3,12.1,13.0,42.06,0.0
2018,12,23,7,45,98.5,24.5,2.2,12.3,31.5,88.22,11.65
2018,12,23,8,0,125.0,37.0,2.1,12.5,50.0,127.0,94.68
2018,12,23,8,15,172.0,50.5,2.05,12.7,77.0,171.55,137.92
2018,12,23,8,30,219.0,64.0,2.0,12.9,104.0,219.48,180.65
2018,12,23,8,45,330.5,69.0,2.0,13.1,145.5,309.9,257.89
2018,12,23,9,0,442.0,74.0,2.0,13.3,187.0,395.36,329.47
2018,12,23,9,15,424.5,89.0,2.05,13.55,210.5,412.77,343.54
2018,12,23,9,30,407.0,104.0,2.1,13.8,234.0,427.49,355.07
2018,12,23,9,45,438.0,108.5,2.15,14.05,261.5,461.17,382.05
2018,12,23,10,0,469.0,113.0,2.2,14.3,289.0,494.38,408.02
2018,12,23,10,15,405.5,133.0,2.3,14.5,293.0,475.8,391.58
2018,12,23,10,30,342.0,153.0,2.4,14.7,297.0,440.85,362.66
2018,12,23,10,45,523.5,124.0,2.5,14.85,356.5,555.36,455.13
2018,12,23,11,0,705.0,95.0,2.6,15.0,416.0,662.78,537.69
2018,12,23,11,15,784.0,77.5,2.55,15.1,444.0,694.44,559.71
2018,12,23,11,30,863.0,60.0,2.5,15.2,472.0,719.71,577.38
2018,12,23,11,45,763.5,86.0,2.45,15.3,454.0,673.61,542.12
2018,12,23,12,0,664.0,112.0,2.4,15.4,436.0,622.73,502.72
2018,12,23,12,15,552.0,139.0,2.4,15.45,408.0,555.28,449.46
2018,12,23,12,30,440.0,166.0,2.4,15.5,380.0,495.2,401.13
2018,12,23,12,45,455.0,160.5,2.4,15.55,378.0,485.78,393.87
2018,12,23,13,0,470.0,155.0,2.4,15.6,376.0,474.09,384.36
2018,12,23,13,15,381.5,164.5,2.4,15.65,340.0,414.15,335.82
2018,12,23,13,30,293.0,174.0,2.4,15.7,304.0,351.52,285.07
2018,12,23,13,45,244.5,163.5,2.4,15.7,268.0,302.02,244.88
2018,12,23,14,0,196.0,153.0,2.4,15.7,232.0,250.43,202.63
2018,12,23,14,15,189.0,144.0,2.35,15.65,216.0,228.54,184.18
2018,12,23,14,30,182.0,135.0,2.3,15.6,200.0,206.94,165.63
2018,12,23,14,45,108.0,118.5,2.3,15.6,156.0,154.71,122.69
2018,12,23,15,0,34.0,102.0,2.3,15.6,112.0,107.39,84.36
2018,12,23,15,15,45.5,92.0,2.3,15.6,103.5,98.35,76.09
2018,12,23,15,30,57.0,82.0,2.3,15.6,95.0,88.07,66.43
2018,12,23,15,45,47.5,68.5,2.0,15.15,78.0,70.26,51.38
2018,12,23,16,0,38.0,55.0,1.7,14.7,61.0,53.53,37.41
2018,12,23,16,15,44.5,37.0,1.7,14.55,41.5,34.32,20.97
2018,12,23,16,30,51.0,19.0,1.7,14.4,22.0,15.96,2.87
2018,12,23,16,45,49.0,11.0,1.65,14.2,12.0,10.48,0.0
2018,12,23,17,0,47.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,23.5,1.5,1.55,13.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.25,13.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,13.35,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.6,1.0,0.95,0.0
2018,12,24,7,45,0.0,4.0,3.05,13.85,4.0,3.7,0.0
2018,12,24,8,0,0.0,7.0,3.1,14.1,7.0,6.48,0.0
2018,12,24,8,15,0.0,10.0,3.2,14.3,10.0,9.26,2.05
2018,12,24,8,30,0.0,13.0,3.3,14.5,13.0,12.04,4.53
2018,12,24,8,45,0.0,18.0,3.35,14.65,18.0,16.68,8.58
2018,12,24,9,0,0.0,23.0,3.4,14.8,23.0,21.32,12.61
2018,12,24,9,15,0.0,28.5,3.45,15.0,28.5,26.44,17.0
2018,12,24,9,30,0.0,34.0,3.5,15.2,34.0,31.56,21.36
2018,12,24,9,45,3.5,60.0,3.5,15.35,61.5,58.27,44.17
2018,12,24,10,0,7.0,86.0,3.5,15.5,89.0,86.51,68.01
2018,12,24,10,15,75.5,89.0,3.65,15.6,121.0,153.89,126.52
2018,12,24,10,30,144.0,92.0,3.8,15.7,153.0,218.27,181.52
2018,12,24,10,45,419.5,76.5,3.9,15.85,265.5,426.14,355.95
2018,12,24,11,0,695.0,61.0,4.0,16.0,378.0,610.63,501.31
2018,12,24,11,15,628.5,63.5,4.15,15.95,356.5,560.93,461.6
2018,12,24,11,30,562.0,66.0,4.3,15.9,335.0,509.42,421.41
2018,12,24,11,45,422.0,55.5,4.5,15.9,259.0,387.34,323.56
2018,12,24,12,0,282.0,45.0,4.7,15.9,183.0,265.78,222.97
2018,12,24,12,15,141.0,40.5,4.8,15.8,109.5,150.29,124.48
2018,12,24,12,30,0.0,36.0,4.9,15.7,36.0,33.45,22.64
2018,12,24,12,45,0.0,35.5,5.05,15.6,35.5,32.98,22.3
2018,12,24,13,0,0.0,35.0,5.2,15.5,35.0,32.51,21.93
2018,12,24,13,15,0.0,33.0,5.2,15.45,33.0,30.65,20.38
2018,12,24,13,30,0.0,31.0,5.2,15.4,31.0,28.79,18.83
2018,12,24,13,45,0.0,34.0,5.2,15.35,34.0,31.57,21.23
2018,12,24,14,0,0.0,37.0,5.2,15.3,37.0,34.36,23.63
2018,12,24,14,15,0.0,35.0,5.25,15.3,35.0,32.49,22.08
2018,12,24,14,30,0.0,33.0,5.3,15.3,33.0,30.63,20.52
2018,12,24,14,45,0.0,36.5,5.4,15.35,36.5,33.88,23.31
2018,12,24,15,0,0.0,40.0,5.5,15.4,40.0,37.14,26.08
2018,12,24,15,15,0.0,38.5,5.5,15.4,38.5,35.74,24.85
2018,12,24,15,30,0.0,37.0,5.5,15.4,37.0,34.35,23.56
2018,12,24,15,45,0.0,29.0,5.8,15.35,29.0,26.91,17.07
2018,12,24,16,0,0.0,21.0,6.1,15.3,21.0,19.47,10.57
2018,12,24,16,15,11.0,15.5,6.3,15.2,16.5,14.96,6.12
2018,12,24,16,30,22.0,10.0,6.5,15.1,12.0,9.29,0.0
2018,12,24,16,45,22.0,7.5,6.7,15.0,8.5,7.15,0.0
2018,12,24,17,0,22.0,5.0,6.9,14.9,5.0,0.0,0.0
2018,12,24,17,15,11.0,2.5,6.8,14.7,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.65,13.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.95,13.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.75,13.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.15,11.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,25,7,15,51.0,5.0,5.15,11.6,6.0,0.0,0.0
2018,12,25,7,30,102.0,10.0,5.2,11.9,12.0,52.67,0.0
2018,12,25,7,45,262.5,20.0,5.3,12.25,42.0,164.34,7.65
2018,12,25,8,0,423.0,30.0,5.4,12.6,72.0,278.85,211.46
2018,12,25,8,15,511.0,36.0,5.45,12.8,110.5,342.82,279.52
2018,12,25,8,30,599.0,42.0,5.5,13.0,149.0,419.25,348.62
2018,12,25,8,45,619.0,48.5,5.6,13.2,183.0,458.66,385.22
2018,12,25,9,0,639.0,55.0,5.7,13.4,217.0,501.78,423.11
2018,12,25,9,15,690.5,57.5,5.7,13.55,256.5,551.11,465.14
2018,12,25,9,30,742.0,60.0,5.7,13.7,296.0,604.92,508.84
2018,12,25,9,45,776.5,61.5,5.75,13.85,331.5,644.9,540.16
2018,12,25,10,0,811.0,63.0,5.8,14.0,367.0,683.24,569.67
2018,12,25,10,15,828.5,64.5,5.8,14.15,394.5,707.0,587.18
2018,12,25,10,30,846.0,66.0,5.8,14.3,422.0,728.03,602.44
2018,12,25,10,45,857.5,67.0,5.85,14.45,443.0,734.88,606.82
2018,12,25,11,0,869.0,68.0,5.9,14.6,464.0,744.74,613.64
2018,12,25,11,15,877.0,68.5,5.95,14.7,478.0,748.1,615.61
2018,12,25,11,30,885.0,69.0,6.0,14.8,492.0,748.13,615.15
2018,12,25,11,45,888.5,69.5,6.05,14.9,499.0,741.46,609.64
2018,12,25,12,0,892.0,70.0,6.1,15.0,506.0,731.46,601.7
2018,12,25,12,15,891.0,70.5,6.1,15.05,505.0,714.96,588.78
2018,12,25,12,30,890.0,71.0,6.1,15.1,504.0,695.34,573.54
2018,12,25,12,45,886.0,70.5,6.15,15.2,495.0,669.55,552.97
2018,12,25,13,0,882.0,70.0,6.2,15.3,486.0,641.02,529.25
2018,12,25,13,15,876.0,68.5,6.25,15.35,470.5,607.55,501.34
2018,12,25,13,30,870.0,67.0,6.3,15.4,455.0,571.77,471.05
2018,12,25,13,45,858.0,66.0,6.3,15.45,432.5,531.25,436.2
2018,12,25,14,0,846.0,65.0,6.3,15.5,410.0,490.9,400.69
2018,12,25,14,15,828.0,63.5,6.25,15.45,381.0,443.95,359.16
2018,12,25,14,30,810.0,62.0,6.2,15.4,352.0,396.53,316.32
2018,12,25,14,45,783.0,59.0,6.2,15.4,317.0,344.17,268.67
2018,12,25,15,0,756.0,56.0,6.2,15.4,282.0,292.81,221.15
2018,12,25,15,15,715.5,53.5,6.2,15.4,244.0,239.83,172.48
2018,12,25,15,30,675.0,51.0,6.2,15.4,206.0,189.86,127.07
2018,12,25,15,45,613.5,46.0,5.7,14.9,166.0,137.71,83.08
2018,12,25,16,0,552.0,41.0,5.2,14.4,126.0,90.25,47.13
2018,12,25,16,15,447.5,34.0,5.05,14.1,89.0,46.7,21.63
2018,12,25,16,30,343.0,27.0,4.9,13.8,52.0,22.54,7.89
2018,12,25,16,45,205.5,17.5,4.8,13.55,29.5,16.68,0.0
2018,12,25,17,0,68.0,8.0,4.7,13.3,7.0,0.0,0.0
2018,12,25,17,15,34.0,4.0,4.65,13.2,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,7,15,9.0,3.0,4.1,11.2,3.0,0.0,0.0
2018,12,26,7,30,18.0,6.0,4.1,11.5,6.0,13.31,0.0
2018,12,26,7,45,56.5,16.0,4.05,11.75,20.5,52.63,0.0
2018,12,26,8,0,95.0,26.0,4.0,12.0,35.0,91.79,66.54
2018,12,26,8,15,133.5,36.0,4.25,12.25,56.0,126.98,101.47
2018,12,26,8,30,172.0,46.0,4.5,12.5,77.0,177.58,146.51
2018,12,26,8,45,184.5,53.0,4.7,12.75,93.5,197.9,165.51
2018,12,26,9,0,197.0,60.0,4.9,13.0,110.0,218.72,184.35
2018,12,26,9,15,103.0,76.5,5.1,13.15,103.0,157.27,131.2
2018,12,26,9,30,9.0,93.0,5.3,13.3,96.0,97.25,77.86
2018,12,26,9,45,240.5,99.5,5.5,13.4,189.5,295.47,250.67
2018,12,26,10,0,472.0,106.0,5.7,13.5,283.0,487.73,412.22
2018,12,26,10,15,579.0,100.0,5.75,13.6,333.0,570.01,479.23
2018,12,26,10,30,686.0,94.0,5.8,13.7,383.0,646.62,540.24
2018,12,26,10,45,687.5,99.0,5.85,13.8,400.5,655.85,546.55
2018,12,26,11,0,689.0,104.0,5.9,13.9,418.0,662.34,551.01
2018,12,26,11,15,792.5,85.0,5.75,13.9,456.5,710.88,588.13
2018,12,26,11,30,896.0,66.0,5.6,13.9,495.0,753.26,619.83
2018,12,26,11,45,898.5,66.5,5.5,13.95,501.5,745.89,613.12
2018,12,26,12,0,901.0,67.0,5.4,14.0,508.0,735.17,604.2
2018,12,26,12,15,898.5,67.5,5.5,14.05,506.5,717.61,590.91
2018,12,26,12,30,896.0,68.0,5.6,14.1,505.0,696.95,575.28
2018,12,26,12,45,888.0,69.5,5.65,14.1,496.0,670.83,554.84
2018,12,26,13,0,880.0,71.0,5.7,14.1,487.0,642.1,531.14
2018,12,26,13,15,872.0,70.0,5.8,14.1,471.0,608.12,503.09
2018,12,26,13,30,864.0,69.0,5.9,14.1,455.0,574.58,474.72
2018,12,26,13,45,850.5,68.0,5.95,14.1,432.0,533.04,439.25
2018,12,26,14,0,837.0,67.0,6.0,14.1,409.0,490.14,401.87
2018,12,26,14,15,818.0,65.0,5.95,14.05,379.5,442.58,359.8
2018,12,26,14,30,799.0,63.0,5.9,14.0,350.0,394.68,316.51
2018,12,26,14,45,697.5,65.5,5.85,13.95,298.5,321.93,253.34
2018,12,26,15,0,596.0,68.0,5.8,13.9,247.0,256.88,196.7
2018,12,26,15,15,490.0,64.5,5.8,13.9,198.5,193.76,142.57
2018,12,26,15,30,384.0,61.0,5.8,13.9,150.0,140.78,98.44
2018,12,26,15,45,400.0,52.5,5.6,13.6,129.5,112.08,71.49
2018,12,26,16,0,416.0,44.0,5.4,13.3,109.0,81.3,45.35
2018,12,26,16,15,374.5,35.5,5.45,13.1,80.5,46.2,22.76
2018,12,26,16,30,333.0,27.0,5.5,12.9,52.0,22.41,8.53
2018,12,26,16,45,199.5,17.0,5.5,12.75,29.0,16.2,0.0
2018,12,26,17,0,66.0,7.0,5.5,12.6,6.0,0.0,0.0
2018,12,26,17,15,33.0,3.5,5.5,12.5,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.55,12.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.35,11.6,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.2,11.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.35,10.45,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,5.4,10.45,6.5,0.0,0.0
2018,12,27,7,30,120.0,11.0,5.6,10.8,13.0,61.0,0.0
2018,12,27,7,45,296.0,19.0,5.75,11.15,43.0,177.61,0.0
2018,12,27,8,0,472.0,27.0,5.9,11.5,73.0,292.43,221.31
2018,12,27,8,15,557.0,32.0,6.15,11.8,112.0,362.83,297.0
2018,12,27,8,30,642.0,37.0,6.4,12.1,151.0,437.49,365.64
2018,12,27,8,45,695.0,40.0,6.6,12.4,191.0,493.97,417.05
2018,12,27,9,0,748.0,43.0,6.8,12.7,231.0,551.49,467.58
2018,12,27,9,15,778.5,46.0,7.0,13.0,268.5,588.9,499.76
2018,12,27,9,30,809.0,49.0,7.2,13.3,306.0,630.66,533.63
2018,12,27,9,45,827.0,52.5,7.45,13.55,339.0,662.83,559.24
2018,12,27,10,0,845.0,56.0,7.7,13.8,372.0,692.73,582.63
2018,12,27,10,15,860.5,57.0,7.75,13.95,399.0,714.96,599.4
2018,12,27,10,30,876.0,58.0,7.8,14.1,426.0,734.42,613.84
2018,12,27,10,45,888.0,59.0,7.9,14.25,448.0,748.26,623.91
2018,12,27,11,0,900.0,60.0,8.0,14.4,470.0,758.88,631.49
2018,12,27,11,15,908.0,60.5,8.0,14.5,484.5,762.49,633.51
2018,12,27,11,30,916.0,61.0,8.0,14.6,499.0,762.67,632.96
2018,12,27,11,45,920.0,60.5,8.05,14.7,505.5,755.16,626.62
2018,12,27,12,0,924.0,60.0,8.1,14.8,512.0,744.21,617.72
2018,12,27,12,15,924.0,60.0,8.1,14.9,511.5,727.6,604.37
2018,12,27,12,30,924.0,60.0,8.1,15.0,511.0,707.74,588.55
2018,12,27,12,45,922.5,60.0,8.1,15.05,503.5,683.69,569.6
2018,12,27,13,0,921.0,60.0,8.1,15.1,496.0,656.62,546.68
2018,12,27,13,15,913.5,59.0,8.1,15.15,480.0,621.89,517.19
2018,12,27,13,30,906.0,58.0,8.1,15.2,464.0,584.82,485.31
2018,12,27,13,45,894.5,57.0,8.1,15.2,441.0,543.47,449.41
2018,12,27,14,0,883.0,56.0,8.1,15.2,418.0,500.49,411.41
2018,12,27,14,15,866.5,54.5,8.05,15.15,389.0,453.3,369.15
2018,12,27,14,30,850.0,53.0,8.0,15.1,360.0,405.41,325.35
2018,12,27,14,45,828.0,51.0,8.0,15.0,326.0,354.56,278.34
2018,12,27,15,0,806.0,49.0,8.0,14.9,292.0,304.08,230.85
2018,12,27,15,15,770.0,47.0,8.0,14.9,254.0,250.29,180.63
2018,12,27,15,30,734.0,45.0,8.0,14.9,216.0,198.9,133.14
2018,12,27,15,45,677.0,40.5,7.7,14.4,175.0,144.6,86.49
2018,12,27,16,0,620.0,36.0,7.4,13.9,134.0,95.75,48.8
2018,12,27,16,15,521.5,31.0,7.3,13.65,96.0,50.51,22.21
2018,12,27,16,30,423.0,26.0,7.2,13.4,58.0,23.42,9.76
2018,12,27,16,45,259.5,18.0,7.05,13.15,33.0,17.16,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.9,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.8,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,12.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.8,12.05,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.8,11.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.5,11.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,11.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.45,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.45,10.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,12,28,7,15,19.5,4.0,5.75,9.6,4.5,0.0,0.0
2018,12,28,7,30,39.0,8.0,5.7,9.8,9.0,24.01,0.0
2018,12,28,7,45,169.5,20.5,5.7,10.05,35.5,119.97,0.0
2018,12,28,8,0,300.0,33.0,5.7,10.3,62.0,218.64,164.85
2018,12,28,8,15,433.5,38.0,5.8,10.55,102.5,308.37,253.18
2018,12,28,8,30,567.0,43.0,5.9,10.8,143.0,406.09,340.56
2018,12,28,8,45,664.5,43.0,6.0,11.0,188.5,478.84,405.73
2018,12,28,9,0,762.0,43.0,6.1,11.2,234.0,554.88,471.97
2018,12,28,9,15,794.0,44.5,6.05,11.45,271.0,596.9,507.25
2018,12,28,9,30,826.0,46.0,6.0,11.7,308.0,638.1,540.07
2018,12,28,9,45,846.5,47.0,5.95,11.95,340.5,669.13,563.91
